Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,438.0,91.0,1.7,17.9,222.0,206.96,152.27
2018,1,11,15,30,444.0,78.0,1.7,17.9,196.0,168.12,116.9
2018,1,11,15,45,371.0,71.0,1.25,16.75,158.0,121.72,79.96
2018,1,11,16,0,298.0,64.0,0.8,15.6,120.0,83.48,52.26
2018,1,11,16,15,231.0,51.0,0.85,15.0,88.0,48.85,30.19
2018,1,11,16,30,164.0,38.0,0.9,14.4,56.0,29.48,19.0
2018,1,11,16,45,107.0,24.0,0.9,13.75,33.5,18.86,2.25
2018,1,11,17,0,50.0,10.0,0.9,13.1,11.0,9.1,0.0
2018,1,11,17,15,25.0,5.0,0.9,12.85,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,12,7,15,69.0,6.0,0.9,9.2,7.0,0.0,0.0
2018,1,12,7,30,138.0,12.0,1.0,9.7,14.0,88.63,0.0
2018,1,12,7,45,288.5,21.0,1.1,10.2,44.5,227.23,49.44
2018,1,12,8,0,439.0,30.0,1.2,10.7,75.0,359.45,279.12
2018,1,12,8,15,523.5,36.0,1.3,11.15,115.0,431.56,351.89
2018,1,12,8,30,608.0,42.0,1.4,11.6,155.0,517.25,424.0
2018,1,12,8,45,401.0,44.0,1.5,12.05,126.0,388.51,324.65
2018,1,12,9,0,194.0,46.0,1.6,12.5,97.0,229.67,194.02
2018,1,12,9,15,97.0,67.0,1.85,13.2,92.5,154.95,129.65
2018,1,12,9,30,0.0,88.0,2.1,13.9,88.0,81.85,64.32
2018,1,12,9,45,3.0,110.5,2.35,14.55,111.5,107.84,86.21
2018,1,12,10,0,6.0,133.0,2.6,15.2,135.0,134.04,107.85
2018,1,12,10,15,15.5,150.0,2.6,15.6,156.5,159.48,128.91
2018,1,12,10,30,25.0,167.0,2.6,16.0,178.0,184.97,149.75
2018,1,12,10,45,24.0,174.5,2.65,16.35,185.5,190.47,153.73
2018,1,12,11,0,23.0,182.0,2.7,16.7,193.0,196.04,157.8
2018,1,12,11,15,42.5,195.5,2.7,16.85,216.5,240.52,194.13
2018,1,12,11,30,62.0,209.0,2.7,17.0,240.0,270.21,218.11
2018,1,12,11,45,87.0,210.5,2.7,17.2,255.0,289.25,233.66
2018,1,12,12,0,112.0,212.0,2.7,17.4,270.0,321.3,259.28
2018,1,12,12,15,137.5,219.5,2.75,17.45,290.5,344.78,278.11
2018,1,12,12,30,163.0,227.0,2.8,17.5,311.0,366.39,295.32
2018,1,12,12,45,188.5,223.0,2.8,17.55,319.0,372.87,300.64
2018,1,12,13,0,214.0,219.0,2.8,17.6,327.0,377.3,304.29
2018,1,12,13,15,221.5,211.5,2.8,17.5,320.5,363.83,293.66
2018,1,12,13,30,229.0,204.0,2.8,17.4,314.0,349.35,282.14
2018,1,12,13,45,203.0,196.5,2.8,17.35,290.5,314.58,253.89
2018,1,12,14,0,177.0,189.0,2.8,17.3,267.0,281.7,227.04
2018,1,12,14,15,185.0,175.5,2.8,17.05,252.5,261.28,210.3
2018,1,12,14,30,193.0,162.0,2.8,16.8,238.0,240.01,192.38
2018,1,12,14,45,309.0,132.0,2.75,16.6,241.5,247.42,195.83
2018,1,12,15,0,425.0,102.0,2.7,16.4,245.0,241.65,186.26
2018,1,12,15,15,421.0,91.5,2.7,16.4,219.0,203.86,151.79
2018,1,12,15,30,417.0,81.0,2.7,16.4,193.0,166.15,117.44
2018,1,12,15,45,287.5,76.0,2.05,15.1,147.0,114.11,78.01
2018,1,12,16,0,158.0,71.0,1.4,13.8,101.0,76.41,52.47
2018,1,12,16,15,129.0,55.0,1.35,13.05,75.5,49.61,33.15
2018,1,12,16,30,100.0,39.0,1.3,12.3,50.0,31.06,20.67
2018,1,12,16,45,89.0,25.0,1.2,11.6,31.5,20.23,4.62
2018,1,12,17,0,78.0,11.0,1.1,10.9,13.0,10.01,0.0
2018,1,12,17,15,39.0,5.5,1.1,10.65,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,13,7,15,27.5,5.0,2.15,8.35,5.5,0.0,0.0
2018,1,13,7,30,55.0,10.0,2.2,8.6,11.0,40.07,0.0
2018,1,13,7,45,122.0,23.5,2.25,8.85,34.0,130.22,31.04
2018,1,13,8,0,189.0,37.0,2.3,9.1,57.0,207.03,162.79
2018,1,13,8,15,233.5,50.0,2.35,9.5,86.0,258.13,214.34
2018,1,13,8,30,278.0,63.0,2.4,9.9,115.0,312.45,263.3
2018,1,13,8,45,270.5,80.0,2.45,10.35,140.5,335.71,284.0
2018,1,13,9,0,263.0,97.0,2.5,10.8,166.0,341.65,289.66
2018,1,13,9,15,329.0,104.5,2.55,11.5,204.5,423.29,357.04
2018,1,13,9,30,395.0,112.0,2.6,12.2,243.0,491.16,411.4
2018,1,13,9,45,434.0,118.0,2.65,12.9,276.0,535.51,445.43
2018,1,13,10,0,473.0,124.0,2.7,13.6,309.0,579.27,478.31
2018,1,13,10,15,502.0,128.0,2.7,14.2,337.5,610.87,501.05
2018,1,13,10,30,531.0,132.0,2.7,14.8,366.0,640.81,521.98
2018,1,13,10,45,575.0,129.0,2.65,15.45,394.0,680.41,549.45
2018,1,13,11,0,619.0,126.0,2.6,16.1,422.0,711.11,569.75
2018,1,13,11,15,734.0,102.0,2.55,16.6,464.0,773.77,613.48
2018,1,13,11,30,849.0,78.0,2.5,17.1,506.0,826.61,648.96
2018,1,13,11,45,852.5,80.5,2.5,17.55,515.5,818.09,640.92
2018,1,13,12,0,856.0,83.0,2.5,18.0,525.0,806.06,631.1
2018,1,13,12,15,878.0,78.0,2.5,18.3,532.0,789.52,618.57
2018,1,13,12,30,900.0,73.0,2.5,18.6,539.0,775.9,608.31
2018,1,13,12,45,879.5,77.0,2.5,18.85,527.0,737.65,580.45
2018,1,13,13,0,859.0,81.0,2.5,19.1,515.0,702.47,554.93
2018,1,13,13,15,722.5,108.5,2.5,19.15,466.5,611.64,485.34
2018,1,13,13,30,586.0,136.0,2.5,19.2,418.0,524.14,417.28
2018,1,13,13,45,579.0,130.5,2.45,19.25,399.0,486.1,387.15
2018,1,13,14,0,572.0,125.0,2.4,19.3,380.0,447.13,355.38
2018,1,13,14,15,615.5,109.0,2.3,19.05,367.5,421.54,333.5
2018,1,13,14,30,659.0,93.0,2.2,18.8,355.0,390.34,305.92
2018,1,13,14,45,670.5,83.0,2.1,18.6,329.5,347.29,267.89
2018,1,13,15,0,682.0,73.0,2.0,18.4,304.0,301.97,226.82
2018,1,13,15,15,619.0,72.0,2.0,18.4,263.0,242.98,175.9
2018,1,13,15,30,556.0,71.0,2.0,18.4,222.0,190.09,130.6
2018,1,13,15,45,468.5,65.0,1.5,16.65,178.0,135.3,87.1
2018,1,13,16,0,381.0,59.0,1.0,14.9,134.0,88.69,53.22
2018,1,13,16,15,347.0,48.0,1.05,14.15,103.0,53.43,31.05
2018,1,13,16,30,313.0,37.0,1.1,13.4,72.0,30.29,20.06
2018,1,13,16,45,213.0,25.0,1.1,12.65,44.0,20.76,6.26
2018,1,13,17,0,113.0,13.0,1.1,11.9,16.0,11.82,0.0
2018,1,13,17,15,56.5,6.5,1.15,11.7,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,2.3,10.0,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,2.3,10.3,7.0,13.13,0.0
2018,1,14,7,45,8.5,18.0,2.35,10.55,18.5,23.87,1.86
2018,1,14,8,0,5.0,29.0,2.4,10.8,30.0,30.51,19.06
2018,1,14,8,15,10.5,44.5,2.35,11.25,46.5,51.18,37.84
2018,1,14,8,30,16.0,60.0,2.3,11.7,63.0,78.78,62.07
2018,1,14,8,45,47.0,78.0,2.25,12.15,90.0,123.13,101.12
2018,1,14,9,0,78.0,96.0,2.2,12.6,117.0,182.15,151.87
2018,1,14,9,15,74.5,111.0,2.1,13.2,133.5,183.31,152.48
2018,1,14,9,30,71.0,126.0,2.0,13.8,150.0,197.54,163.74
2018,1,14,9,45,50.0,136.5,1.9,14.45,154.0,190.62,156.61
2018,1,14,10,0,29.0,147.0,1.8,15.1,158.0,183.17,149.03
2018,1,14,10,15,66.5,159.5,1.7,15.75,188.0,228.04,186.35
2018,1,14,10,30,104.0,172.0,1.6,16.4,218.0,288.94,235.32
2018,1,14,10,45,137.5,181.0,1.5,17.1,245.0,326.05,264.2
2018,1,14,11,0,171.0,190.0,1.4,17.8,272.0,362.56,292.05
2018,1,14,11,15,111.5,198.5,1.35,18.2,252.5,318.11,254.51
2018,1,14,11,30,52.0,207.0,1.3,18.6,233.0,259.16,205.98
2018,1,14,11,45,54.0,210.0,1.25,19.05,237.5,261.29,207.37
2018,1,14,12,0,56.0,213.0,1.2,19.5,242.0,263.3,208.4
2018,1,14,12,15,74.5,220.0,1.15,19.7,258.5,282.7,223.65
2018,1,14,12,30,93.0,227.0,1.1,19.9,275.0,300.9,237.71
2018,1,14,12,45,128.5,224.5,1.05,20.15,290.0,331.25,261.27
2018,1,14,13,0,164.0,222.0,1.0,20.4,305.0,346.42,272.86
2018,1,14,13,15,145.0,217.0,0.9,20.4,289.0,319.97,251.71
2018,1,14,13,30,126.0,212.0,0.8,20.4,273.0,294.66,231.67
2018,1,14,13,45,196.5,196.5,0.75,20.4,287.0,311.53,245.33
2018,1,14,14,0,267.0,181.0,0.7,20.4,301.0,329.73,258.85
2018,1,14,14,15,169.5,171.5,0.65,20.2,246.0,250.44,196.45
2018,1,14,14,30,72.0,162.0,0.6,20.0,191.0,182.71,143.18
2018,1,14,14,45,64.5,144.0,0.5,19.8,168.5,157.6,123.15
2018,1,14,15,0,57.0,126.0,0.4,19.6,146.0,133.64,103.68
2018,1,14,15,15,82.5,116.5,0.4,19.6,141.5,130.16,99.73
2018,1,14,15,30,108.0,107.0,0.4,19.6,137.0,120.28,89.98
2018,1,14,15,45,77.0,90.5,0.6,18.05,110.0,92.37,68.25
2018,1,14,16,0,46.0,74.0,0.8,16.5,83.0,68.19,49.7
2018,1,14,16,15,26.5,56.0,0.85,15.9,61.0,48.32,34.0
2018,1,14,16,30,7.0,38.0,0.9,15.3,39.0,32.47,21.86
2018,1,14,16,45,8.0,24.0,0.95,14.65,24.5,20.61,7.22
2018,1,14,17,0,9.0,10.0,1.0,14.0,10.0,9.1,0.0
2018,1,14,17,15,4.5,5.0,0.95,13.85,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.0,1.05,10.7,2.0,0.0,0.0
2018,1,15,7,30,14.0,4.0,1.1,11.2,4.0,11.53,0.0
2018,1,15,7,45,7.0,6.0,1.15,11.75,6.0,10.74,0.0
2018,1,15,8,0,0.0,8.0,1.2,12.3,8.0,7.02,0.0
2018,1,15,8,15,0.0,10.5,1.35,12.8,10.5,9.21,2.12
2018,1,15,8,30,0.0,13.0,1.5,13.3,13.0,11.41,4.11
2018,1,15,8,45,10.0,38.5,1.65,13.8,41.0,42.97,31.56
2018,1,15,9,0,20.0,64.0,1.8,14.3,69.0,79.75,63.29
2018,1,15,9,15,54.5,99.0,1.75,14.8,116.5,150.31,123.69
2018,1,15,9,30,89.0,134.0,1.7,15.3,164.0,223.43,184.55
2018,1,15,9,45,142.0,149.0,1.65,15.8,202.5,299.76,246.93
2018,1,15,10,0,195.0,164.0,1.6,16.3,241.0,362.3,296.71
2018,1,15,10,15,237.5,171.0,1.65,16.85,271.5,422.01,342.85
2018,1,15,10,30,280.0,178.0,1.7,17.4,302.0,465.25,375.61
2018,1,15,10,45,429.5,158.5,1.7,17.95,360.0,584.99,467.51
2018,1,15,11,0,579.0,139.0,1.7,18.5,418.0,693.31,546.65
2018,1,15,11,15,583.0,142.5,1.65,18.65,431.0,694.41,545.15
2018,1,15,11,30,587.0,146.0,1.6,18.8,444.0,692.84,542.77
2018,1,15,11,45,488.0,173.0,1.55,18.95,423.5,623.74,489.57
2018,1,15,12,0,389.0,200.0,1.5,19.1,403.0,546.56,430.57
2018,1,15,12,15,346.5,210.0,1.4,18.95,391.0,512.82,404.49
2018,1,15,12,30,304.0,220.0,1.3,18.8,379.0,479.54,378.31
2018,1,15,12,45,264.5,222.5,1.15,18.65,359.5,441.04,348.08
2018,1,15,13,0,225.0,225.0,1.0,18.5,340.0,392.59,310.39
2018,1,15,13,15,232.5,217.0,0.9,18.3,333.0,378.16,299.47
2018,1,15,13,30,240.0,209.0,0.8,18.1,326.0,372.26,294.51
2018,1,15,13,45,178.5,202.5,0.65,17.9,287.5,307.65,243.53
2018,1,15,14,0,117.0,196.0,0.5,17.7,249.0,257.59,203.82
2018,1,15,14,15,92.5,181.0,0.5,17.55,221.0,216.36,171.42
2018,1,15,14,30,68.0,166.0,0.5,17.4,193.0,184.93,146.43
2018,1,15,14,45,109.0,144.0,0.5,17.25,183.5,179.21,141.33
2018,1,15,15,0,150.0,122.0,0.5,17.1,174.0,164.32,127.8
2018,1,15,15,15,237.5,109.5,0.5,17.1,180.5,169.42,128.13
2018,1,15,15,30,325.0,97.0,0.5,17.1,187.0,163.29,117.77
2018,1,15,15,45,308.5,83.0,0.6,16.45,157.5,125.63,86.02
2018,1,15,16,0,292.0,69.0,0.7,15.8,128.0,89.9,57.58
2018,1,15,16,15,244.5,55.5,0.65,15.65,97.0,55.33,34.4
2018,1,15,16,30,197.0,42.0,0.6,15.5,66.0,32.49,21.98
2018,1,15,16,45,132.0,28.0,0.5,15.4,41.0,21.94,9.01
2018,1,15,17,0,67.0,14.0,0.4,15.3,16.0,12.73,0.0
2018,1,15,17,15,33.5,7.0,0.5,15.0,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.35,14.55,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.3,14.7,9.0,14.95,0.0
2018,1,16,7,45,18.5,22.5,0.3,14.85,24.0,38.31,9.14
2018,1,16,8,0,25.0,36.0,0.3,15.0,39.0,60.44,43.14
2018,1,16,8,15,40.0,53.0,0.4,15.25,59.5,91.55,71.28
2018,1,16,8,30,55.0,70.0,0.5,15.5,80.0,122.57,98.37
2018,1,16,8,45,51.5,79.5,0.6,15.7,91.0,128.31,103.76
2018,1,16,9,0,48.0,89.0,0.7,15.9,102.0,134.76,109.38
2018,1,16,9,15,98.0,113.0,0.6,16.25,144.5,218.76,179.38
2018,1,16,9,30,148.0,137.0,0.5,16.6,187.0,290.74,237.03
2018,1,16,9,45,123.5,146.5,0.4,17.0,191.0,280.67,226.88
2018,1,16,10,0,99.0,156.0,0.3,17.4,195.0,269.76,216.58
2018,1,16,10,15,160.0,171.5,0.25,17.7,240.5,339.58,271.59
2018,1,16,10,30,221.0,187.0,0.2,18.0,286.0,409.47,324.12
2018,1,16,10,45,269.0,191.0,0.15,18.35,317.5,469.31,367.15
2018,1,16,11,0,317.0,195.0,0.1,18.7,349.0,511.51,396.68
2018,1,16,11,15,217.5,191.0,0.15,18.85,298.0,415.96,324.06
2018,1,16,11,30,118.0,187.0,0.2,19.0,247.0,305.9,239.99
2018,1,16,11,45,136.0,206.5,0.2,19.15,277.0,339.7,266.43
2018,1,16,12,0,154.0,226.0,0.2,19.3,307.0,372.03,290.13
2018,1,16,12,15,201.0,217.5,0.3,19.4,323.0,393.1,307.04
2018,1,16,12,30,248.0,209.0,0.4,19.5,339.0,424.87,331.61
2018,1,16,12,45,279.0,192.5,0.5,19.6,337.0,418.8,327.93
2018,1,16,13,0,310.0,176.0,0.6,19.7,335.0,410.39,322.64
2018,1,16,13,15,169.5,166.5,0.65,19.65,253.0,282.65,223.5
2018,1,16,13,30,29.0,157.0,0.7,19.6,171.0,167.81,131.57
2018,1,16,13,45,62.5,172.0,0.8,19.55,201.0,200.56,158.74
2018,1,16,14,0,96.0,187.0,0.9,19.5,231.0,230.0,182.18
2018,1,16,14,15,65.0,161.5,0.9,19.35,190.5,183.56,144.93
2018,1,16,14,30,34.0,136.0,0.9,19.2,150.0,140.92,110.74
2018,1,16,14,45,47.0,125.5,0.95,19.0,143.0,133.44,104.66
2018,1,16,15,0,60.0,115.0,1.0,18.8,136.0,124.65,97.05
2018,1,16,15,15,57.5,106.5,1.0,18.8,124.5,111.93,86.21
2018,1,16,15,30,55.0,98.0,1.0,18.8,113.0,99.41,75.48
2018,1,16,15,45,62.0,88.0,0.8,17.75,102.5,87.29,64.94
2018,1,16,16,0,69.0,78.0,0.6,16.7,92.0,74.34,53.85
2018,1,16,16,15,53.5,61.0,0.65,16.1,70.5,53.57,37.67
2018,1,16,16,30,38.0,44.0,0.7,15.5,49.0,36.59,25.57
2018,1,16,16,45,25.5,28.5,0.75,14.9,31.0,24.09,11.34
2018,1,16,17,0,13.0,13.0,0.8,14.3,13.0,11.82,0.0
2018,1,16,17,15,6.5,6.5,0.8,14.0,6.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,1.05,11.2,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,1.1,11.9,6.0,15.61,0.0
2018,1,17,7,45,9.0,12.5,1.15,12.55,12.5,16.66,1.49
2018,1,17,8,0,0.0,19.0,1.2,13.2,19.0,16.72,7.86
2018,1,17,8,15,0.0,29.5,1.25,13.7,29.5,26.0,16.21
2018,1,17,8,30,0.0,40.0,1.3,14.2,40.0,35.29,24.38
2018,1,17,8,45,0.0,48.0,1.35,14.75,48.0,42.37,30.56
2018,1,17,9,0,0.0,56.0,1.4,15.3,56.0,49.46,36.64
2018,1,17,9,15,0.0,66.0,1.35,15.85,66.0,58.95,44.63
2018,1,17,9,30,0.0,76.0,1.3,16.4,76.0,68.52,52.57
2018,1,17,9,45,0.0,78.5,1.25,17.0,78.5,70.33,53.87
2018,1,17,10,0,0.0,81.0,1.2,17.6,81.0,72.31,55.31
2018,1,17,10,15,7.5,102.0,1.2,18.0,105.5,99.57,78.05
2018,1,17,10,30,15.0,123.0,1.2,18.4,130.0,127.19,100.7
2018,1,17,10,45,38.0,159.5,1.15,18.8,178.0,197.71,158.08
2018,1,17,11,0,61.0,196.0,1.1,19.2,226.0,259.37,206.71
2018,1,17,11,15,47.0,198.0,1.2,19.45,221.5,246.66,195.62
2018,1,17,11,30,33.0,200.0,1.3,19.7,217.0,234.32,185.2
2018,1,17,11,45,71.0,211.0,1.35,19.9,248.5,276.26,219.11
2018,1,17,12,0,109.0,222.0,1.4,20.1,280.0,330.79,261.85
2018,1,17,12,15,249.5,212.5,1.5,20.2,344.5,440.09,348.25
2018,1,17,12,30,390.0,203.0,1.6,20.3,409.0,527.35,415.39
2018,1,17,12,45,444.0,188.5,1.65,20.4,420.5,549.66,431.64
2018,1,17,13,0,498.0,174.0,1.7,20.5,432.0,553.93,435.1
2018,1,17,13,15,469.5,175.5,1.65,20.45,413.5,514.7,404.76
2018,1,17,13,30,441.0,177.0,1.6,20.4,395.0,475.98,374.79
2018,1,17,13,45,394.5,178.0,1.55,20.4,366.5,427.02,336.53
2018,1,17,14,0,348.0,179.0,1.5,20.4,338.0,373.15,294.25
2018,1,17,14,15,319.5,171.0,1.35,20.15,310.0,331.44,260.96
2018,1,17,14,30,291.0,163.0,1.2,19.9,282.0,291.91,228.92
2018,1,17,14,45,277.5,150.5,1.1,19.65,256.5,256.33,199.6
2018,1,17,15,0,264.0,138.0,1.0,19.4,231.0,221.92,170.76
2018,1,17,15,15,293.0,118.0,1.0,19.4,210.5,193.88,145.45
2018,1,17,15,30,322.0,98.0,1.0,19.4,190.0,164.98,118.71
2018,1,17,15,45,322.5,83.5,0.85,18.15,163.0,129.76,88.46
2018,1,17,16,0,323.0,69.0,0.7,16.9,136.0,94.49,59.74
2018,1,17,16,15,279.0,56.0,0.75,16.4,104.5,58.45,35.6
2018,1,17,16,30,235.0,43.0,0.8,15.9,73.0,33.25,22.78
2018,1,17,16,45,161.5,29.5,0.85,15.4,46.0,23.09,11.29
2018,1,17,17,0,88.0,16.0,0.9,14.9,19.0,14.55,0.0
2018,1,17,17,15,44.0,8.0,0.85,14.8,9.5,7.28,0.0
2018,1,17,17,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,7,15,9.0,3.0,1.35,11.8,3.0,0.0,0.0
2018,1,18,7,30,18.0,6.0,1.6,12.4,6.0,15.61,0.0
2018,1,18,7,45,9.0,13.0,1.85,13.0,13.0,17.11,2.31
2018,1,18,8,0,0.0,20.0,2.1,13.6,20.0,17.6,8.58
2018,1,18,8,15,0.0,28.5,2.2,13.95,28.5,25.11,15.44
2018,1,18,8,30,0.0,37.0,2.3,14.3,37.0,32.62,22.1
2018,1,18,8,45,2.5,56.5,2.35,14.6,57.0,53.24,39.9
2018,1,18,9,0,5.0,76.0,2.4,14.9,77.0,75.63,59.08
2018,1,18,9,15,33.5,105.5,2.4,15.25,116.5,141.83,115.74
2018,1,18,9,30,62.0,135.0,2.4,15.6,156.0,201.9,166.1
2018,1,18,9,45,58.0,148.5,2.45,15.95,170.0,212.8,174.32
2018,1,18,10,0,54.0,162.0,2.5,16.3,184.0,223.5,182.35
2018,1,18,10,15,43.5,164.5,2.55,16.5,183.0,214.0,173.81
2018,1,18,10,30,33.0,167.0,2.6,16.7,182.0,204.92,165.67
2018,1,18,10,45,118.0,189.0,2.7,16.95,246.0,319.26,260.08
2018,1,18,11,0,203.0,211.0,2.8,17.2,310.0,416.91,338.27
2018,1,18,11,15,230.5,216.5,2.9,17.25,332.5,442.58,358.11
2018,1,18,11,30,258.0,222.0,3.0,17.3,355.0,482.75,389.06
2018,1,18,11,45,215.0,228.0,3.15,17.35,340.0,431.37,348.02
2018,1,18,12,0,172.0,234.0,3.3,17.4,325.0,396.34,319.56
2018,1,18,12,15,144.5,232.5,3.35,17.4,309.0,365.98,295.0
2018,1,18,12,30,117.0,231.0,3.4,17.4,293.0,336.58,271.08
2018,1,18,12,45,78.0,216.0,3.45,17.45,257.0,272.91,219.63
2018,1,18,13,0,39.0,201.0,3.5,17.5,221.0,225.0,180.33
2018,1,18,13,15,25.0,175.0,3.5,17.35,187.5,185.57,148.39
2018,1,18,13,30,11.0,149.0,3.5,17.2,154.0,142.24,112.93
2018,1,18,13,45,8.0,142.0,3.5,17.1,145.5,133.12,105.57
2018,1,18,14,0,5.0,135.0,3.5,17.0,137.0,124.34,98.45
2018,1,18,14,15,15.5,126.5,3.45,16.7,133.0,121.2,96.16
2018,1,18,14,30,26.0,118.0,3.4,16.4,129.0,120.21,95.49
2018,1,18,14,45,45.5,112.5,3.35,16.1,129.5,120.77,95.81
2018,1,18,15,0,65.0,107.0,3.3,15.8,130.0,119.18,93.93
2018,1,18,15,15,32.5,72.0,3.3,15.8,83.5,73.99,56.37
2018,1,18,15,30,0.0,37.0,3.3,15.8,37.0,32.6,22.21
2018,1,18,15,45,0.0,28.5,2.95,15.1,28.5,25.09,15.83
2018,1,18,16,0,0.0,20.0,2.6,14.4,20.0,17.58,9.37
2018,1,18,16,15,6.0,14.5,2.5,14.15,15.5,13.28,5.42
2018,1,18,16,30,12.0,9.0,2.4,13.9,11.0,8.17,1.41
2018,1,18,16,45,6.0,6.5,2.3,13.65,7.5,5.82,0.0
2018,1,18,17,0,0.0,4.0,2.2,13.4,4.0,3.64,0.0
2018,1,18,17,15,0.0,2.0,2.25,13.25,2.0,1.82,0.0
2018,1,18,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,7,15,23.5,5.5,1.1,8.35,6.0,0.0,0.0
2018,1,19,7,30,47.0,11.0,1.1,9.1,12.0,36.54,0.0
2018,1,19,7,45,122.0,24.5,1.1,9.8,36.0,134.13,62.33
2018,1,19,8,0,197.0,38.0,1.1,10.5,60.0,212.6,168.83
2018,1,19,8,15,337.5,47.5,1.3,10.85,105.5,324.93,268.65
2018,1,19,8,30,478.0,57.0,1.5,11.2,151.0,452.01,375.61
2018,1,19,8,45,563.0,61.5,1.65,11.55,197.0,536.52,444.4
2018,1,19,9,0,648.0,66.0,1.8,11.9,243.0,623.57,512.66
2018,1,19,9,15,686.5,69.5,1.8,12.1,282.5,673.79,550.07
2018,1,19,9,30,725.0,73.0,1.8,12.3,322.0,723.04,585.78
2018,1,19,9,45,752.0,75.5,1.85,12.55,357.5,754.5,607.72
2018,1,19,10,0,779.0,78.0,1.9,12.8,393.0,789.6,632.03
2018,1,19,10,15,796.5,80.0,1.9,12.9,422.5,813.22,647.53
2018,1,19,10,30,814.0,82.0,1.9,13.0,452.0,833.77,660.8
2018,1,19,10,45,826.0,84.0,1.9,13.15,475.5,846.25,668.18
2018,1,19,11,0,838.0,86.0,1.9,13.3,499.0,855.29,673.25
2018,1,19,11,15,842.0,87.5,1.9,13.35,513.5,853.25,670.86
2018,1,19,11,30,846.0,89.0,1.9,13.4,528.0,847.7,666.26
2018,1,19,11,45,851.0,90.0,1.95,13.45,538.0,838.87,660.01
2018,1,19,12,0,856.0,91.0,2.0,13.5,548.0,826.51,651.4
2018,1,19,12,15,857.5,90.5,2.05,13.45,549.0,806.09,637.36
2018,1,19,12,30,859.0,90.0,2.1,13.4,550.0,782.39,621.05
2018,1,19,12,45,620.5,131.5,2.2,13.4,461.5,627.36,506.03
2018,1,19,13,0,382.0,173.0,2.3,13.4,373.0,472.91,385.0
2018,1,19,13,15,332.0,177.0,2.35,13.3,347.5,414.27,339.1
2018,1,19,13,30,282.0,181.0,2.4,13.2,322.0,371.06,304.0
2018,1,19,13,45,392.5,163.0,2.45,13.1,350.5,412.59,337.75
2018,1,19,14,0,503.0,145.0,2.5,13.0,379.0,433.33,353.52
2018,1,19,14,15,298.5,135.0,2.55,12.85,271.5,286.17,233.86
2018,1,19,14,30,94.0,125.0,2.6,12.7,164.0,162.31,131.6
2018,1,19,14,45,295.0,109.5,2.6,12.55,218.0,230.31,185.74
2018,1,19,15,0,496.0,94.0,2.6,12.4,272.0,268.29,210.56
2018,1,19,15,15,578.0,81.5,2.6,12.4,267.0,248.78,187.67
2018,1,19,15,30,660.0,69.0,2.6,12.4,262.0,219.37,155.32
2018,1,19,15,45,430.5,74.0,2.15,11.55,192.0,141.11,95.97
2018,1,19,16,0,201.0,79.0,1.7,10.7,122.0,90.49,63.2
2018,1,19,16,15,194.5,62.0,1.65,10.15,96.0,60.89,40.72
2018,1,19,16,30,188.0,45.0,1.6,9.6,70.0,34.58,24.75
2018,1,19,16,45,167.5,33.0,1.5,9.05,49.0,25.8,14.85
2018,1,19,17,0,147.0,21.0,1.4,8.5,28.0,16.69,0.0
2018,1,19,17,15,73.5,10.5,1.4,8.4,14.0,9.55,0.0
2018,1,19,17,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,7,15,75.0,7.0,1.45,5.35,9.0,0.0,0.0
2018,1,20,7,30,150.0,14.0,1.6,6.3,18.0,97.51,0.0
2018,1,20,7,45,305.0,24.0,1.75,7.25,52.0,245.79,128.13
2018,1,20,8,0,460.0,34.0,1.9,8.2,86.0,379.09,305.35
2018,1,20,8,15,543.5,39.5,2.1,8.75,127.5,459.8,381.89
2018,1,20,8,30,627.0,45.0,2.3,9.3,169.0,538.34,449.13
2018,1,20,8,45,678.5,49.5,2.55,9.9,212.0,602.44,502.19
2018,1,20,9,0,730.0,54.0,2.8,10.5,255.0,666.95,553.46
2018,1,20,9,15,756.5,57.5,2.9,10.9,293.5,709.93,586.14
2018,1,20,9,30,783.0,61.0,3.0,11.3,332.0,751.18,616.54
2018,1,20,9,45,807.5,63.5,3.1,11.7,368.0,787.34,642.34
2018,1,20,10,0,832.0,66.0,3.2,12.1,404.0,821.02,665.82
2018,1,20,10,15,856.0,66.0,3.2,12.4,436.0,839.62,677.48
2018,1,20,10,30,880.0,66.0,3.2,12.7,468.0,863.62,693.12
2018,1,20,10,45,890.0,67.5,3.25,12.95,491.5,874.1,699.24
2018,1,20,11,0,900.0,69.0,3.3,13.2,515.0,881.02,702.97
2018,1,20,11,15,886.0,74.0,3.3,13.4,524.5,867.96,692.16
2018,1,20,11,30,872.0,79.0,3.3,13.6,534.0,851.44,679.16
2018,1,20,11,45,859.0,83.5,3.35,13.75,538.0,839.58,670.14
2018,1,20,12,0,846.0,88.0,3.4,13.9,542.0,816.63,653.08
2018,1,20,12,15,836.5,91.5,3.4,13.95,541.0,792.4,635.19
2018,1,20,12,30,827.0,95.0,3.4,14.0,540.0,765.33,615.25
2018,1,20,12,45,829.5,94.0,3.35,14.1,536.0,739.53,595.95
2018,1,20,13,0,832.0,93.0,3.3,14.2,532.0,710.68,574.38
2018,1,20,13,15,794.0,99.0,3.25,14.15,509.0,659.11,534.23
2018,1,20,13,30,756.0,105.0,3.2,14.1,486.0,609.49,494.74
2018,1,20,13,45,800.5,91.5,3.15,14.1,480.0,585.29,474.93
2018,1,20,14,0,845.0,78.0,3.1,14.1,474.0,556.92,450.73
2018,1,20,14,15,831.0,76.0,3.0,13.9,446.0,505.24,407.36
2018,1,20,14,30,817.0,74.0,2.9,13.7,418.0,452.94,362.39
2018,1,20,14,45,797.0,71.0,2.8,13.55,384.0,396.88,313.17
2018,1,20,15,0,777.0,68.0,2.7,13.4,350.0,341.4,263.22
2018,1,20,15,15,745.0,65.0,2.7,13.4,311.0,283.34,210.55
2018,1,20,15,30,713.0,62.0,2.7,13.4,272.0,227.81,159.92
2018,1,20,15,45,664.0,57.0,2.0,12.25,229.5,168.54,108.58
2018,1,20,16,0,615.0,52.0,1.3,11.1,187.0,115.92,66.47
2018,1,20,16,15,432.5,50.0,1.25,10.3,134.5,64.56,36.55
2018,1,20,16,30,250.0,48.0,1.2,9.5,82.0,37.01,26.98
2018,1,20,16,45,207.5,34.0,1.2,8.75,55.0,26.61,15.95
2018,1,20,17,0,165.0,20.0,1.2,8.0,28.0,15.86,0.0
2018,1,20,17,15,82.5,10.0,1.15,7.8,14.0,9.1,0.0
2018,1,20,17,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,7,15,57.0,7.0,0.95,6.75,8.5,0.0,0.0
2018,1,21,7,30,114.0,14.0,1.1,7.3,17.0,77.22,0.0
2018,1,21,7,45,236.5,26.0,1.2,7.85,48.0,206.67,113.55
2018,1,21,8,0,359.0,38.0,1.3,8.4,79.0,317.68,256.2
2018,1,21,8,15,429.0,47.0,1.3,8.9,117.5,390.58,323.91
2018,1,21,8,30,499.0,56.0,1.3,9.4,156.0,467.11,389.33
2018,1,21,8,45,422.5,75.0,1.35,9.85,173.0,444.17,372.01
2018,1,21,9,0,346.0,94.0,1.4,10.3,190.0,419.35,351.85
2018,1,21,9,15,477.0,91.0,1.4,10.95,245.0,526.91,438.68
2018,1,21,9,30,608.0,88.0,1.4,11.6,300.0,647.46,528.89
2018,1,21,9,45,703.0,80.0,1.45,12.2,349.0,726.74,585.14
2018,1,21,10,0,798.0,72.0,1.5,12.8,398.0,801.02,636.42
2018,1,21,10,15,735.0,90.5,1.55,13.1,408.0,780.96,619.97
2018,1,21,10,30,672.0,109.0,1.6,13.4,418.0,751.37,597.69
2018,1,21,10,45,573.5,138.5,1.65,13.65,411.5,698.23,558.28
2018,1,21,11,0,475.0,168.0,1.7,13.9,405.0,636.65,510.73
2018,1,21,11,15,632.5,133.5,1.75,13.95,459.5,734.66,584.95
2018,1,21,11,30,790.0,99.0,1.8,14.0,514.0,815.15,641.7
2018,1,21,11,45,575.0,151.0,1.85,14.0,455.5,684.61,545.97
2018,1,21,12,0,360.0,203.0,1.9,14.0,397.0,530.42,427.29
2018,1,21,12,15,284.0,222.5,1.9,14.0,376.0,480.79,388.12
2018,1,21,12,30,208.0,242.0,1.9,14.0,355.0,419.76,339.18
2018,1,21,12,45,240.5,235.0,1.9,13.95,364.0,427.22,345.95
2018,1,21,13,0,273.0,228.0,1.9,13.9,373.0,443.75,359.0
2018,1,21,13,15,243.0,225.5,1.85,13.8,352.0,407.31,329.7
2018,1,21,13,30,213.0,223.0,1.8,13.7,331.0,362.71,294.22
2018,1,21,13,45,215.5,213.0,1.75,13.65,318.5,342.2,277.86
2018,1,21,14,0,218.0,203.0,1.7,13.6,306.0,321.14,260.68
2018,1,21,14,15,192.0,192.5,1.6,13.5,279.0,284.69,230.74
2018,1,21,14,30,166.0,182.0,1.5,13.4,252.0,250.54,202.54
2018,1,21,14,45,117.0,162.5,1.35,13.25,210.0,201.1,161.96
2018,1,21,15,0,68.0,143.0,1.2,13.1,168.0,153.71,123.17
2018,1,21,15,15,88.5,130.5,1.2,13.1,159.5,145.66,115.55
2018,1,21,15,30,109.0,118.0,1.2,13.1,151.0,131.79,102.47
2018,1,21,15,45,97.0,101.5,0.95,12.4,127.5,106.5,81.12
2018,1,21,16,0,85.0,85.0,0.7,11.7,104.0,82.86,61.55
2018,1,21,16,15,61.0,68.0,0.7,11.5,80.0,59.9,43.56
2018,1,21,16,30,37.0,51.0,0.7,11.3,56.0,42.08,31.3
2018,1,21,16,45,28.5,34.5,0.7,11.1,37.5,28.94,18.04
2018,1,21,17,0,20.0,18.0,0.7,10.9,19.0,15.25,0.0
2018,1,21,17,15,10.0,9.0,0.75,10.8,9.5,8.19,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
