Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,7,15,38.5,9.5,1.05,11.7,11.5,29.12,0.0
2018,2,1,7,30,77.0,19.0,1.1,12.3,23.0,79.96,0.0
2018,2,1,7,45,126.0,34.5,1.15,12.85,49.0,145.21,108.32
2018,2,1,8,0,175.0,50.0,1.2,13.4,75.0,200.19,162.43
2018,2,1,8,15,200.5,66.5,1.2,13.9,105.0,243.95,201.36
2018,2,1,8,30,226.0,83.0,1.2,14.4,135.0,288.84,239.68
2018,2,1,8,45,254.0,99.0,1.15,14.9,168.5,335.78,278.21
2018,2,1,9,0,282.0,115.0,1.1,15.4,202.0,383.49,315.92
2018,2,1,9,15,328.0,125.5,1.15,16.05,240.0,438.85,359.01
2018,2,1,9,30,374.0,136.0,1.2,16.7,278.0,513.05,414.66
2018,2,1,9,45,415.0,143.0,1.25,17.4,315.0,561.95,449.93
2018,2,1,10,0,456.0,150.0,1.3,18.1,352.0,610.41,484.23
2018,2,1,10,15,473.5,157.5,1.45,18.6,380.0,637.53,503.05
2018,2,1,10,30,491.0,165.0,1.6,19.1,408.0,662.81,520.53
2018,2,1,10,45,490.5,174.5,1.7,19.6,427.5,672.16,525.69
2018,2,1,11,0,490.0,184.0,1.8,20.1,447.0,679.16,529.3
2018,2,1,11,15,508.5,185.0,1.95,20.4,465.0,690.98,537.73
2018,2,1,11,30,527.0,186.0,2.1,20.7,483.0,700.3,544.28
2018,2,1,11,45,557.0,179.5,2.2,20.95,498.0,708.36,550.16
2018,2,1,12,0,587.0,173.0,2.3,21.2,513.0,713.25,553.75
2018,2,1,12,15,656.5,151.5,2.35,21.25,533.0,738.18,572.25
2018,2,1,12,30,726.0,130.0,2.4,21.3,553.0,750.23,580.84
2018,2,1,12,45,718.5,130.0,2.45,21.35,545.0,719.98,559.47
2018,2,1,13,0,711.0,130.0,2.5,21.4,537.0,687.56,536.04
2018,2,1,13,15,683.5,134.0,2.55,21.35,518.0,643.31,503.28
2018,2,1,13,30,656.0,138.0,2.6,21.3,499.0,598.62,469.71
2018,2,1,13,45,674.0,126.5,2.6,21.25,485.0,566.45,445.26
2018,2,1,14,0,692.0,115.0,2.6,21.2,471.0,530.9,417.44
2018,2,1,14,15,673.0,112.5,2.5,20.95,443.5,481.63,378.18
2018,2,1,14,30,654.0,110.0,2.4,20.7,416.0,432.57,338.2
2018,2,1,14,45,652.5,101.5,2.25,20.5,387.5,385.6,298.59
2018,2,1,15,0,651.0,93.0,2.1,20.3,359.0,337.65,257.03
2018,2,1,15,15,648.5,83.5,2.1,20.3,326.5,287.63,212.78
2018,2,1,15,30,646.0,74.0,2.1,20.3,294.0,237.12,167.37
2018,2,1,15,45,585.0,71.0,1.55,18.95,250.0,180.86,120.27
2018,2,1,16,0,524.0,68.0,1.0,17.6,206.0,131.31,81.01
2018,2,1,16,15,488.5,58.5,1.05,16.9,168.5,84.89,47.9
2018,2,1,16,30,453.0,49.0,1.1,16.2,131.0,42.76,31.84
2018,2,1,16,45,370.0,40.0,1.1,15.5,94.0,32.1,22.07
2018,2,1,17,0,287.0,31.0,1.1,14.8,57.0,25.65,14.47
2018,2,1,17,15,172.0,18.5,1.15,14.65,31.5,15.52,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.5,6.0,5.46,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.4,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,7,15,135.0,10.0,1.1,10.5,17.5,81.05,0.0
2018,2,2,7,30,270.0,20.0,1.3,11.3,35.0,203.86,0.0
2018,2,2,7,45,334.5,30.0,1.45,12.15,66.5,283.73,217.45
2018,2,2,8,0,399.0,40.0,1.6,13.0,98.0,352.05,287.09
2018,2,2,8,15,424.5,52.5,1.65,13.6,133.5,400.66,330.78
2018,2,2,8,30,450.0,65.0,1.7,14.2,169.0,449.95,372.4
2018,2,2,8,45,427.5,83.0,1.7,14.8,198.0,464.2,383.73
2018,2,2,9,0,405.0,101.0,1.7,15.4,227.0,480.36,395.34
2018,2,2,9,15,423.5,113.0,1.8,16.1,261.0,519.47,424.92
2018,2,2,9,30,442.0,125.0,1.9,16.8,295.0,557.71,452.8
2018,2,2,9,45,471.5,133.0,2.0,17.5,330.0,599.31,482.85
2018,2,2,10,0,501.0,141.0,2.1,18.2,365.0,639.89,511.45
2018,2,2,10,15,469.5,159.5,2.15,18.65,381.0,637.26,506.65
2018,2,2,10,30,438.0,178.0,2.2,19.1,397.0,631.47,499.89
2018,2,2,10,45,411.5,195.0,2.3,19.5,408.5,625.68,493.68
2018,2,2,11,0,385.0,212.0,2.4,19.9,420.0,600.92,473.93
2018,2,2,11,15,405.0,214.5,2.4,20.2,439.5,632.85,496.35
2018,2,2,11,30,425.0,217.0,2.4,20.5,459.0,645.98,504.86
2018,2,2,11,45,460.0,211.0,2.4,20.8,476.5,660.42,514.93
2018,2,2,12,0,495.0,205.0,2.4,21.1,494.0,671.81,522.71
2018,2,2,12,15,489.5,208.0,2.45,21.3,494.5,655.97,510.4
2018,2,2,12,30,484.0,211.0,2.5,21.5,495.0,638.29,496.94
2018,2,2,12,45,520.0,196.0,2.5,21.65,498.5,632.1,492.71
2018,2,2,13,0,556.0,181.0,2.5,21.8,502.0,621.96,485.36
2018,2,2,13,15,600.5,162.0,2.5,21.7,501.0,614.92,480.58
2018,2,2,13,30,645.0,143.0,2.5,21.6,500.0,597.8,468.11
2018,2,2,13,45,670.5,129.0,2.5,21.5,488.0,568.24,445.71
2018,2,2,14,0,696.0,115.0,2.5,21.4,476.0,534.62,419.59
2018,2,2,14,15,720.5,101.5,2.4,21.1,457.5,496.92,389.43
2018,2,2,14,30,745.0,88.0,2.3,20.8,439.0,455.56,355.29
2018,2,2,14,45,726.5,84.0,2.2,20.5,406.0,401.67,310.35
2018,2,2,15,0,708.0,80.0,2.1,20.2,373.0,347.3,263.9
2018,2,2,15,15,678.0,78.0,2.1,20.2,336.5,292.77,216.34
2018,2,2,15,30,648.0,76.0,2.1,20.2,300.0,240.59,170.26
2018,2,2,15,45,546.5,78.0,1.65,19.05,249.5,180.61,121.7
2018,2,2,16,0,445.0,80.0,1.2,17.9,199.0,130.01,83.36
2018,2,2,16,15,439.5,66.5,1.15,17.15,166.0,89.06,52.96
2018,2,2,16,30,434.0,53.0,1.1,16.4,133.0,46.65,30.28
2018,2,2,16,45,326.0,43.0,1.1,15.6,93.5,34.57,24.25
2018,2,2,17,0,218.0,33.0,1.1,14.8,54.0,25.81,15.0
2018,2,2,17,15,130.5,20.0,1.1,14.6,30.5,15.84,0.0
2018,2,2,17,30,43.0,7.0,1.1,14.4,7.0,6.37,0.0
2018,2,2,17,45,21.5,3.5,1.1,14.2,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,3,7,15,128.0,11.0,0.9,11.5,18.5,78.36,0.0
2018,2,3,7,30,256.0,22.0,0.9,12.4,37.0,198.91,10.28
2018,2,3,7,45,385.5,31.0,0.9,13.25,76.5,317.04,243.2
2018,2,3,8,0,515.0,40.0,0.9,14.1,116.0,429.9,345.24
2018,2,3,8,15,587.0,46.0,0.9,14.75,161.5,507.8,409.69
2018,2,3,8,30,659.0,52.0,0.9,15.4,207.0,583.18,467.96
2018,2,3,8,45,703.5,56.0,0.95,16.05,251.5,644.3,513.21
2018,2,3,9,0,748.0,60.0,1.0,16.7,296.0,705.36,556.44
2018,2,3,9,15,778.5,63.0,1.05,17.5,338.0,753.03,588.14
2018,2,3,9,30,809.0,66.0,1.1,18.3,380.0,799.06,617.75
2018,2,3,9,45,831.0,68.5,1.2,19.1,417.5,835.02,640.31
2018,2,3,10,0,853.0,71.0,1.3,19.9,455.0,868.32,660.72
2018,2,3,10,15,866.5,72.5,1.35,20.45,486.0,880.79,666.8
2018,2,3,10,30,880.0,74.0,1.4,21.0,517.0,898.8,676.85
2018,2,3,10,45,889.0,75.5,1.45,21.6,541.0,909.29,681.68
2018,2,3,11,0,898.0,77.0,1.5,22.2,565.0,916.14,684.28
2018,2,3,11,15,904.5,78.0,1.5,22.5,582.5,916.38,682.79
2018,2,3,11,30,911.0,79.0,1.5,22.8,600.0,912.84,679.04
2018,2,3,11,45,912.5,79.5,1.5,23.15,609.0,900.52,669.55
2018,2,3,12,0,914.0,80.0,1.5,23.5,618.0,884.54,657.91
2018,2,3,12,15,913.5,80.5,1.5,23.65,619.5,863.29,643.44
2018,2,3,12,30,913.0,81.0,1.5,23.8,621.0,838.6,626.79
2018,2,3,12,45,909.5,81.5,1.55,23.95,614.5,808.24,606.92
2018,2,3,13,0,906.0,82.0,1.6,24.1,608.0,774.85,584.92
2018,2,3,13,15,901.0,81.0,1.6,24.05,594.0,735.86,558.89
2018,2,3,13,30,896.0,80.0,1.6,24.0,580.0,694.34,530.09
2018,2,3,13,45,887.5,78.5,1.65,23.95,558.5,647.74,496.26
2018,2,3,14,0,879.0,77.0,1.7,23.9,537.0,599.32,460.11
2018,2,3,14,15,866.0,75.5,1.7,23.7,508.5,546.92,419.86
2018,2,3,14,30,853.0,74.0,1.7,23.5,480.0,494.73,378.4
2018,2,3,14,45,834.5,72.0,1.7,23.3,445.0,437.28,331.65
2018,2,3,15,0,816.0,70.0,1.7,23.1,410.0,380.11,283.61
2018,2,3,15,15,784.5,68.0,1.7,23.1,369.5,319.39,231.6
2018,2,3,15,30,753.0,66.0,1.7,23.1,329.0,261.05,180.83
2018,2,3,15,45,705.5,63.0,1.35,21.6,284.0,201.29,130.62
2018,2,3,16,0,658.0,60.0,1.0,20.1,239.0,144.11,84.77
2018,2,3,16,15,614.0,53.0,1.05,19.3,196.0,90.94,47.47
2018,2,3,16,30,570.0,46.0,1.1,18.5,153.0,42.97,25.4
2018,2,3,16,45,482.0,38.5,1.15,17.65,111.5,30.72,20.8
2018,2,3,17,0,394.0,31.0,1.2,16.8,70.0,25.5,14.92
2018,2,3,17,15,241.5,20.0,1.15,16.65,40.0,16.75,0.0
2018,2,3,17,30,89.0,9.0,1.1,16.5,10.0,8.19,0.0
2018,2,3,17,45,44.5,4.5,1.1,16.35,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.0,0.65,13.3,12.5,29.43,0.0
2018,2,4,7,30,76.0,20.0,0.6,13.9,25.0,81.78,12.91
2018,2,4,7,45,116.0,37.0,0.5,14.55,51.5,141.51,107.77
2018,2,4,8,0,156.0,54.0,0.4,15.2,78.0,193.11,155.32
2018,2,4,8,15,183.0,71.0,0.4,15.7,108.0,237.96,193.95
2018,2,4,8,30,210.0,88.0,0.4,16.2,138.0,284.1,232.21
2018,2,4,8,45,264.5,101.0,0.4,16.7,177.0,346.76,282.63
2018,2,4,9,0,319.0,114.0,0.4,17.2,216.0,412.18,333.21
2018,2,4,9,15,281.5,134.5,0.6,17.8,233.0,413.23,332.67
2018,2,4,9,30,244.0,155.0,0.8,18.4,250.0,410.93,329.69
2018,2,4,9,45,212.5,172.0,1.0,19.05,260.5,389.38,312.09
2018,2,4,10,0,181.0,189.0,1.2,19.7,271.0,382.38,305.19
2018,2,4,10,15,169.5,200.0,1.35,20.3,281.0,383.93,305.18
2018,2,4,10,30,158.0,211.0,1.5,20.9,291.0,384.66,304.44
2018,2,4,10,45,165.0,226.0,1.7,21.5,313.0,406.37,320.22
2018,2,4,11,0,172.0,241.0,1.9,22.1,335.0,427.21,335.07
2018,2,4,11,15,147.5,250.5,1.95,22.4,333.0,412.05,322.01
2018,2,4,11,30,123.0,260.0,2.0,22.7,331.0,396.58,308.97
2018,2,4,11,45,205.5,254.0,2.1,22.95,375.0,456.6,356.09
2018,2,4,12,0,288.0,248.0,2.2,23.2,419.0,529.0,410.74
2018,2,4,12,15,434.0,214.5,2.2,23.15,472.5,618.65,478.54
2018,2,4,12,30,580.0,181.0,2.2,23.1,526.0,685.61,528.54
2018,2,4,12,45,596.5,173.0,2.15,23.1,525.0,674.98,519.91
2018,2,4,13,0,613.0,165.0,2.1,23.1,524.0,655.68,505.72
2018,2,4,13,15,674.5,142.5,2.0,22.85,529.0,650.22,502.3
2018,2,4,13,30,736.0,120.0,1.9,22.6,534.0,637.55,493.15
2018,2,4,13,45,789.0,105.5,1.8,22.4,534.5,619.57,479.26
2018,2,4,14,0,842.0,91.0,1.7,22.2,535.0,596.89,461.14
2018,2,4,14,15,790.5,97.0,1.65,21.9,496.5,532.27,411.41
2018,2,4,14,30,739.0,103.0,1.6,21.6,458.0,470.41,362.86
2018,2,4,14,45,738.5,95.5,1.5,21.35,428.5,420.29,321.55
2018,2,4,15,0,738.0,88.0,1.4,21.1,399.0,368.9,277.79
2018,2,4,15,15,747.5,79.0,1.4,21.1,368.0,319.58,234.04
2018,2,4,15,30,757.0,70.0,1.4,21.1,337.0,267.14,186.71
2018,2,4,15,45,724.0,64.5,1.15,19.85,293.5,207.5,135.7
2018,2,4,16,0,691.0,59.0,0.9,18.6,250.0,151.16,89.55
2018,2,4,16,15,639.0,53.5,0.95,17.8,205.0,94.16,49.3
2018,2,4,16,30,587.0,48.0,1.0,17.0,160.0,45.68,27.15
2018,2,4,16,45,496.0,40.0,1.05,16.2,116.5,31.95,22.06
2018,2,4,17,0,405.0,32.0,1.1,15.4,73.0,26.3,15.95
2018,2,4,17,15,249.0,21.0,1.15,15.2,42.0,17.58,0.0
2018,2,4,17,30,93.0,10.0,1.2,15.0,11.0,9.1,0.0
2018,2,4,17,45,46.5,5.0,1.2,14.85,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,6,45,4.0,0.5,1.0,11.85,0.5,0.0,0.0
2018,2,5,7,0,8.0,1.0,1.0,12.0,1.0,0.0,0.0
2018,2,5,7,15,133.5,12.5,1.0,12.5,20.5,82.97,0.0
2018,2,5,7,30,259.0,24.0,1.0,13.0,40.0,205.94,65.45
2018,2,5,7,45,351.5,34.0,1.05,13.55,76.0,299.92,233.95
2018,2,5,8,0,444.0,44.0,1.1,14.1,112.0,388.67,314.99
2018,2,5,8,15,519.5,51.5,1.25,14.6,157.5,468.93,383.09
2018,2,5,8,30,595.0,59.0,1.4,15.1,203.0,553.15,450.21
2018,2,5,8,45,664.5,61.0,1.55,15.6,251.5,628.48,507.85
2018,2,5,9,0,734.0,63.0,1.7,16.1,300.0,700.7,561.09
2018,2,5,9,15,766.0,66.0,1.85,16.65,342.0,749.53,595.55
2018,2,5,9,30,798.0,69.0,2.0,17.2,384.0,796.82,628.18
2018,2,5,9,45,821.0,71.0,2.15,17.75,422.0,832.99,652.23
2018,2,5,10,0,844.0,73.0,2.3,18.3,460.0,866.55,674.17
2018,2,5,10,15,859.5,74.5,2.4,18.75,491.5,889.78,688.5
2018,2,5,10,30,875.0,76.0,2.5,19.2,523.0,900.67,694.31
2018,2,5,10,45,881.0,78.5,2.6,19.65,546.5,909.74,699.06
2018,2,5,11,0,887.0,81.0,2.7,20.1,570.0,915.17,701.39
2018,2,5,11,15,802.0,108.0,2.7,20.5,560.5,873.0,670.29
2018,2,5,11,30,717.0,135.0,2.7,20.9,551.0,823.86,634.73
2018,2,5,11,45,600.0,175.0,2.75,21.25,527.0,752.11,583.04
2018,2,5,12,0,483.0,215.0,2.8,21.6,503.0,675.52,524.82
2018,2,5,12,15,451.5,224.5,2.85,21.9,494.5,644.88,501.56
2018,2,5,12,30,420.0,234.0,2.9,22.2,486.0,613.51,477.35
2018,2,5,12,45,467.0,217.0,2.9,22.45,494.5,615.93,479.6
2018,2,5,13,0,514.0,200.0,2.9,22.7,503.0,613.86,478.17
2018,2,5,13,15,449.0,210.5,2.85,22.8,471.0,555.32,433.16
2018,2,5,13,30,384.0,221.0,2.8,22.9,439.0,489.77,383.0
2018,2,5,13,45,441.0,199.5,2.75,23.0,441.0,493.34,385.76
2018,2,5,14,0,498.0,178.0,2.7,23.1,443.0,481.06,375.85
2018,2,5,14,15,579.5,146.0,2.5,22.95,438.5,469.49,365.86
2018,2,5,14,30,661.0,114.0,2.3,22.8,434.0,444.77,344.68
2018,2,5,14,45,640.5,109.5,2.1,22.6,401.5,392.86,301.73
2018,2,5,15,0,620.0,105.0,1.9,22.4,369.0,341.94,258.75
2018,2,5,15,15,660.0,89.0,1.9,22.4,346.0,300.85,221.37
2018,2,5,15,30,700.0,73.0,1.9,22.4,323.0,254.45,178.35
2018,2,5,15,45,701.0,63.5,1.45,21.1,287.0,203.0,132.73
2018,2,5,16,0,702.0,54.0,1.0,19.8,251.0,149.03,86.99
2018,2,5,16,15,649.0,50.0,1.05,19.1,206.5,95.32,49.45
2018,2,5,16,30,596.0,46.0,1.1,18.4,162.0,47.95,28.24
2018,2,5,16,45,506.5,38.5,1.15,17.75,118.5,30.52,20.72
2018,2,5,17,0,417.0,31.0,1.2,17.1,75.0,25.24,15.17
2018,2,5,17,15,259.5,21.0,1.15,17.0,43.5,17.44,0.0
2018,2,5,17,30,102.0,11.0,1.1,16.9,12.0,10.01,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.85,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,9.0,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,9.3,2.0,0.0,0.0
2018,2,6,7,15,209.5,13.5,1.75,10.2,25.5,124.91,0.0
2018,2,6,7,30,387.0,24.0,2.0,11.1,49.0,272.78,115.77
2018,2,6,7,45,500.0,30.5,2.25,12.0,91.5,381.37,302.64
2018,2,6,8,0,613.0,37.0,2.5,12.9,134.0,487.32,399.04
2018,2,6,8,15,660.5,43.0,2.6,13.5,178.5,552.99,454.98
2018,2,6,8,30,708.0,49.0,2.7,14.1,223.0,619.92,508.9
2018,2,6,8,45,760.5,52.0,2.8,14.65,271.5,687.65,560.91
2018,2,6,9,0,813.0,55.0,2.9,15.2,320.0,755.78,611.05
2018,2,6,9,15,846.5,57.0,2.95,15.75,365.0,798.26,640.3
2018,2,6,9,30,880.0,59.0,3.0,16.3,410.0,846.96,673.34
2018,2,6,9,45,899.5,60.0,3.0,16.85,448.0,880.03,693.98
2018,2,6,10,0,919.0,61.0,3.0,17.4,486.0,910.29,712.34
2018,2,6,10,15,927.5,64.0,3.05,17.9,517.5,930.15,723.69
2018,2,6,10,30,936.0,67.0,3.1,18.4,549.0,946.34,732.53
2018,2,6,10,45,949.0,67.5,3.15,18.9,576.0,959.58,739.4
2018,2,6,11,0,962.0,68.0,3.2,19.4,603.0,968.96,743.71
2018,2,6,11,15,965.5,69.0,3.2,19.75,620.0,966.35,739.99
2018,2,6,11,30,969.0,70.0,3.2,20.1,637.0,959.76,733.82
2018,2,6,11,45,970.5,70.5,3.25,20.45,646.0,946.79,723.85
2018,2,6,12,0,972.0,71.0,3.3,20.8,655.0,929.92,711.38
2018,2,6,12,15,971.0,72.0,3.3,20.95,657.0,907.7,695.57
2018,2,6,12,30,970.0,73.0,3.3,21.1,659.0,881.81,677.34
2018,2,6,12,45,964.5,74.0,3.3,21.3,651.5,848.83,654.08
2018,2,6,13,0,959.0,75.0,3.3,21.5,644.0,812.72,628.63
2018,2,6,13,15,953.0,74.0,3.3,21.5,629.0,771.07,599.62
2018,2,6,13,30,947.0,73.0,3.3,21.5,614.0,726.78,568.41
2018,2,6,13,45,940.0,71.5,3.25,21.5,592.0,678.89,531.76
2018,2,6,14,0,933.0,70.0,3.2,21.5,570.0,628.89,492.68
2018,2,6,14,15,880.5,77.0,3.05,21.3,529.0,561.37,439.36
2018,2,6,14,30,828.0,84.0,2.9,21.1,488.0,497.61,387.82
2018,2,6,14,45,773.0,87.5,2.7,20.85,444.0,430.6,332.81
2018,2,6,15,0,718.0,91.0,2.5,20.6,400.0,366.68,279.25
2018,2,6,15,15,667.0,89.5,2.5,20.6,355.5,304.6,226.4
2018,2,6,15,30,616.0,88.0,2.5,20.6,311.0,247.32,177.1
2018,2,6,15,45,570.5,82.5,1.9,19.25,268.5,192.73,130.91
2018,2,6,16,0,525.0,77.0,1.3,17.9,226.0,143.14,90.69
2018,2,6,16,15,502.5,65.5,1.3,17.0,188.0,95.37,55.35
2018,2,6,16,30,480.0,54.0,1.3,16.1,150.0,50.35,31.33
2018,2,6,16,45,419.5,44.0,1.3,15.2,111.5,35.0,24.92
2018,2,6,17,0,359.0,34.0,1.3,14.3,73.0,27.76,17.66
2018,2,6,17,15,236.5,23.0,1.3,14.25,43.5,19.19,1.46
2018,2,6,17,30,114.0,12.0,1.3,14.2,14.0,10.91,0.0
2018,2,6,17,45,57.0,6.0,1.3,14.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.85,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,11.1,2.0,0.0,0.0
2018,2,7,7,15,166.5,14.5,1.2,12.05,24.5,102.92,0.0
2018,2,7,7,30,311.0,26.0,1.2,13.0,47.0,242.1,119.94
2018,2,7,7,45,415.5,34.0,1.25,14.0,86.5,341.45,269.03
2018,2,7,8,0,520.0,42.0,1.3,15.0,126.0,438.87,354.87
2018,2,7,8,15,592.0,48.0,1.35,15.55,172.5,517.69,419.94
2018,2,7,8,30,664.0,54.0,1.4,16.1,219.0,594.3,479.53
2018,2,7,8,45,712.0,57.0,1.45,16.65,265.0,657.57,526.44
2018,2,7,9,0,760.0,60.0,1.5,17.2,311.0,720.93,571.5
2018,2,7,9,15,788.5,63.5,1.55,18.05,353.5,768.26,602.78
2018,2,7,9,30,817.0,67.0,1.6,18.9,396.0,813.87,631.95
2018,2,7,9,45,837.0,69.0,1.6,19.7,433.5,847.9,651.88
2018,2,7,10,0,857.0,71.0,1.6,20.5,471.0,879.16,669.58
2018,2,7,10,15,871.0,73.0,1.5,21.0,502.5,892.92,674.68
2018,2,7,10,30,885.0,75.0,1.4,21.5,534.0,912.31,683.63
2018,2,7,10,45,893.5,76.5,1.35,21.95,558.5,922.52,687.15
2018,2,7,11,0,902.0,78.0,1.3,22.4,583.0,929.05,688.43
2018,2,7,11,15,908.5,78.5,1.15,22.75,600.5,928.75,684.07
2018,2,7,11,30,915.0,79.0,1.0,23.1,618.0,924.64,677.35
2018,2,7,11,45,918.5,79.5,0.85,23.4,628.0,914.05,666.66
2018,2,7,12,0,922.0,80.0,0.7,23.7,638.0,899.68,653.72
2018,2,7,12,15,919.0,81.5,0.55,23.9,639.0,877.27,636.05
2018,2,7,12,30,916.0,83.0,0.4,24.1,640.0,851.46,616.49
2018,2,7,12,45,909.0,84.5,0.25,24.25,633.0,819.23,593.25
2018,2,7,13,0,902.0,86.0,0.1,24.4,626.0,784.13,568.78
2018,2,7,13,15,897.0,85.5,0.2,24.45,612.0,745.6,545.81
2018,2,7,13,30,892.0,85.0,0.3,24.5,598.0,704.52,520.44
2018,2,7,13,45,883.5,84.0,0.35,24.55,576.5,658.3,488.86
2018,2,7,14,0,875.0,83.0,0.4,24.6,555.0,612.83,456.71
2018,2,7,14,15,862.5,81.0,0.45,24.45,526.5,559.25,418.11
2018,2,7,14,30,850.0,79.0,0.5,24.3,498.0,504.76,377.37
2018,2,7,14,45,832.0,77.0,0.55,24.15,463.0,447.22,332.75
2018,2,7,15,0,814.0,75.0,0.6,24.0,428.0,389.91,286.54
2018,2,7,15,15,788.5,72.0,0.6,24.0,388.0,329.73,236.35
2018,2,7,15,30,763.0,69.0,0.6,24.0,348.0,271.27,186.54
2018,2,7,15,45,726.0,65.5,0.65,22.65,304.0,212.01,137.42
2018,2,7,16,0,689.0,62.0,0.7,21.3,260.0,153.97,90.83
2018,2,7,16,15,634.5,56.0,0.8,20.35,214.0,98.41,51.87
2018,2,7,16,30,580.0,50.0,0.9,19.4,168.0,49.34,28.42
2018,2,7,16,45,490.5,43.0,1.0,18.4,124.5,34.15,23.88
2018,2,7,17,0,401.0,36.0,1.1,17.4,81.0,29.54,19.06
2018,2,7,17,15,256.5,24.5,1.1,17.0,48.0,20.51,4.07
2018,2,7,17,30,112.0,13.0,1.1,16.6,15.0,11.82,0.0
2018,2,7,17,45,56.0,6.5,1.15,16.15,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.2,2.0,0.0,0.0
2018,2,8,7,15,169.0,15.0,0.75,12.9,26.0,104.95,0.0
2018,2,8,7,30,315.0,27.0,0.7,13.6,50.0,247.54,137.43
2018,2,8,7,45,394.5,36.5,0.7,14.25,87.0,331.49,260.78
2018,2,8,8,0,474.0,46.0,0.7,14.9,124.0,413.53,332.97
2018,2,8,8,15,574.0,50.5,0.7,15.45,174.5,509.17,409.97
2018,2,8,8,30,674.0,55.0,0.7,16.0,225.0,604.31,481.49
2018,2,8,8,45,717.0,59.0,0.65,16.5,271.0,665.39,524.25
2018,2,8,9,0,760.0,63.0,0.6,17.0,317.0,726.31,565.01
2018,2,8,9,15,791.5,65.5,0.65,17.75,360.0,775.03,596.53
2018,2,8,9,30,823.0,68.0,0.7,18.5,403.0,822.09,626.06
2018,2,8,9,45,846.5,69.5,0.75,19.25,441.5,858.73,647.85
2018,2,8,10,0,870.0,71.0,0.8,20.0,480.0,883.71,661.64
2018,2,8,10,15,884.0,73.0,0.9,20.65,512.5,906.61,675.23
2018,2,8,10,30,898.0,75.0,1.0,21.3,545.0,926.14,686.56
2018,2,8,10,45,907.5,76.0,1.1,21.95,570.0,936.7,692.09
2018,2,8,11,0,917.0,77.0,1.2,22.6,595.0,943.53,695.37
2018,2,8,11,15,923.5,78.0,1.25,23.0,613.0,943.8,694.38
2018,2,8,11,30,930.0,79.0,1.3,23.4,631.0,940.18,691.11
2018,2,8,11,45,933.5,79.5,1.35,23.85,641.0,929.37,683.22
2018,2,8,12,0,937.0,80.0,1.4,24.3,651.0,914.73,673.04
2018,2,8,12,15,938.0,80.0,1.45,24.4,653.0,893.59,659.64
2018,2,8,12,30,939.0,80.0,1.5,24.5,655.0,868.83,643.93
2018,2,8,12,45,938.0,79.0,1.55,24.6,649.0,837.83,624.04
2018,2,8,13,0,937.0,78.0,1.6,24.7,643.0,803.55,601.88
2018,2,8,13,15,932.5,77.0,1.7,24.6,628.5,763.64,576.59
2018,2,8,13,30,928.0,76.0,1.8,24.5,614.0,721.03,548.97
2018,2,8,13,45,920.0,75.5,1.85,24.4,592.5,674.22,515.26
2018,2,8,14,0,912.0,75.0,1.9,24.3,571.0,625.41,479.1
2018,2,8,14,15,901.0,73.0,1.85,24.05,542.0,571.63,437.93
2018,2,8,14,30,890.0,71.0,1.8,23.8,513.0,516.68,394.59
2018,2,8,14,45,873.5,69.5,1.75,23.55,478.0,458.91,347.69
2018,2,8,15,0,857.0,68.0,1.7,23.3,443.0,400.74,298.95
2018,2,8,15,15,833.5,65.5,1.7,23.3,402.5,339.26,246.26
2018,2,8,15,30,810.0,63.0,1.7,23.3,362.0,279.18,193.76
2018,2,8,15,45,777.0,59.0,1.35,21.7,317.0,217.43,141.12
2018,2,8,16,0,744.0,55.0,1.0,20.1,272.0,158.87,93.04
2018,2,8,16,15,683.0,51.0,1.05,19.15,224.0,101.48,52.69
2018,2,8,16,30,622.0,47.0,1.1,18.2,176.0,51.4,29.27
2018,2,8,16,45,550.0,40.0,1.15,17.2,132.5,34.46,24.32
2018,2,8,17,0,478.0,33.0,1.2,16.2,89.0,26.77,16.98
2018,2,8,17,15,319.5,23.5,1.2,16.05,53.5,19.47,5.24
2018,2,8,17,30,161.0,14.0,1.2,15.9,18.0,12.73,0.0
2018,2,8,17,45,80.5,7.0,1.2,15.7,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,15.0,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,15.1,3.0,0.0,0.0
2018,2,9,7,15,216.0,14.5,0.6,15.65,29.0,130.2,0.0
2018,2,9,7,30,397.0,25.0,0.6,16.2,55.0,287.03,171.96
2018,2,9,7,45,502.0,31.5,0.6,16.7,97.5,386.76,301.36
2018,2,9,8,0,607.0,38.0,0.6,17.2,140.0,487.85,386.4
2018,2,9,8,15,668.0,42.5,0.7,17.7,187.0,561.39,444.78
2018,2,9,8,30,729.0,47.0,0.8,18.2,234.0,637.14,501.97
2018,2,9,8,45,768.0,50.5,0.95,18.65,280.5,695.88,545.07
2018,2,9,9,0,807.0,54.0,1.1,19.1,327.0,754.29,586.47
2018,2,9,9,15,834.5,57.0,1.2,19.75,370.5,793.14,611.9
2018,2,9,9,30,862.0,60.0,1.3,20.4,414.0,838.16,641.06
2018,2,9,9,45,880.0,62.0,1.45,21.0,452.0,871.2,662.15
2018,2,9,10,0,898.0,64.0,1.6,21.6,490.0,901.4,681.13
2018,2,9,10,15,910.5,65.5,1.75,22.05,522.0,922.76,694.44
2018,2,9,10,30,923.0,67.0,1.9,22.5,554.0,940.64,705.46
2018,2,9,10,45,931.0,69.0,2.05,22.95,579.5,951.35,711.74
2018,2,9,11,0,939.0,71.0,2.2,23.4,605.0,958.19,715.58
2018,2,9,11,15,944.0,72.0,2.3,23.55,622.5,957.08,714.57
2018,2,9,11,30,949.0,73.0,2.4,23.7,640.0,952.02,711.13
2018,2,9,11,45,951.0,74.0,2.45,23.8,650.0,940.32,703.08
2018,2,9,12,0,953.0,75.0,2.5,23.9,660.0,924.75,692.62
2018,2,9,12,15,893.0,92.0,2.6,23.95,641.5,871.41,657.19
2018,2,9,12,30,833.0,109.0,2.7,24.0,623.0,823.64,625.42
2018,2,9,12,45,795.5,118.5,2.75,24.0,605.5,777.15,593.88
2018,2,9,13,0,758.0,128.0,2.8,24.0,588.0,732.93,563.58
2018,2,9,13,15,758.0,123.5,2.8,23.95,575.0,697.03,537.96
2018,2,9,13,30,758.0,119.0,2.8,23.9,562.0,658.71,509.82
2018,2,9,13,45,812.0,102.5,2.75,23.8,561.5,638.93,495.03
2018,2,9,14,0,866.0,86.0,2.7,23.7,561.0,613.94,475.45
2018,2,9,14,15,828.5,88.5,2.55,23.5,524.0,551.62,426.8
2018,2,9,14,30,791.0,91.0,2.4,23.3,487.0,490.75,378.36
2018,2,9,14,45,757.0,87.5,2.2,23.05,445.5,427.43,326.97
2018,2,9,15,0,723.0,84.0,2.0,22.8,404.0,366.3,276.08
2018,2,9,15,15,677.5,85.0,2.0,22.8,363.0,306.7,225.69
2018,2,9,15,30,632.0,86.0,2.0,22.8,322.0,252.3,179.0
2018,2,9,15,45,599.5,80.0,1.5,21.5,282.0,198.67,133.41
2018,2,9,16,0,567.0,74.0,1.0,20.2,242.0,148.47,92.29
2018,2,9,16,15,584.5,62.5,1.05,19.3,210.0,101.31,56.17
2018,2,9,16,30,602.0,51.0,1.1,18.4,178.0,51.91,29.48
2018,2,9,16,45,467.0,45.0,1.15,17.5,128.5,35.54,25.27
2018,2,9,17,0,332.0,39.0,1.2,16.6,79.0,31.85,21.35
2018,2,9,17,15,228.5,27.0,1.2,16.25,48.5,22.56,8.41
2018,2,9,17,30,125.0,15.0,1.2,15.9,18.0,13.64,0.0
2018,2,9,17,45,62.5,7.5,1.2,15.6,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,10,6,45,18.0,2.5,0.8,10.45,2.0,0.0,0.0
2018,2,10,7,0,36.0,5.0,0.8,10.8,4.0,0.0,0.0
2018,2,10,7,15,125.0,16.5,0.95,11.45,24.5,82.92,0.0
2018,2,10,7,30,214.0,28.0,1.1,12.1,45.0,194.34,126.0
2018,2,10,7,45,351.5,38.0,1.3,12.8,88.5,307.14,247.01
2018,2,10,8,0,489.0,48.0,1.5,13.5,132.0,427.76,350.39
2018,2,10,8,15,602.0,49.5,1.6,14.05,184.5,529.86,433.93
2018,2,10,8,30,715.0,51.0,1.7,14.6,237.0,633.18,513.87
2018,2,10,8,45,754.5,54.5,1.85,15.2,283.0,692.14,557.7
2018,2,10,9,0,794.0,58.0,2.0,15.8,329.0,750.74,599.94
2018,2,10,9,15,820.0,60.5,2.3,16.55,371.5,795.75,631.83
2018,2,10,9,30,846.0,63.0,2.6,17.3,414.0,830.2,655.43
2018,2,10,9,45,864.5,65.0,2.9,18.1,452.0,863.41,677.61
2018,2,10,10,0,883.0,67.0,3.2,18.9,490.0,893.84,697.46
2018,2,10,10,15,885.5,71.5,3.35,19.2,519.0,909.87,707.32
2018,2,10,10,30,888.0,76.0,3.5,19.5,548.0,922.19,714.73
2018,2,10,10,45,747.5,119.5,3.65,19.8,529.5,861.27,670.57
2018,2,10,11,0,607.0,163.0,3.8,20.1,511.0,778.56,610.7
2018,2,10,11,15,562.0,184.0,3.9,20.2,513.5,748.04,588.02
2018,2,10,11,30,517.0,205.0,4.0,20.3,516.0,722.55,567.73
2018,2,10,11,45,527.0,205.0,4.05,20.4,526.5,720.78,566.15
2018,2,10,12,0,537.0,205.0,4.1,20.5,537.0,716.42,562.56
2018,2,10,12,15,584.5,189.0,4.2,20.45,551.5,723.72,569.07
2018,2,10,12,30,632.0,173.0,4.3,20.4,566.0,733.31,576.92
2018,2,10,12,45,632.5,171.0,4.4,20.4,561.0,709.14,559.09
2018,2,10,13,0,633.0,169.0,4.5,20.4,556.0,682.55,539.51
2018,2,10,13,15,703.0,143.5,4.6,20.25,564.5,679.96,539.11
2018,2,10,13,30,773.0,118.0,4.7,20.1,573.0,667.38,530.71
2018,2,10,13,45,835.0,99.0,4.8,19.95,574.5,651.54,518.86
2018,2,10,14,0,897.0,80.0,4.9,19.8,576.0,625.12,498.16
2018,2,10,14,15,892.0,76.0,4.9,19.55,548.0,573.07,456.12
2018,2,10,14,30,887.0,72.0,4.9,19.3,520.0,519.31,411.53
2018,2,10,14,45,828.0,75.0,4.85,19.0,470.5,447.53,351.7
2018,2,10,15,0,769.0,78.0,4.8,18.7,421.0,379.3,293.6
2018,2,10,15,15,770.5,70.5,4.8,18.7,388.0,325.88,245.01
2018,2,10,15,30,772.0,63.0,4.8,18.7,355.0,271.19,194.39
2018,2,10,15,45,740.0,60.5,4.2,17.7,312.5,213.13,142.71
2018,2,10,16,0,708.0,58.0,3.6,16.7,270.0,158.15,95.95
2018,2,10,16,15,610.0,57.5,3.25,15.85,218.5,99.77,54.7
2018,2,10,16,30,512.0,57.0,2.9,15.0,167.0,55.6,33.97
2018,2,10,16,45,470.0,46.0,2.55,14.15,127.5,36.27,26.31
2018,2,10,17,0,428.0,35.0,2.2,13.3,88.0,28.2,18.63
2018,2,10,17,15,296.0,25.0,2.2,12.95,54.0,20.57,8.35
2018,2,10,17,30,164.0,15.0,2.2,12.6,20.0,13.64,0.0
2018,2,10,17,45,82.0,7.5,2.2,12.25,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,11,6,45,31.5,3.5,1.0,6.8,3.0,0.0,0.0
2018,2,11,7,0,63.0,7.0,1.0,7.2,6.0,0.0,0.0
2018,2,11,7,15,235.5,17.5,1.2,8.15,34.0,144.24,0.0
2018,2,11,7,30,408.0,28.0,1.4,9.1,62.0,311.4,215.51
2018,2,11,7,45,509.0,35.5,1.6,10.05,106.0,405.46,329.0
2018,2,11,8,0,610.0,43.0,1.8,11.0,150.0,497.65,410.39
2018,2,11,8,15,670.0,48.0,1.95,11.8,198.0,572.15,471.75
2018,2,11,8,30,730.0,53.0,2.1,12.6,246.0,648.51,531.5
2018,2,11,8,45,766.5,57.0,2.25,13.4,292.5,706.44,574.7
2018,2,11,9,0,803.0,61.0,2.4,14.2,339.0,763.77,615.82
2018,2,11,9,15,741.0,79.0,2.6,14.85,360.5,759.63,611.17
2018,2,11,9,30,679.0,97.0,2.8,15.5,382.0,744.31,598.4
2018,2,11,9,45,553.0,132.0,3.0,16.1,377.5,678.09,547.53
2018,2,11,10,0,427.0,167.0,3.2,16.7,373.0,613.12,495.26
2018,2,11,10,15,399.0,189.5,3.4,16.6,392.0,616.36,496.86
2018,2,11,10,30,371.0,212.0,3.6,16.5,411.0,599.51,483.21
2018,2,11,10,45,265.5,235.0,3.8,16.35,380.5,527.53,425.24
2018,2,11,11,0,160.0,258.0,4.0,16.2,350.0,436.25,351.69
2018,2,11,11,15,130.0,258.5,3.85,15.8,335.0,404.76,326.38
2018,2,11,11,30,100.0,259.0,3.7,15.4,320.0,357.09,288.12
2018,2,11,11,45,58.5,241.5,3.5,15.05,277.5,296.21,238.62
2018,2,11,12,0,17.0,224.0,3.3,14.7,235.0,224.52,179.89
2018,2,11,12,15,57.0,231.5,3.4,14.6,267.5,277.7,224.29
2018,2,11,12,30,97.0,239.0,3.5,14.5,300.0,328.92,266.23
2018,2,11,12,45,206.0,250.5,3.6,14.4,378.0,422.54,342.89
2018,2,11,13,0,315.0,262.0,3.7,14.3,456.0,520.19,420.41
2018,2,11,13,15,356.0,245.5,3.9,14.1,460.0,517.14,418.92
2018,2,11,13,30,397.0,229.0,4.1,13.9,464.0,510.26,414.6
2018,2,11,13,45,237.5,218.5,4.3,13.7,357.5,376.21,306.98
2018,2,11,14,0,78.0,208.0,4.5,13.5,251.0,241.13,196.14
