Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,15,90.0,182.0,4.6,13.35,229.5,223.72,182.39
2018,2,11,14,30,102.0,156.0,4.7,13.2,208.0,198.33,161.5
2018,2,11,14,45,138.0,158.5,4.8,13.1,223.5,209.22,170.07
2018,2,11,15,0,174.0,161.0,4.9,13.0,239.0,215.56,174.11
2018,2,11,15,15,241.5,136.0,4.9,13.0,234.0,205.37,162.94
2018,2,11,15,30,309.0,111.0,4.9,13.0,229.0,186.36,142.96
2018,2,11,15,45,477.0,93.5,4.75,12.55,250.5,184.27,132.23
2018,2,11,16,0,645.0,76.0,4.6,12.1,272.0,163.14,104.87
2018,2,11,16,15,589.5,69.5,4.45,11.75,226.0,109.1,64.29
2018,2,11,16,30,534.0,63.0,4.3,11.4,180.0,61.86,39.16
2018,2,11,16,45,440.0,54.0,4.15,11.05,134.5,43.19,32.84
2018,2,11,17,0,346.0,45.0,4.0,10.7,89.0,37.19,26.74
2018,2,11,17,15,223.0,32.0,4.0,10.55,55.5,25.21,12.63
2018,2,11,17,30,100.0,19.0,4.0,10.4,22.0,17.28,0.0
2018,2,11,17,45,50.0,9.5,3.95,10.3,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,6,45,26.0,3.5,1.15,6.4,3.0,0.0,0.0
2018,2,12,7,0,52.0,7.0,1.1,6.9,6.0,0.0,0.0
2018,2,12,7,15,221.0,17.5,1.4,7.7,34.0,136.7,0.0
2018,2,12,7,30,390.0,28.0,1.7,8.5,62.0,303.55,218.91
2018,2,12,7,45,418.0,38.5,2.0,9.35,95.5,351.58,288.56
2018,2,12,8,0,446.0,49.0,2.3,10.2,129.0,401.37,335.92
2018,2,12,8,15,393.5,70.0,2.35,10.6,155.5,402.89,339.73
2018,2,12,8,30,341.0,91.0,2.4,11.0,182.0,403.28,340.46
2018,2,12,8,45,409.0,99.0,2.5,11.45,228.0,476.85,401.31
2018,2,12,9,0,477.0,107.0,2.6,11.9,274.0,553.41,462.21
2018,2,12,9,15,648.5,89.0,2.6,12.2,346.0,695.52,570.52
2018,2,12,9,30,820.0,71.0,2.6,12.5,418.0,830.42,668.01
2018,2,12,9,45,787.0,84.0,2.6,12.8,441.0,831.57,665.41
2018,2,12,10,0,754.0,97.0,2.6,13.1,464.0,833.27,664.49
2018,2,12,10,15,831.5,86.0,2.6,13.35,515.0,892.09,704.79
2018,2,12,10,30,909.0,75.0,2.6,13.6,566.0,944.22,739.1
2018,2,12,10,45,919.0,76.0,2.6,13.8,592.0,955.4,744.65
2018,2,12,11,0,929.0,77.0,2.6,14.0,618.0,962.79,748.09
2018,2,12,11,15,935.0,78.0,2.65,14.15,636.0,962.57,747.07
2018,2,12,11,30,941.0,79.0,2.7,14.3,654.0,958.41,743.54
2018,2,12,11,45,944.0,79.5,2.7,14.45,664.0,946.98,734.71
2018,2,12,12,0,947.0,80.0,2.7,14.6,674.0,931.66,723.42
2018,2,12,12,15,946.0,80.5,2.75,14.7,675.5,909.08,707.75
2018,2,12,12,30,945.0,81.0,2.8,14.8,677.0,882.91,689.66
2018,2,12,12,45,940.5,82.0,2.8,14.85,670.5,851.04,667.29
2018,2,12,13,0,936.0,83.0,2.8,14.9,664.0,816.02,642.66
2018,2,12,13,15,931.0,82.5,2.8,14.9,649.5,776.03,614.47
2018,2,12,13,30,926.0,82.0,2.8,14.9,635.0,733.36,584.13
2018,2,12,13,45,918.0,81.0,2.85,14.85,613.0,685.73,547.96
2018,2,12,14,0,910.0,80.0,2.9,14.8,591.0,636.1,509.16
2018,2,12,14,15,897.0,78.5,2.9,14.7,561.0,581.45,465.29
2018,2,12,14,30,884.0,77.0,2.9,14.6,531.0,525.81,419.31
2018,2,12,14,45,855.5,77.0,2.85,14.5,492.0,464.35,367.31
2018,2,12,15,0,827.0,77.0,2.8,14.4,453.0,403.16,314.15
2018,2,12,15,15,717.5,86.0,2.8,14.4,391.5,323.64,246.78
2018,2,12,15,30,608.0,95.0,2.8,14.4,330.0,256.36,189.67
2018,2,12,15,45,509.0,96.5,2.4,13.8,277.0,196.4,139.77
2018,2,12,16,0,410.0,98.0,2.0,13.2,224.0,145.41,99.63
2018,2,12,16,15,380.5,85.0,1.8,12.3,187.0,102.52,66.76
2018,2,12,16,30,351.0,72.0,1.6,11.4,150.0,63.34,43.08
2018,2,12,16,45,330.5,56.5,1.35,10.55,116.0,43.02,32.84
2018,2,12,17,0,310.0,41.0,1.1,9.7,82.0,33.1,23.43
2018,2,12,17,15,243.5,29.0,1.1,9.4,53.0,23.98,12.59
2018,2,12,17,30,177.0,17.0,1.1,9.1,24.0,15.46,0.0
2018,2,12,17,45,88.5,8.5,1.15,8.8,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,13,6,45,24.5,3.0,0.9,4.8,3.0,0.0,0.0
2018,2,13,7,0,49.0,6.0,0.8,5.3,6.0,5.46,0.0
2018,2,13,7,15,198.0,19.5,0.9,6.1,35.0,126.29,0.0
2018,2,13,7,30,347.0,33.0,1.0,6.9,64.0,282.79,210.27
2018,2,13,7,45,452.5,41.0,1.05,7.7,107.5,377.26,309.64
2018,2,13,8,0,558.0,49.0,1.1,8.5,151.0,479.01,397.11
2018,2,13,8,15,622.0,54.5,1.05,9.25,199.0,554.34,457.67
2018,2,13,8,30,686.0,60.0,1.0,10.0,247.0,626.31,511.95
2018,2,13,8,45,728.0,64.0,0.95,10.8,294.0,687.72,555.3
2018,2,13,9,0,770.0,68.0,0.9,11.6,341.0,748.83,596.27
2018,2,13,9,15,801.0,70.5,0.95,12.45,385.0,797.94,628.27
2018,2,13,9,30,832.0,73.0,1.0,13.3,429.0,845.3,658.21
2018,2,13,9,45,856.0,74.0,1.05,14.15,468.5,882.31,680.31
2018,2,13,10,0,880.0,75.0,1.1,15.0,508.0,907.43,694.09
2018,2,13,10,15,893.5,77.0,1.05,15.5,540.5,930.18,705.47
2018,2,13,10,30,907.0,79.0,1.0,16.0,573.0,949.48,714.44
2018,2,13,10,45,916.0,80.0,0.95,16.45,598.5,959.68,717.56
2018,2,13,11,0,925.0,81.0,0.9,16.9,624.0,966.1,718.41
2018,2,13,11,15,930.5,82.5,0.8,17.15,642.0,966.0,714.71
2018,2,13,11,30,936.0,84.0,0.7,17.4,660.0,961.95,708.66
2018,2,13,11,45,937.0,84.5,0.6,17.65,669.0,948.7,696.9
2018,2,13,12,0,938.0,85.0,0.5,17.9,678.0,931.65,683.03
2018,2,13,12,15,938.5,85.5,0.4,18.0,680.0,910.43,667.14
2018,2,13,12,30,939.0,86.0,0.3,18.1,682.0,885.58,649.2
2018,2,13,12,45,937.5,85.0,0.2,18.25,675.5,853.89,627.04
2018,2,13,13,0,936.0,84.0,0.1,18.4,669.0,818.95,603.22
2018,2,13,13,15,931.0,84.0,0.15,18.45,655.0,779.44,578.72
2018,2,13,13,30,926.0,84.0,0.2,18.5,641.0,737.21,552.23
2018,2,13,13,45,913.0,83.5,0.3,18.5,617.0,686.77,518.51
2018,2,13,14,0,900.0,83.0,0.4,18.5,593.0,634.77,482.41
2018,2,13,14,15,853.5,89.5,0.5,18.4,553.5,571.98,437.09
2018,2,13,14,30,807.0,96.0,0.6,18.3,514.0,508.78,389.85
2018,2,13,14,45,742.5,102.0,0.7,18.2,466.5,438.94,336.02
2018,2,13,15,0,678.0,108.0,0.8,18.1,419.0,374.61,284.71
2018,2,13,15,15,667.5,100.5,0.8,18.1,384.0,321.46,239.37
2018,2,13,15,30,657.0,93.0,0.8,18.1,349.0,268.64,193.18
2018,2,13,15,45,618.5,86.5,0.7,17.3,305.0,211.29,144.5
2018,2,13,16,0,580.0,80.0,0.6,16.5,261.0,158.11,100.74
2018,2,13,16,15,514.0,73.0,0.75,15.75,214.0,106.49,63.58
2018,2,13,16,30,448.0,66.0,0.9,15.0,167.0,63.06,40.4
2018,2,13,16,45,380.5,55.0,1.0,14.25,126.5,43.49,32.79
2018,2,13,17,0,313.0,44.0,1.1,13.5,86.0,34.07,23.96
2018,2,13,17,15,212.0,30.5,1.1,13.1,54.0,23.9,12.86
2018,2,13,17,30,111.0,17.0,1.1,12.7,22.0,15.46,0.0
2018,2,13,17,45,55.5,8.5,1.15,12.35,11.0,7.73,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,9.0,2.0,0.25,9.15,2.0,0.0,0.0
2018,2,14,7,0,18.0,4.0,0.3,9.3,4.0,12.7,0.0
2018,2,14,7,15,75.0,19.5,0.4,9.8,25.5,77.08,0.0
2018,2,14,7,30,132.0,35.0,0.5,10.3,47.0,146.66,108.75
2018,2,14,7,45,186.0,50.5,0.6,10.85,79.0,203.79,166.13
2018,2,14,8,0,240.0,66.0,0.7,11.4,111.0,280.33,232.22
2018,2,14,8,15,289.5,79.5,0.8,11.9,149.0,341.22,283.88
2018,2,14,8,30,339.0,93.0,0.9,12.4,187.0,405.18,336.3
2018,2,14,8,45,380.0,105.0,0.95,12.9,227.5,462.73,381.57
2018,2,14,9,0,421.0,117.0,1.0,13.4,268.0,521.49,426.27
2018,2,14,9,15,531.0,112.5,1.15,14.05,326.5,618.76,499.68
2018,2,14,9,30,641.0,108.0,1.3,14.7,385.0,728.79,578.41
2018,2,14,9,45,689.5,107.5,1.4,15.4,429.0,782.52,613.83
2018,2,14,10,0,738.0,107.0,1.5,16.1,473.0,834.71,648.07
2018,2,14,10,15,468.0,162.0,1.65,16.35,399.5,649.51,513.72
2018,2,14,10,30,198.0,217.0,1.8,16.6,326.0,428.28,342.57
2018,2,14,10,45,190.5,240.0,1.95,16.8,348.5,446.35,356.74
2018,2,14,11,0,183.0,263.0,2.1,17.0,371.0,463.21,368.45
2018,2,14,11,15,113.0,253.0,2.2,17.25,320.5,382.08,303.75
2018,2,14,11,30,43.0,243.0,2.3,17.5,270.0,286.08,226.78
2018,2,14,11,45,47.5,254.0,2.4,17.75,284.0,299.61,237.51
2018,2,14,12,0,52.0,265.0,2.5,18.0,298.0,312.67,247.45
2018,2,14,12,15,220.5,257.5,2.6,18.05,398.5,474.92,377.05
2018,2,14,12,30,389.0,250.0,2.7,18.1,499.0,597.55,471.81
2018,2,14,12,45,567.0,194.0,2.8,18.15,553.0,679.48,535.15
2018,2,14,13,0,745.0,138.0,2.9,18.2,607.0,740.96,582.42
2018,2,14,13,15,789.0,124.0,2.95,18.05,611.0,724.75,570.93
2018,2,14,13,30,833.0,110.0,3.0,17.9,615.0,706.28,557.69
2018,2,14,13,45,854.0,100.0,3.05,17.8,602.0,670.8,530.97
2018,2,14,14,0,875.0,90.0,3.1,17.7,589.0,631.03,500.26
2018,2,14,14,15,871.0,87.0,3.15,17.4,563.0,580.44,460.42
2018,2,14,14,30,867.0,84.0,3.2,17.1,537.0,528.09,417.88
2018,2,14,14,45,855.5,81.0,3.25,16.85,503.0,470.82,369.94
2018,2,14,15,0,844.0,78.0,3.3,16.6,469.0,413.07,319.97
2018,2,14,15,15,810.0,77.0,3.3,16.6,425.5,349.47,263.96
2018,2,14,15,30,776.0,76.0,3.3,16.6,382.0,288.5,209.36
2018,2,14,15,45,748.5,71.0,3.1,15.5,338.0,228.22,155.95
2018,2,14,16,0,721.0,66.0,2.9,14.4,294.0,170.57,106.52
2018,2,14,16,15,678.0,60.5,2.65,13.45,247.5,110.87,61.34
2018,2,14,16,30,635.0,55.0,2.4,12.5,201.0,58.95,33.83
2018,2,14,16,45,558.0,48.0,2.1,11.5,154.5,37.68,28.03
2018,2,14,17,0,481.0,41.0,1.8,10.5,108.0,33.16,23.55
2018,2,14,17,15,336.0,31.0,1.8,10.1,68.5,25.69,14.94
2018,2,14,17,30,191.0,21.0,1.8,9.7,29.0,18.07,0.0
2018,2,14,17,45,95.5,10.5,1.8,9.3,14.5,9.55,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,15,6,45,40.0,5.0,1.95,5.45,5.0,0.0,0.0
2018,2,15,7,0,80.0,10.0,2.1,5.8,10.0,49.48,0.0
2018,2,15,7,15,238.0,21.5,2.3,6.45,41.0,177.21,0.0
2018,2,15,7,30,396.0,33.0,2.5,7.1,72.0,314.33,244.7
2018,2,15,7,45,497.0,40.5,2.75,7.7,117.5,407.24,339.37
2018,2,15,8,0,598.0,48.0,3.0,8.3,163.0,507.41,427.8
2018,2,15,8,15,667.0,52.5,3.05,9.0,213.5,580.81,488.7
2018,2,15,8,30,736.0,57.0,3.1,9.7,264.0,664.13,554.43
2018,2,15,8,45,777.0,60.5,3.15,10.35,312.5,725.75,600.65
2018,2,15,9,0,818.0,64.0,3.2,11.0,361.0,786.95,644.85
2018,2,15,9,15,846.0,66.5,3.3,11.6,405.5,834.8,678.08
2018,2,15,9,30,874.0,69.0,3.4,12.2,450.0,880.65,709.11
2018,2,15,9,45,898.0,70.0,3.5,12.8,491.5,909.52,727.22
2018,2,15,10,0,922.0,71.0,3.6,13.4,533.0,944.39,749.56
2018,2,15,10,15,936.0,73.0,3.7,13.9,567.0,968.2,764.02
2018,2,15,10,30,950.0,75.0,3.8,14.4,601.0,988.39,775.99
2018,2,15,10,45,960.5,75.0,3.9,14.9,627.0,998.94,781.23
2018,2,15,11,0,971.0,75.0,4.0,15.4,653.0,1005.53,783.91
2018,2,15,11,15,977.5,75.5,4.0,15.7,672.0,1004.95,781.67
2018,2,15,11,30,984.0,76.0,4.0,16.0,691.0,1000.23,776.78
2018,2,15,11,45,988.0,76.0,4.05,16.25,701.5,988.48,767.67
2018,2,15,12,0,992.0,76.0,4.1,16.5,712.0,972.64,755.9
2018,2,15,12,15,993.0,76.0,4.1,16.6,714.0,950.16,739.74
2018,2,15,12,30,994.0,76.0,4.1,16.7,716.0,923.8,720.98
2018,2,15,12,45,992.5,75.5,4.1,16.85,709.5,891.1,697.64
2018,2,15,13,0,991.0,75.0,4.1,17.0,703.0,854.92,671.84
2018,2,15,13,15,986.5,74.5,4.05,17.0,688.5,813.22,642.1
2018,2,15,13,30,982.0,74.0,4.0,17.0,674.0,768.6,610.1
2018,2,15,13,45,975.0,73.0,3.95,17.0,651.5,719.11,572.73
2018,2,15,14,0,968.0,72.0,3.9,17.0,629.0,667.37,531.85
2018,2,15,14,15,925.0,77.0,3.8,16.85,588.0,599.8,477.89
2018,2,15,14,30,882.0,82.0,3.7,16.7,547.0,534.88,424.75
2018,2,15,14,45,803.5,91.0,3.65,16.6,493.0,458.46,361.65
2018,2,15,15,0,725.0,100.0,3.6,16.5,439.0,387.18,301.66
2018,2,15,15,15,718.0,93.0,3.6,16.5,404.0,332.96,253.24
2018,2,15,15,30,711.0,86.0,3.6,16.5,369.0,278.57,203.68
2018,2,15,15,45,656.0,83.0,2.85,15.55,320.5,217.45,150.69
2018,2,15,16,0,601.0,80.0,2.1,14.6,272.0,162.38,104.78
2018,2,15,16,15,543.0,72.5,1.9,13.4,225.5,109.49,65.53
2018,2,15,16,30,485.0,65.0,1.7,12.2,179.0,63.79,40.37
2018,2,15,16,45,450.0,53.5,1.5,11.05,140.0,41.97,31.96
2018,2,15,17,0,415.0,42.0,1.3,9.9,101.0,33.74,24.2
2018,2,15,17,15,300.0,31.0,1.3,9.5,65.0,25.46,15.2
2018,2,15,17,30,185.0,20.0,1.3,9.1,29.0,16.89,0.0
2018,2,15,17,45,92.5,10.0,1.3,8.75,14.5,9.1,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,16,6,45,23.0,4.0,0.95,7.05,4.0,0.0,0.0
2018,2,16,7,0,46.0,8.0,0.9,7.4,8.0,30.56,0.0
2018,2,16,7,15,160.0,22.0,0.9,8.15,36.0,138.25,0.0
2018,2,16,7,30,274.0,36.0,0.9,8.9,64.0,245.64,191.21
2018,2,16,7,45,400.5,43.5,0.9,9.65,109.0,348.99,286.86
2018,2,16,8,0,527.0,51.0,0.9,10.4,154.0,463.19,382.42
2018,2,16,8,15,620.0,54.5,1.0,11.05,207.5,556.31,456.72
2018,2,16,8,30,713.0,58.0,1.1,11.7,261.0,649.22,527.15
2018,2,16,8,45,756.5,61.0,1.2,12.3,309.5,711.56,572.21
2018,2,16,9,0,800.0,64.0,1.3,12.9,358.0,773.68,615.75
2018,2,16,9,15,827.0,67.0,1.4,13.5,402.5,820.93,647.39
2018,2,16,9,30,854.0,70.0,1.5,14.1,447.0,866.21,677.04
2018,2,16,9,45,872.5,72.5,1.55,14.75,486.0,891.77,691.72
2018,2,16,10,0,891.0,75.0,1.6,15.4,525.0,923.22,710.47
2018,2,16,10,15,904.0,76.5,1.65,15.8,557.5,945.1,723.14
2018,2,16,10,30,917.0,78.0,1.7,16.2,590.0,963.48,733.55
2018,2,16,10,45,925.5,79.0,1.8,16.65,615.5,973.31,738.87
2018,2,16,11,0,934.0,80.0,1.9,17.1,641.0,979.29,741.8
2018,2,16,11,15,939.5,81.5,1.95,17.4,659.5,979.14,740.58
2018,2,16,11,30,945.0,83.0,2.0,17.7,678.0,974.98,736.91
2018,2,16,11,45,947.5,84.0,2.05,17.95,688.0,963.49,728.66
2018,2,16,12,0,950.0,85.0,2.1,18.2,698.0,948.08,717.97
2018,2,16,12,15,950.5,85.0,2.1,18.4,700.0,925.91,702.46
2018,2,16,12,30,951.0,85.0,2.1,18.6,702.0,900.06,684.59
2018,2,16,12,45,948.5,85.0,2.15,18.75,695.5,868.2,663.28
2018,2,16,13,0,946.0,85.0,2.2,18.9,689.0,833.07,639.65
2018,2,16,13,15,941.5,84.0,2.25,18.9,674.5,792.26,612.23
2018,2,16,13,30,937.0,83.0,2.3,18.9,660.0,748.69,582.59
2018,2,16,13,45,929.5,82.5,2.35,18.85,638.0,701.12,548.01
2018,2,16,14,0,922.0,82.0,2.4,18.8,616.0,651.47,510.38
2018,2,16,14,15,865.5,90.0,2.4,18.65,572.0,583.06,457.39
2018,2,16,14,30,809.0,98.0,2.4,18.5,528.0,515.22,403.67
2018,2,16,14,45,733.5,106.5,2.4,18.35,477.0,442.13,344.77
2018,2,16,15,0,658.0,115.0,2.4,18.2,426.0,375.69,290.01
2018,2,16,15,15,655.0,106.5,2.4,18.2,393.0,325.02,245.55
2018,2,16,15,30,652.0,98.0,2.4,18.2,360.0,273.85,199.65
2018,2,16,15,45,620.0,90.5,1.85,17.1,317.0,216.96,150.36
2018,2,16,16,0,588.0,83.0,1.3,16.0,274.0,163.5,105.44
2018,2,16,16,15,535.5,75.0,1.25,14.95,228.0,111.37,66.84
2018,2,16,16,30,483.0,67.0,1.2,13.9,182.0,65.76,41.56
2018,2,16,16,45,445.0,55.5,1.15,12.85,142.5,43.54,33.15
2018,2,16,17,0,407.0,44.0,1.1,11.8,103.0,35.37,25.49
2018,2,16,17,15,305.5,32.5,1.15,11.55,67.0,26.72,16.4
2018,2,16,17,30,204.0,21.0,1.2,11.3,31.0,17.73,0.0
2018,2,16,17,45,102.0,10.5,1.2,11.05,15.5,9.55,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.5,0.8,9.15,6.0,0.0,0.0
2018,2,17,7,0,96.0,11.0,0.8,9.5,12.0,58.73,0.0
2018,2,17,7,15,255.0,22.5,0.8,10.25,45.0,192.34,26.94
2018,2,17,7,30,414.0,34.0,0.8,11.0,78.0,327.97,255.29
2018,2,17,7,45,508.0,41.5,0.85,11.75,123.5,417.43,338.69
2018,2,17,8,0,602.0,49.0,0.9,12.5,169.0,513.7,418.55
2018,2,17,8,15,659.0,54.0,0.85,13.25,217.5,579.57,469.03
2018,2,17,8,30,716.0,59.0,0.8,14.0,266.0,654.29,523.12
2018,2,17,8,45,753.0,63.0,0.7,14.7,313.5,712.9,561.94
2018,2,17,9,0,790.0,67.0,0.6,15.4,361.0,770.93,598.3
2018,2,17,9,15,817.0,70.0,0.65,16.2,405.0,818.02,627.78
2018,2,17,9,30,844.0,73.0,0.7,17.0,449.0,863.16,655.24
2018,2,17,9,45,864.0,74.0,0.7,17.8,487.5,897.01,673.63
2018,2,17,10,0,884.0,75.0,0.7,18.6,526.0,918.71,683.86
2018,2,17,10,15,896.5,77.0,0.75,18.95,558.5,940.72,696.56
2018,2,17,10,30,909.0,79.0,0.8,19.3,591.0,959.24,706.99
2018,2,17,10,45,916.0,81.0,0.85,19.65,616.0,968.89,711.86
2018,2,17,11,0,923.0,83.0,0.9,20.0,641.0,974.68,714.51
2018,2,17,11,15,928.5,83.5,0.95,20.3,658.5,973.32,712.92
2018,2,17,11,30,934.0,84.0,1.0,20.6,676.0,968.03,709.05
2018,2,17,11,45,937.0,84.5,1.05,20.85,686.0,956.51,701.51
2018,2,17,12,0,940.0,85.0,1.1,21.1,696.0,941.11,691.64
2018,2,17,12,15,940.5,85.0,1.2,21.25,698.0,919.12,678.66
2018,2,17,12,30,941.0,85.0,1.3,21.4,700.0,893.49,663.24
2018,2,17,12,45,939.5,85.0,1.4,21.55,694.0,862.68,644.23
2018,2,17,13,0,938.0,85.0,1.5,21.7,688.0,828.56,622.8
2018,2,17,13,15,932.5,84.0,1.55,21.7,673.0,787.24,596.0
2018,2,17,13,30,927.0,83.0,1.6,21.7,658.0,743.27,567.06
2018,2,17,13,45,918.5,82.0,1.65,21.65,635.0,694.89,533.03
2018,2,17,14,0,910.0,81.0,1.7,21.6,612.0,644.54,496.01
2018,2,17,14,15,892.5,81.0,1.7,21.4,581.0,588.47,453.55
2018,2,17,14,30,875.0,81.0,1.7,21.2,550.0,531.81,409.29
2018,2,17,14,45,865.5,77.5,1.75,21.0,516.0,475.25,363.75
2018,2,17,15,0,856.0,74.0,1.8,20.8,482.0,417.06,315.19
2018,2,17,15,15,821.0,74.0,1.8,20.8,438.0,353.13,260.68
2018,2,17,15,30,786.0,74.0,1.8,20.8,394.0,291.91,207.4
2018,2,17,15,45,761.5,69.0,1.55,19.65,350.0,231.42,154.93
2018,2,17,16,0,737.0,64.0,1.3,18.5,306.0,173.19,105.84
2018,2,17,16,15,695.5,59.0,1.25,17.3,259.0,115.89,63.41
2018,2,17,16,30,654.0,54.0,1.2,16.1,212.0,63.55,35.91
2018,2,17,16,45,581.0,47.5,1.15,14.95,164.5,36.91,27.05
2018,2,17,17,0,508.0,41.0,1.1,13.8,117.0,32.76,23.06
2018,2,17,17,15,376.0,32.0,1.15,13.25,76.5,26.21,16.1
2018,2,17,17,30,244.0,23.0,1.2,12.7,36.0,19.59,0.0
2018,2,17,17,45,122.0,11.5,1.25,12.15,18.0,10.46,0.0
2018,2,17,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,18,6,45,35.5,5.5,2.8,9.5,6.0,0.0,0.0
2018,2,18,7,0,71.0,11.0,3.0,9.8,12.0,46.16,0.0
2018,2,18,7,15,206.0,25.5,3.35,10.2,45.0,172.34,52.85
2018,2,18,7,30,341.0,40.0,3.7,10.6,78.0,289.13,230.8
2018,2,18,7,45,366.0,50.5,4.1,11.0,109.5,335.3,279.67
2018,2,18,8,0,391.0,61.0,4.5,11.4,141.0,378.36,320.42
2018,2,18,8,15,220.5,74.5,4.6,11.65,122.0,267.3,227.66
2018,2,18,8,30,50.0,88.0,4.7,11.9,103.0,131.14,108.73
2018,2,18,8,45,245.5,105.0,4.85,12.1,195.5,337.95,288.56
2018,2,18,9,0,441.0,122.0,5.0,12.3,288.0,547.32,462.31
2018,2,18,9,15,590.0,112.0,5.0,12.55,361.5,681.05,567.54
2018,2,18,9,30,739.0,102.0,5.0,12.8,435.0,813.9,667.6
2018,2,18,9,45,541.0,150.5,5.0,13.0,405.0,697.58,575.55
2018,2,18,10,0,343.0,199.0,5.0,13.2,375.0,561.07,463.48
2018,2,18,10,15,576.5,156.0,5.05,13.35,474.0,754.38,617.54
2018,2,18,10,30,810.0,113.0,5.1,13.5,573.0,919.17,738.91
2018,2,18,10,45,855.0,105.0,5.1,13.65,609.5,952.38,760.59
2018,2,18,11,0,900.0,97.0,5.1,13.8,646.0,981.56,780.09
2018,2,18,11,15,909.0,98.0,5.2,13.85,665.5,974.4,774.44
2018,2,18,11,30,918.0,99.0,5.3,13.9,685.0,972.88,773.27
2018,2,18,11,45,920.0,100.0,5.4,13.95,695.0,961.0,764.68
2018,2,18,12,0,922.0,101.0,5.5,14.0,705.0,945.3,753.48
2018,2,18,12,15,923.5,100.5,5.55,13.95,707.0,923.74,738.06
2018,2,18,12,30,925.0,100.0,5.6,13.9,709.0,898.55,720.04
2018,2,18,12,45,926.0,99.0,5.7,13.8,704.0,868.87,699.1
2018,2,18,13,0,927.0,98.0,5.8,13.7,699.0,835.78,675.54
2018,2,18,13,15,923.5,97.5,5.85,13.5,685.0,796.62,647.26
2018,2,18,13,30,920.0,97.0,5.9,13.3,671.0,754.65,616.63
2018,2,18,13,45,912.5,95.5,5.95,13.15,648.5,706.41,578.57
2018,2,18,14,0,905.0,94.0,6.0,13.0,626.0,658.83,539.88
2018,2,18,14,15,891.0,93.0,6.0,12.75,596.0,602.85,493.64
2018,2,18,14,30,877.0,92.0,6.0,12.5,566.0,546.0,445.43
2018,2,18,14,45,857.5,90.5,5.95,12.25,529.0,485.56,392.89
2018,2,18,15,0,838.0,89.0,5.9,12.0,492.0,425.47,339.21
2018,2,18,15,15,742.5,96.5,5.9,12.0,431.0,346.8,270.38
2018,2,18,15,30,647.0,104.0,5.9,12.0,370.0,279.07,210.88
2018,2,18,15,45,682.0,90.5,5.7,11.3,342.5,231.59,165.01
2018,2,18,16,0,717.0,77.0,5.5,10.6,315.0,179.39,116.2
2018,2,18,16,15,583.5,78.0,5.3,10.2,252.5,119.2,72.93
2018,2,18,16,30,450.0,79.0,5.1,9.8,190.0,73.41,49.11
2018,2,18,16,45,379.0,66.0,4.85,9.35,145.0,49.94,39.41
2018,2,18,17,0,308.0,53.0,4.6,8.9,100.0,40.72,30.63
2018,2,18,17,15,237.5,40.0,4.5,8.65,68.5,31.22,20.88
2018,2,18,17,30,167.0,27.0,4.4,8.4,37.0,21.43,0.0
2018,2,18,17,45,83.5,13.5,4.3,8.1,18.5,12.28,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,7.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,5.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,6,45,14.5,5.0,3.25,5.1,5.5,0.0,0.0
2018,2,19,7,0,29.0,10.0,3.3,5.2,11.0,23.91,0.0
2018,2,19,7,15,116.5,26.5,3.45,5.55,38.5,125.36,53.91
2018,2,19,7,30,204.0,43.0,3.6,5.9,66.0,213.34,173.66
2018,2,19,7,45,283.0,55.5,3.8,6.25,105.0,287.28,243.93
2018,2,19,8,0,362.0,68.0,4.0,6.6,144.0,368.56,317.11
2018,2,19,8,15,479.5,74.0,3.95,7.0,201.0,480.04,413.22
2018,2,19,8,30,597.0,80.0,3.9,7.4,258.0,596.94,508.97
2018,2,19,8,45,672.0,80.0,3.85,7.75,311.0,677.68,571.8
2018,2,19,9,0,747.0,80.0,3.8,8.1,364.0,759.99,633.75
2018,2,19,9,15,777.5,83.5,3.65,8.4,409.0,804.16,664.28
2018,2,19,9,30,808.0,87.0,3.5,8.7,454.0,852.41,697.22
2018,2,19,9,45,849.0,84.5,3.4,8.95,499.0,900.65,729.67
2018,2,19,10,0,890.0,82.0,3.3,9.2,544.0,946.45,759.65
2018,2,19,10,15,903.0,84.5,3.2,9.45,577.5,960.18,766.12
2018,2,19,10,30,916.0,87.0,3.1,9.7,611.0,979.73,777.03
2018,2,19,10,45,925.5,88.0,3.0,9.9,637.0,990.39,781.7
2018,2,19,11,0,935.0,89.0,2.9,10.1,663.0,997.17,783.82
2018,2,19,11,15,938.0,90.0,2.9,10.2,679.5,993.87,780.27
2018,2,19,11,30,941.0,91.0,2.9,10.3,696.0,986.62,774.24
2018,2,19,11,45,942.0,92.0,2.85,10.4,705.5,973.6,763.91
2018,2,19,12,0,943.0,93.0,2.8,10.5,715.0,956.7,751.09
2018,2,19,12,15,942.5,94.0,2.8,10.55,717.0,934.69,735.43
2018,2,19,12,30,942.0,95.0,2.8,10.6,719.0,909.03,717.3
2018,2,19,12,45,938.5,95.0,2.85,10.65,712.0,876.3,694.54
2018,2,19,13,0,935.0,95.0,2.9,10.7,705.0,840.37,669.42
2018,2,19,13,15,929.5,94.5,2.9,10.65,690.0,799.4,640.39
2018,2,19,13,30,924.0,94.0,2.9,10.6,675.0,755.77,609.18
2018,2,19,13,45,915.0,93.5,2.95,10.6,652.5,707.37,572.27
2018,2,19,14,0,906.0,93.0,3.0,10.6,630.0,657.04,532.57
2018,2,19,14,15,896.0,90.5,2.95,10.45,600.0,604.3,489.77
2018,2,19,14,30,886.0,88.0,2.9,10.3,570.0,547.68,442.72
2018,2,19,14,45,868.0,86.0,2.9,10.2,533.0,486.93,391.02
2018,2,19,15,0,850.0,84.0,2.9,10.1,496.0,426.36,337.83
2018,2,19,15,15,801.5,83.5,2.9,10.1,446.0,357.26,276.78
2018,2,19,15,30,753.0,83.0,2.9,10.1,396.0,292.54,218.61
2018,2,19,15,45,753.5,75.5,2.55,9.75,358.5,237.01,166.56
2018,2,19,16,0,754.0,68.0,2.2,9.4,321.0,180.73,115.53
2018,2,19,16,15,704.5,63.0,1.9,8.75,271.5,121.38,69.79
2018,2,19,16,30,655.0,58.0,1.6,8.1,222.0,64.29,37.17
2018,2,19,16,45,502.0,53.5,1.35,7.45,163.0,41.45,32.11
2018,2,19,17,0,349.0,49.0,1.1,6.8,104.0,39.23,29.69
2018,2,19,17,15,247.0,36.0,1.1,6.4,68.0,28.03,18.61
2018,2,19,17,30,145.0,23.0,1.1,6.0,32.0,18.13,0.56
2018,2,19,17,45,72.5,11.5,1.1,5.6,16.0,10.46,0.0
2018,2,19,18,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,20,6,45,39.0,6.0,0.7,3.05,7.0,0.0,0.0
2018,2,20,7,0,78.0,12.0,0.6,3.4,14.0,50.9,0.0
2018,2,20,7,15,247.5,25.0,0.6,4.05,51.0,197.95,107.02
2018,2,20,7,30,417.0,38.0,0.6,4.7,88.0,336.42,273.38
2018,2,20,7,45,488.0,46.0,0.55,5.4,130.5,412.62,342.8
2018,2,20,8,0,559.0,54.0,0.5,6.1,173.0,493.46,410.39
2018,2,20,8,15,604.5,61.0,0.6,6.9,219.0,558.26,461.87
2018,2,20,8,30,650.0,68.0,0.7,7.7,265.0,624.51,512.05
2018,2,20,8,45,530.5,99.0,0.75,8.55,276.5,586.59,481.33
2018,2,20,9,0,411.0,130.0,0.8,9.4,288.0,533.54,438.01
2018,2,20,9,15,308.0,160.5,0.85,9.8,286.5,473.27,389.0
2018,2,20,9,30,205.0,191.0,0.9,10.2,285.0,406.77,334.02
2018,2,20,9,45,178.5,210.5,0.95,10.6,297.5,407.11,332.84
2018,2,20,10,0,152.0,230.0,1.0,11.0,310.0,405.63,329.62
2018,2,20,10,15,397.0,193.5,1.1,11.3,419.0,625.5,502.36
2018,2,20,10,30,642.0,157.0,1.2,11.6,528.0,821.99,644.37
2018,2,20,10,45,777.0,125.0,1.3,11.9,592.5,911.63,703.51
2018,2,20,11,0,912.0,93.0,1.4,12.2,657.0,982.21,749.89
2018,2,20,11,15,919.5,94.0,1.45,12.35,676.5,983.19,749.13
2018,2,20,11,30,927.0,95.0,1.5,12.5,696.0,980.21,746.83
2018,2,20,11,45,929.5,96.0,1.55,12.7,706.0,968.64,738.83
2018,2,20,12,0,932.0,97.0,1.6,12.9,716.0,953.21,728.44
2018,2,20,12,15,931.0,96.5,1.65,13.0,716.5,929.21,712.61
2018,2,20,12,30,930.0,96.0,1.7,13.1,717.0,901.67,694.44
2018,2,20,12,45,928.0,95.5,1.75,13.15,710.0,869.89,673.43
2018,2,20,13,0,926.0,95.0,1.8,13.2,703.0,834.88,650.05
2018,2,20,13,15,921.5,94.0,1.9,13.15,688.5,794.4,623.29
2018,2,20,13,30,917.0,93.0,2.0,13.1,674.0,751.21,594.18
2018,2,20,13,45,909.0,92.0,2.05,13.05,651.5,703.2,558.88
2018,2,20,14,0,901.0,91.0,2.1,13.0,629.0,653.2,520.66
2018,2,20,14,15,874.5,92.5,2.15,12.8,594.0,595.35,475.46
2018,2,20,14,30,848.0,94.0,2.2,12.6,559.0,535.28,427.2
2018,2,20,14,45,819.0,93.5,2.3,12.45,519.0,472.83,375.63
2018,2,20,15,0,790.0,93.0,2.4,12.3,479.0,411.82,323.52
2018,2,20,15,15,622.0,115.5,2.4,12.3,403.5,324.36,251.19
2018,2,20,15,30,454.0,138.0,2.4,12.3,328.0,252.88,193.01
2018,2,20,15,45,351.0,134.0,2.4,11.55,271.0,194.48,145.77
2018,2,20,16,0,248.0,130.0,2.4,10.8,214.0,148.35,110.38
2018,2,20,16,15,224.5,112.5,2.1,10.05,180.0,112.49,82.01
2018,2,20,16,30,201.0,95.0,1.8,9.3,146.0,79.83,59.47
2018,2,20,16,45,157.0,77.0,1.55,8.5,111.5,59.07,47.87
2018,2,20,17,0,113.0,59.0,1.3,7.7,77.0,47.4,36.92
2018,2,20,17,15,75.0,41.0,1.3,7.4,51.0,33.45,23.36
2018,2,20,17,30,37.0,23.0,1.3,7.1,25.0,19.25,3.19
2018,2,20,17,45,24.5,12.5,1.25,6.75,13.5,11.37,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.4,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,6.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,6,45,26.0,6.5,0.55,5.6,7.0,0.0,0.0
2018,2,21,7,0,52.0,13.0,0.5,5.8,14.0,38.57,0.0
2018,2,21,7,15,185.5,27.5,0.6,6.2,47.5,168.74,101.77
2018,2,21,7,30,319.0,42.0,0.7,6.6,81.0,280.71,228.78
2018,2,21,7,45,449.0,48.0,0.8,7.0,130.5,390.19,325.26
2018,2,21,8,0,579.0,54.0,0.9,7.4,180.0,508.63,424.17
2018,2,21,8,15,643.5,59.0,0.95,7.85,230.5,585.8,484.77
2018,2,21,8,30,708.0,64.0,1.0,8.3,281.0,660.36,540.93
2018,2,21,8,45,745.0,67.5,1.05,8.7,328.5,718.56,582.76
2018,2,21,9,0,782.0,71.0,1.1,9.1,376.0,776.13,622.85
2018,2,21,9,15,809.5,74.0,1.1,9.55,420.5,823.75,653.81
2018,2,21,9,30,837.0,77.0,1.1,10.0,465.0,869.42,682.69
2018,2,21,9,45,859.5,78.0,1.1,10.5,505.0,905.62,704.27
2018,2,21,10,0,882.0,79.0,1.1,11.0,545.0,929.57,717.27
2018,2,21,10,15,894.0,81.0,1.05,11.45,577.5,951.12,727.94
2018,2,21,10,30,906.0,83.0,1.0,11.9,610.0,969.14,736.17
2018,2,21,10,45,915.0,85.0,0.95,12.3,636.5,980.59,740.22
2018,2,21,11,0,924.0,87.0,0.9,12.7,663.0,988.17,741.9
2018,2,21,11,15,929.5,88.0,0.9,13.0,681.5,987.27,739.55
2018,2,21,11,30,935.0,89.0,0.9,13.3,700.0,982.4,734.91
2018,2,21,11,45,936.0,91.0,0.9,13.6,710.0,970.57,725.97
2018,2,21,12,0,937.0,93.0,0.9,13.9,720.0,954.86,714.75
2018,2,21,12,15,936.0,94.0,1.1,14.05,721.5,932.44,703.37
2018,2,21,12,30,935.0,95.0,1.3,14.2,723.0,906.42,689.12
2018,2,21,12,45,931.0,95.5,1.5,14.35,716.0,873.9,669.91
2018,2,21,13,0,927.0,96.0,1.7,14.5,709.0,838.23,647.96
2018,2,21,13,15,921.0,95.5,1.85,14.45,694.0,797.03,621.49
2018,2,21,13,30,915.0,95.0,2.0,14.4,679.0,753.23,592.59
2018,2,21,13,45,906.0,94.5,2.1,14.4,656.5,705.05,557.6
2018,2,21,14,0,897.0,94.0,2.2,14.4,634.0,654.97,519.67
2018,2,21,14,15,854.5,99.0,2.2,14.2,593.5,591.68,470.27
2018,2,21,14,30,812.0,104.0,2.2,14.0,553.0,527.61,419.07
2018,2,21,14,45,768.5,105.5,2.2,13.85,509.0,461.17,364.65
2018,2,21,15,0,725.0,107.0,2.2,13.7,465.0,398.28,311.63
2018,2,21,15,15,734.0,97.5,2.2,13.7,433.5,346.78,265.39
2018,2,21,15,30,743.0,88.0,2.2,13.7,402.0,293.28,216.14
2018,2,21,15,45,720.0,83.5,1.85,12.95,360.5,235.28,164.11
2018,2,21,16,0,697.0,79.0,1.5,12.2,319.0,179.39,115.48
2018,2,21,16,15,640.5,74.5,1.35,11.4,269.5,122.62,72.55
2018,2,21,16,30,584.0,70.0,1.2,10.6,220.0,72.78,45.06
2018,2,21,16,45,518.5,61.0,1.05,9.8,173.5,47.69,37.47
2018,2,21,17,0,453.0,52.0,0.9,9.0,127.0,41.89,31.91
2018,2,21,17,15,344.5,40.0,0.95,8.65,85.5,33.01,23.02
2018,2,21,17,30,236.0,28.0,1.0,8.3,44.0,23.83,7.4
2018,2,21,17,45,125.5,15.5,1.0,7.95,23.0,14.1,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,7.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
