Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,4,6,15,9.0,1.5,0.6,5.85,1.0,0.0,0.0
2018,3,4,6,30,18.0,3.0,0.6,6.2,2.0,0.0,0.0
2018,3,4,6,45,156.5,16.5,0.6,6.55,27.0,90.98,0.0
2018,3,4,7,0,295.0,30.0,0.6,6.9,52.0,221.28,136.38
2018,3,4,7,15,420.5,38.0,0.6,7.5,96.5,327.61,264.92
2018,3,4,7,30,546.0,46.0,0.6,8.1,141.0,438.55,360.9
2018,3,4,7,45,623.0,51.0,0.6,8.7,193.0,522.69,430.43
2018,3,4,8,0,700.0,56.0,0.6,9.3,245.0,606.85,494.67
2018,3,4,8,15,746.0,60.0,0.7,9.6,297.0,675.61,545.91
2018,3,4,8,30,792.0,64.0,0.8,9.9,349.0,745.15,595.9
2018,3,4,8,45,824.0,66.0,0.85,10.25,398.5,800.58,633.33
2018,3,4,9,0,856.0,68.0,0.9,10.6,448.0,854.87,669.04
2018,3,4,9,15,874.0,71.5,1.0,10.95,492.5,888.06,690.31
2018,3,4,9,30,892.0,75.0,1.1,11.3,537.0,927.26,715.72
2018,3,4,9,45,890.5,80.5,1.2,11.65,570.5,947.79,728.16
2018,3,4,10,0,889.0,86.0,1.3,12.0,604.0,964.45,738.26
2018,3,4,10,15,913.5,85.5,1.35,12.25,642.5,994.89,757.11
2018,3,4,10,30,938.0,85.0,1.4,12.5,681.0,1021.91,773.45
2018,3,4,10,45,946.0,86.0,1.45,12.8,707.0,1030.97,777.88
2018,3,4,11,0,954.0,87.0,1.5,13.1,733.0,1035.98,780.06
2018,3,4,11,15,959.0,88.0,1.5,13.3,751.0,1033.98,777.28
2018,3,4,11,30,964.0,89.0,1.5,13.5,769.0,1027.84,772.06
2018,3,4,11,45,965.5,89.5,1.55,13.65,778.0,1013.69,762.76
2018,3,4,12,0,967.0,90.0,1.6,13.8,787.0,995.54,751.01
2018,3,4,12,15,963.0,92.0,1.65,13.9,787.5,970.19,734.69
2018,3,4,12,30,959.0,94.0,1.7,14.0,788.0,941.22,715.98
2018,3,4,12,45,953.0,95.5,1.7,14.1,779.5,906.58,692.74
2018,3,4,13,0,947.0,97.0,1.7,14.2,771.0,868.79,667.31
2018,3,4,13,15,921.0,103.5,1.75,14.15,748.0,817.96,633.53
2018,3,4,13,30,895.0,110.0,1.8,14.1,725.0,765.82,598.39
2018,3,4,13,45,849.5,119.0,1.8,14.1,687.5,705.96,554.39
2018,3,4,14,0,804.0,128.0,1.8,14.1,650.0,642.79,506.68
2018,3,4,14,15,816.5,118.5,1.8,14.0,628.0,597.28,471.65
2018,3,4,14,30,829.0,109.0,1.8,13.9,606.0,548.55,432.72
2018,3,4,14,45,820.0,104.5,1.85,13.8,571.5,491.38,386.03
2018,3,4,15,0,811.0,100.0,1.9,13.7,537.0,433.59,337.16
2018,3,4,15,15,806.5,93.0,1.9,13.7,499.0,374.71,285.43
2018,3,4,15,30,802.0,86.0,1.9,13.7,461.0,315.22,231.78
2018,3,4,15,45,792.0,80.0,1.85,13.2,418.5,254.98,177.42
2018,3,4,16,0,782.0,74.0,1.8,12.7,376.0,195.25,124.7
2018,3,4,16,15,740.0,69.5,1.6,11.9,324.5,134.28,77.43
2018,3,4,16,30,698.0,65.0,1.4,11.1,273.0,74.29,42.11
2018,3,4,16,45,636.0,59.5,1.2,10.25,222.0,45.07,35.26
2018,3,4,17,0,574.0,54.0,1.0,9.4,171.0,42.14,32.5
2018,3,4,17,15,472.0,45.5,1.0,8.95,123.5,36.46,26.94
2018,3,4,17,30,370.0,37.0,1.0,8.5,76.0,30.76,20.58
2018,3,4,17,45,221.5,23.5,1.05,8.05,43.5,19.95,0.0
2018,3,4,18,0,73.0,10.0,1.1,7.6,11.0,9.1,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.5,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,6,15,10.0,2.0,1.35,1.9,1.5,0.0,0.0
2018,3,5,6,30,20.0,4.0,1.5,2.8,3.0,0.0,0.0
2018,3,5,6,45,164.0,17.5,1.65,3.65,29.5,95.87,0.0
2018,3,5,7,0,308.0,31.0,1.8,4.5,56.0,232.49,158.17
2018,3,5,7,15,427.5,40.5,1.9,5.1,102.0,335.26,277.64
2018,3,5,7,30,547.0,50.0,2.0,5.7,148.0,445.06,375.67
2018,3,5,7,45,591.0,57.0,2.05,6.35,193.5,509.68,432.22
2018,3,5,8,0,635.0,64.0,2.1,7.0,239.0,576.27,486.52
2018,3,5,8,15,632.5,75.0,2.15,7.75,277.5,613.65,514.75
2018,3,5,8,30,630.0,86.0,2.2,8.5,316.0,648.54,539.87
2018,3,5,8,45,670.0,89.0,2.25,9.25,363.0,706.62,581.72
2018,3,5,9,0,710.0,92.0,2.3,10.0,410.0,764.53,621.95
2018,3,5,9,15,773.0,90.5,2.35,10.65,468.0,831.9,668.21
2018,3,5,9,30,836.0,89.0,2.4,11.3,526.0,904.48,716.87
2018,3,5,9,45,834.5,95.5,2.4,12.0,558.5,925.2,727.19
2018,3,5,10,0,833.0,102.0,2.4,12.7,591.0,942.2,735.4
2018,3,5,10,15,816.0,112.0,2.4,13.25,612.5,944.59,733.93
2018,3,5,10,30,799.0,122.0,2.4,13.8,634.0,942.81,729.9
2018,3,5,10,45,832.0,118.0,2.35,14.35,669.0,969.81,745.38
2018,3,5,11,0,865.0,114.0,2.3,14.9,704.0,993.03,757.86
2018,3,5,11,15,855.5,120.0,2.3,15.2,715.5,982.77,749.02
2018,3,5,11,30,846.0,126.0,2.3,15.5,727.0,968.78,738.19
2018,3,5,11,45,823.5,137.5,2.25,15.8,729.0,945.0,720.4
2018,3,5,12,0,801.0,149.0,2.2,16.1,731.0,917.98,700.62
2018,3,5,12,15,788.5,154.5,2.2,16.3,728.0,890.88,681.69
2018,3,5,12,30,776.0,160.0,2.2,16.5,725.0,866.31,664.53
2018,3,5,12,45,781.5,156.5,2.2,16.7,721.0,839.33,645.72
2018,3,5,13,0,787.0,153.0,2.2,16.9,717.0,809.14,624.68
2018,3,5,13,15,754.5,160.0,2.2,16.95,691.5,757.59,588.14
2018,3,5,13,30,722.0,167.0,2.2,17.0,666.0,705.7,550.04
2018,3,5,13,45,728.0,158.5,2.2,17.05,648.0,664.85,519.95
2018,3,5,14,0,734.0,150.0,2.2,17.1,630.0,621.47,487.14
2018,3,5,14,15,761.0,134.5,2.2,17.0,612.5,581.07,456.06
2018,3,5,14,30,788.0,119.0,2.2,16.9,595.0,536.93,420.85
2018,3,5,14,45,813.0,105.5,2.2,16.85,571.0,489.39,381.4
2018,3,5,15,0,838.0,92.0,2.2,16.8,547.0,437.53,336.84
2018,3,5,15,15,816.0,89.0,2.2,16.8,503.5,374.62,282.45
2018,3,5,15,30,794.0,86.0,2.2,16.8,460.0,313.09,228.02
2018,3,5,15,45,766.5,82.5,1.95,16.25,413.5,251.51,173.63
2018,3,5,16,0,739.0,79.0,1.7,15.7,367.0,192.62,122.95
2018,3,5,16,15,675.0,73.0,1.55,14.7,309.5,126.91,73.13
2018,3,5,16,30,611.0,67.0,1.4,13.7,252.0,72.55,42.14
2018,3,5,16,45,555.5,61.0,1.25,12.7,205.5,45.79,35.56
2018,3,5,17,0,500.0,55.0,1.1,11.7,159.0,42.57,32.6
2018,3,5,17,15,392.0,46.0,1.15,11.0,113.5,36.53,26.8
2018,3,5,17,30,284.0,37.0,1.2,10.3,68.0,30.41,20.3
2018,3,5,17,45,174.0,23.0,1.25,9.65,39.0,18.18,0.0
2018,3,5,18,0,64.0,9.0,1.3,9.0,10.0,8.19,0.0
2018,3,5,18,15,32.0,4.5,1.25,8.75,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.5,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.2,4.0,0.0,0.0
2018,3,6,6,45,61.5,18.0,1.15,7.9,22.5,46.48,0.0
2018,3,6,7,0,107.0,32.0,1.1,8.6,41.0,118.59,81.99
2018,3,6,7,15,190.5,46.5,1.25,9.35,76.0,201.65,164.5
2018,3,6,7,30,274.0,61.0,1.4,10.1,111.0,281.12,234.9
2018,3,6,7,45,289.0,79.0,1.5,10.85,146.5,325.68,273.6
2018,3,6,8,0,304.0,97.0,1.6,11.6,182.0,370.56,310.91
2018,3,6,8,15,287.5,118.5,1.7,12.45,211.0,379.79,317.64
2018,3,6,8,30,271.0,140.0,1.8,13.3,240.0,401.82,333.66
2018,3,6,8,45,426.0,132.0,1.85,14.1,313.5,546.72,448.41
2018,3,6,9,0,581.0,124.0,1.9,14.9,387.0,691.67,555.75
2018,3,6,9,15,608.5,129.5,1.9,15.5,429.0,737.82,585.43
2018,3,6,9,30,636.0,135.0,1.9,16.1,471.0,782.53,614.3
2018,3,6,9,45,715.0,123.0,1.95,16.75,526.0,853.17,661.09
2018,3,6,10,0,794.0,111.0,2.0,17.4,581.0,917.05,701.81
2018,3,6,10,15,854.0,101.5,2.0,17.85,631.5,970.23,734.49
2018,3,6,10,30,914.0,92.0,2.0,18.3,682.0,1010.28,758.0
2018,3,6,10,45,882.0,105.0,2.0,18.8,692.0,1004.56,751.18
2018,3,6,11,0,850.0,118.0,2.0,19.3,702.0,984.43,735.59
2018,3,6,11,15,855.0,120.0,1.9,19.65,719.5,983.54,732.24
2018,3,6,11,30,860.0,122.0,1.8,20.0,737.0,978.8,726.28
2018,3,6,11,45,900.0,111.0,1.75,20.3,762.0,979.0,724.55
2018,3,6,12,0,940.0,100.0,1.7,20.6,787.0,984.44,726.3
2018,3,6,12,15,893.0,117.0,1.6,20.8,770.5,936.96,693.2
2018,3,6,12,30,846.0,134.0,1.5,21.0,754.0,895.91,664.91
2018,3,6,12,45,836.0,136.0,1.45,21.2,743.5,860.39,640.85
2018,3,6,13,0,826.0,138.0,1.4,21.4,733.0,822.34,614.98
2018,3,6,13,15,765.5,155.5,1.35,21.4,698.5,761.91,573.87
2018,3,6,13,30,705.0,173.0,1.3,21.4,664.0,699.76,529.45
2018,3,6,13,45,688.0,171.5,1.2,21.45,638.0,650.79,493.81
2018,3,6,14,0,671.0,170.0,1.1,21.5,612.0,601.33,457.07
2018,3,6,14,15,714.5,146.0,1.05,21.45,597.5,565.49,430.47
2018,3,6,14,30,758.0,122.0,1.0,21.4,583.0,523.66,398.19
2018,3,6,14,45,745.5,115.5,0.9,21.35,546.5,466.04,352.58
2018,3,6,15,0,733.0,109.0,0.8,21.3,510.0,408.45,305.78
2018,3,6,15,15,675.0,114.0,0.8,21.3,461.0,345.41,254.62
2018,3,6,15,30,617.0,119.0,0.8,21.3,412.0,287.99,207.21
2018,3,6,15,45,588.0,111.5,0.6,20.8,368.0,232.58,160.55
2018,3,6,16,0,559.0,104.0,0.4,20.3,324.0,180.37,117.56
2018,3,6,16,15,562.5,89.0,0.45,19.4,285.5,128.61,77.44
2018,3,6,16,30,566.0,74.0,0.5,18.5,247.0,76.47,45.47
2018,3,6,16,45,494.0,67.5,0.6,17.6,198.5,50.74,39.18
2018,3,6,17,0,422.0,61.0,0.7,16.7,150.0,47.35,36.13
2018,3,6,17,15,352.0,49.0,0.75,16.1,109.5,38.96,28.38
2018,3,6,17,30,282.0,37.0,0.8,15.5,69.0,30.23,19.83
2018,3,6,17,45,173.0,23.5,0.9,14.85,40.0,18.55,1.58
2018,3,6,18,0,64.0,10.0,1.0,14.2,11.0,9.1,0.0
2018,3,6,18,15,32.0,5.0,1.0,14.0,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,10.5,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,10.5,1.0,0.0,0.0
2018,3,7,6,45,1.5,3.0,1.0,10.5,3.0,3.47,0.0
2018,3,7,7,0,0.0,5.0,1.0,10.5,5.0,4.38,0.0
2018,3,7,7,15,0.0,6.5,1.05,11.15,6.5,5.7,0.0
2018,3,7,7,30,0.0,8.0,1.1,11.8,8.0,7.02,0.38
2018,3,7,7,45,0.0,13.0,1.15,12.45,13.0,11.42,4.24
2018,3,7,8,0,0.0,18.0,1.2,13.1,18.0,15.83,8.06
2018,3,7,8,15,0.0,21.0,1.35,13.75,21.0,18.48,10.32
2018,3,7,8,30,0.0,24.0,1.5,14.4,24.0,21.13,12.53
2018,3,7,8,45,19.5,84.0,1.65,15.05,93.0,97.76,78.15
2018,3,7,9,0,39.0,144.0,1.8,15.7,162.0,182.12,147.98
2018,3,7,9,15,61.0,181.5,1.95,16.55,212.5,245.1,198.51
2018,3,7,9,30,83.0,219.0,2.1,17.4,263.0,309.01,248.48
2018,3,7,9,45,142.5,231.5,2.25,18.3,314.0,395.85,316.3
2018,3,7,10,0,202.0,244.0,2.4,19.2,365.0,466.62,370.05
2018,3,7,10,15,462.0,197.5,2.5,19.6,493.0,701.47,548.76
2018,3,7,10,30,722.0,151.0,2.6,20.0,621.0,910.61,694.81
2018,3,7,10,45,744.5,149.5,2.75,20.45,649.5,929.64,704.82
2018,3,7,11,0,767.0,148.0,2.9,20.9,678.0,945.25,714.36
2018,3,7,11,15,806.0,138.5,2.95,21.05,707.5,958.06,722.14
2018,3,7,11,30,845.0,129.0,3.0,21.2,737.0,973.46,731.82
2018,3,7,11,45,898.0,109.5,3.0,21.4,763.0,976.61,732.8
2018,3,7,12,0,951.0,90.0,3.0,21.6,789.0,984.57,737.27
2018,3,7,12,15,952.5,89.5,3.0,21.65,790.5,961.53,721.46
2018,3,7,12,30,954.0,89.0,3.0,21.7,792.0,934.7,703.45
2018,3,7,12,45,948.5,90.0,3.05,21.8,783.5,899.94,680.28
2018,3,7,13,0,943.0,91.0,3.1,21.9,775.0,862.03,654.9
2018,3,7,13,15,883.0,111.5,3.05,21.85,741.5,799.42,611.84
2018,3,7,13,30,823.0,132.0,3.0,21.8,708.0,742.53,571.86
2018,3,7,13,45,809.0,131.5,3.0,21.75,682.5,692.51,535.24
2018,3,7,14,0,795.0,131.0,3.0,21.7,657.0,641.36,496.88
2018,3,7,14,15,845.0,108.5,2.95,21.45,645.5,605.36,469.45
2018,3,7,14,30,895.0,86.0,2.9,21.2,634.0,561.75,434.87
2018,3,7,14,45,893.5,80.5,2.9,20.95,600.0,504.51,388.38
2018,3,7,15,0,892.0,75.0,2.9,20.7,566.0,445.65,338.92
2018,3,7,15,15,862.0,76.0,2.9,20.7,520.5,381.22,283.56
2018,3,7,15,30,832.0,77.0,2.9,20.7,475.0,316.38,226.86
2018,3,7,15,45,800.0,74.0,2.55,19.7,425.5,251.88,170.81
2018,3,7,16,0,768.0,71.0,2.2,18.7,376.0,190.55,118.78
2018,3,7,16,15,748.5,64.5,2.0,17.7,329.5,130.97,72.56
2018,3,7,16,30,729.0,58.0,1.8,16.7,283.0,73.59,39.63
2018,3,7,16,45,673.0,53.0,1.6,15.7,231.5,43.31,32.93
2018,3,7,17,0,617.0,48.0,1.4,14.7,180.0,40.24,30.16
2018,3,7,17,15,509.0,41.5,1.45,14.1,131.0,32.61,23.09
2018,3,7,17,30,401.0,35.0,1.5,13.5,82.0,28.45,18.61
2018,3,7,17,45,255.0,23.5,1.6,12.85,48.0,19.52,3.91
2018,3,7,18,0,109.0,12.0,1.7,12.2,14.0,10.91,0.0
2018,3,7,18,15,54.5,6.0,1.65,12.1,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.5,1.0,0.95,11.9,1.0,0.0,0.0
2018,3,8,6,30,5.0,2.0,1.0,12.5,2.0,1.82,0.0
2018,3,8,6,45,7.5,11.0,1.05,13.05,11.5,13.57,0.0
2018,3,8,7,0,10.0,20.0,1.1,13.6,21.0,23.68,12.79
2018,3,8,7,15,13.0,29.5,1.15,14.0,31.5,35.4,24.24
2018,3,8,7,30,16.0,39.0,1.2,14.4,42.0,47.31,34.97
2018,3,8,7,45,35.0,57.5,1.2,14.85,67.0,81.28,64.62
2018,3,8,8,0,54.0,76.0,1.2,15.3,92.0,116.71,95.12
2018,3,8,8,15,199.0,106.5,1.25,15.65,180.0,294.52,244.69
2018,3,8,8,30,344.0,137.0,1.3,16.0,268.0,457.47,374.25
2018,3,8,8,45,390.5,148.0,1.35,16.4,315.0,537.32,433.2
2018,3,8,9,0,437.0,159.0,1.4,16.8,362.0,601.84,479.97
2018,3,8,9,15,507.0,158.5,1.4,17.1,415.0,674.6,532.16
2018,3,8,9,30,577.0,158.0,1.4,17.4,468.0,748.57,582.82
2018,3,8,9,45,668.5,141.0,1.4,17.75,525.0,833.09,638.69
2018,3,8,10,0,760.0,124.0,1.4,18.1,582.0,908.52,686.59
2018,3,8,10,15,813.5,114.5,1.45,18.4,627.5,949.26,711.33
2018,3,8,10,30,867.0,105.0,1.5,18.7,673.0,993.2,738.37
2018,3,8,10,45,763.0,148.0,1.5,19.05,661.5,947.05,705.51
2018,3,8,11,0,659.0,191.0,1.5,19.4,650.0,889.13,665.88
2018,3,8,11,15,761.5,156.0,1.6,19.8,698.5,942.05,701.28
2018,3,8,11,30,864.0,121.0,1.7,20.2,747.0,983.74,727.67
2018,3,8,11,45,857.5,125.5,1.75,20.55,753.5,966.91,715.46
2018,3,8,12,0,851.0,130.0,1.8,20.9,760.0,946.55,701.72
2018,3,8,12,15,711.0,187.5,1.9,21.0,714.0,864.36,647.95
2018,3,8,12,30,571.0,245.0,2.0,21.1,668.0,772.36,583.94
2018,3,8,12,45,675.5,201.0,2.1,21.2,697.0,798.07,605.16
2018,3,8,13,0,780.0,157.0,2.2,21.3,726.0,809.42,614.4
2018,3,8,13,15,838.0,131.0,2.2,21.25,731.0,790.95,602.06
2018,3,8,13,30,896.0,105.0,2.2,21.2,736.0,764.32,584.32
2018,3,8,13,45,895.0,101.5,2.25,21.15,715.0,718.15,551.96
2018,3,8,14,0,894.0,98.0,2.3,21.1,694.0,669.48,516.19
2018,3,8,14,15,896.0,93.0,2.25,20.9,667.5,618.79,477.62
2018,3,8,14,30,898.0,88.0,2.2,20.7,641.0,565.68,435.96
2018,3,8,14,45,860.0,91.5,2.15,20.45,596.0,499.11,382.94
2018,3,8,15,0,822.0,95.0,2.1,20.2,551.0,434.48,329.95
2018,3,8,15,15,767.5,98.0,2.1,20.2,498.0,366.26,273.01
2018,3,8,15,30,713.0,101.0,2.1,20.2,445.0,300.38,217.19
2018,3,8,15,45,688.5,93.5,1.95,19.5,398.5,240.23,165.32
2018,3,8,16,0,664.0,86.0,1.8,18.8,352.0,182.61,116.6
2018,3,8,16,15,658.5,77.0,1.6,17.95,312.0,128.5,74.12
2018,3,8,16,30,653.0,68.0,1.4,17.1,272.0,74.95,42.39
2018,3,8,16,45,553.0,64.0,1.25,16.3,215.5,47.79,36.81
2018,3,8,17,0,453.0,60.0,1.1,15.5,159.0,46.22,35.36
2018,3,8,17,15,401.5,48.5,1.1,14.75,119.0,38.31,28.06
2018,3,8,17,30,350.0,37.0,1.1,14.0,79.0,30.04,20.05
2018,3,8,17,45,224.5,25.0,1.05,13.2,47.0,20.79,6.09
2018,3,8,18,0,99.0,13.0,1.0,12.4,15.0,11.82,0.0
2018,3,8,18,15,49.5,6.5,1.0,12.15,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,15,32.5,4.5,0.95,9.6,4.5,0.0,0.0
2018,3,9,6,30,65.0,9.0,1.1,10.1,9.0,37.04,0.0
2018,3,9,6,45,203.0,21.5,1.25,10.6,38.5,143.62,0.0
2018,3,9,7,0,341.0,34.0,1.4,11.1,68.0,260.66,199.46
2018,3,9,7,15,319.5,46.0,1.55,11.55,92.5,277.48,227.32
2018,3,9,7,30,298.0,58.0,1.7,12.0,117.0,292.54,244.13
2018,3,9,7,45,163.5,80.0,1.85,12.45,114.0,224.51,187.99
2018,3,9,8,0,29.0,102.0,2.0,12.9,111.0,131.37,107.29
2018,3,9,8,15,21.0,109.5,2.05,13.5,116.5,131.13,106.79
2018,3,9,8,30,13.0,117.0,2.1,14.1,122.0,121.33,97.88
2018,3,9,8,45,31.0,145.5,2.1,14.7,159.5,178.38,145.41
2018,3,9,9,0,49.0,174.0,2.1,15.3,197.0,226.61,184.5
2018,3,9,9,15,80.5,205.0,2.05,15.75,247.0,290.86,236.06
2018,3,9,9,30,112.0,236.0,2.0,16.2,297.0,373.65,300.49
2018,3,9,9,45,151.5,256.5,1.95,16.65,345.0,434.41,346.61
2018,3,9,10,0,191.0,277.0,1.9,17.1,393.0,495.55,391.94
2018,3,9,10,15,204.0,288.0,1.85,17.35,417.5,519.3,408.18
2018,3,9,10,30,217.0,299.0,1.8,17.6,442.0,542.35,423.98
2018,3,9,10,45,237.5,311.0,1.8,17.9,473.0,572.98,445.5
2018,3,9,11,0,258.0,323.0,1.8,18.2,504.0,620.48,478.55
2018,3,9,11,15,276.5,327.0,1.9,18.35,525.0,636.86,490.1
2018,3,9,11,30,295.0,331.0,2.0,18.5,546.0,651.54,500.69
2018,3,9,11,45,299.5,335.5,2.05,18.6,556.0,651.6,500.34
2018,3,9,12,0,304.0,340.0,2.1,18.7,566.0,650.01,498.97
2018,3,9,12,15,363.0,322.0,2.1,18.7,592.5,671.96,516.07
2018,3,9,12,30,422.0,304.0,2.1,18.7,619.0,702.28,538.45
2018,3,9,12,45,451.5,290.5,2.05,18.7,624.5,695.0,533.27
2018,3,9,13,0,481.0,277.0,2.0,18.7,630.0,684.2,525.8
2018,3,9,13,15,512.0,258.5,2.0,18.65,627.5,666.01,513.47
2018,3,9,13,30,543.0,240.0,2.0,18.6,625.0,643.92,498.08
2018,3,9,13,45,531.5,235.0,2.0,18.55,602.0,601.71,466.97
2018,3,9,14,0,520.0,230.0,2.0,18.5,579.0,559.05,435.07
2018,3,9,14,15,573.5,200.5,2.0,18.35,569.5,531.46,414.55
2018,3,9,14,30,627.0,171.0,2.0,18.2,560.0,500.74,390.32
2018,3,9,14,45,585.5,171.0,1.95,18.05,517.5,441.67,343.17
2018,3,9,15,0,544.0,171.0,1.9,17.9,475.0,383.34,295.86
2018,3,9,15,15,534.0,159.5,1.9,17.9,439.0,333.0,253.41
2018,3,9,15,30,524.0,148.0,1.9,17.9,403.0,283.3,210.52
2018,3,9,15,45,446.5,146.5,1.75,17.25,348.5,226.89,164.67
2018,3,9,16,0,369.0,145.0,1.6,16.6,294.0,179.54,127.69
2018,3,9,16,15,376.0,124.0,1.45,16.0,259.0,135.36,92.22
2018,3,9,16,30,383.0,103.0,1.3,15.4,224.0,90.67,62.23
2018,3,9,16,45,340.0,88.5,1.15,14.75,182.0,64.71,52.03
2018,3,9,17,0,297.0,74.0,1.0,14.1,140.0,55.14,43.47
2018,3,9,17,15,244.5,58.5,1.0,13.7,103.5,44.38,33.55
2018,3,9,17,30,192.0,43.0,1.0,13.3,67.0,33.2,22.92
2018,3,9,17,45,122.5,27.5,0.95,12.95,40.0,21.57,7.82
2018,3,9,18,0,53.0,12.0,0.9,12.6,13.0,10.91,0.0
2018,3,9,18,15,26.5,6.0,0.9,12.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.85,10.55,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.8,10.8,3.0,8.52,0.0
2018,3,10,6,45,6.5,4.0,0.7,11.1,4.0,7.28,0.0
2018,3,10,7,0,0.0,5.0,0.6,11.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.7,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.5,12.0,8.0,7.02,0.42
2018,3,10,7,45,0.0,11.0,0.4,12.3,11.0,9.66,2.76
2018,3,10,8,0,0.0,14.0,0.3,12.6,14.0,12.3,5.07
2018,3,10,8,15,0.0,15.5,0.35,12.75,15.5,13.63,6.21
2018,3,10,8,30,0.0,17.0,0.4,12.9,17.0,14.96,7.33
2018,3,10,8,45,0.0,29.5,0.45,13.05,29.5,26.0,16.81
2018,3,10,9,0,0.0,42.0,0.5,13.2,42.0,37.07,26.19
2018,3,10,9,15,0.0,49.0,0.55,13.45,49.0,43.28,31.34
2018,3,10,9,30,0.0,56.0,0.6,13.7,56.0,49.51,36.45
2018,3,10,9,45,0.0,55.5,0.6,13.95,55.5,49.08,35.94
2018,3,10,10,0,0.0,55.0,0.6,14.2,55.0,48.66,35.46
2018,3,10,10,15,0.0,61.5,0.55,14.5,61.5,54.45,40.17
2018,3,10,10,30,0.0,68.0,0.5,14.8,68.0,60.24,44.85
2018,3,10,10,45,0.0,103.5,0.45,15.1,103.5,92.19,70.99
2018,3,10,11,0,0.0,139.0,0.4,15.4,139.0,125.39,97.6
2018,3,10,11,15,4.5,173.5,0.35,15.55,177.0,162.43,127.04
2018,3,10,11,30,9.0,208.0,0.3,15.7,215.0,199.63,156.0
2018,3,10,11,45,8.5,208.0,0.25,15.9,214.5,198.46,154.51
2018,3,10,12,0,8.0,208.0,0.2,16.1,214.0,197.32,153.3
2018,3,10,12,15,7.5,208.0,0.3,16.1,213.5,196.19,152.58
2018,3,10,12,30,7.0,208.0,0.4,16.1,213.0,195.06,151.88
2018,3,10,12,45,4.0,185.0,0.5,16.1,188.0,170.33,132.55
2018,3,10,13,0,1.0,162.0,0.6,16.1,163.0,146.19,113.58
2018,3,10,13,15,1.0,152.0,0.65,16.05,153.0,136.77,106.29
2018,3,10,13,30,1.0,142.0,0.7,16.0,143.0,127.44,98.98
2018,3,10,13,45,1.5,152.5,0.7,15.9,153.5,137.04,106.9
2018,3,10,14,0,2.0,163.0,0.7,15.8,164.0,146.47,114.64
2018,3,10,14,15,1.5,148.5,0.7,15.7,149.5,132.79,103.81
2018,3,10,14,30,1.0,134.0,0.7,15.6,135.0,119.31,93.16
2018,3,10,14,45,1.0,137.5,0.65,15.5,138.5,122.07,95.67
2018,3,10,15,0,1.0,141.0,0.6,15.4,142.0,124.7,98.04
2018,3,10,15,15,0.5,130.5,0.6,15.4,131.0,114.94,90.3
2018,3,10,15,30,0.0,120.0,0.6,15.4,120.0,105.29,82.66
2018,3,10,15,45,0.0,111.5,0.45,15.05,111.5,97.56,76.6
2018,3,10,16,0,0.0,103.0,0.3,14.7,103.0,89.83,70.46
2018,3,10,16,15,0.0,85.5,0.3,14.45,85.5,74.75,58.08
2018,3,10,16,30,0.0,68.0,0.3,14.2,68.0,59.85,45.66
2018,3,10,16,45,0.0,54.0,0.35,13.95,54.0,47.68,37.15
2018,3,10,17,0,0.0,40.0,0.4,13.7,40.0,35.27,25.97
2018,3,10,17,15,0.0,30.5,0.5,13.4,30.5,26.87,18.23
2018,3,10,17,30,0.0,21.0,0.6,13.1,21.0,18.48,10.37
2018,3,10,17,45,2.0,13.0,0.65,12.85,13.0,11.43,2.04
2018,3,10,18,0,4.0,5.0,0.7,12.6,5.0,4.55,0.0
2018,3,10,18,15,2.0,2.5,0.75,12.4,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.65,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,9.2,11.0,42.21,0.0
2018,3,11,6,45,218.0,23.5,1.2,9.75,44.0,158.0,34.41
2018,3,11,7,0,362.0,37.0,1.3,10.3,77.0,276.79,218.05
2018,3,11,7,15,460.5,45.5,1.3,10.9,124.0,366.51,300.86
2018,3,11,7,30,559.0,54.0,1.3,11.5,171.0,464.54,383.88
2018,3,11,7,45,324.5,65.5,1.25,12.1,137.5,332.82,278.38
2018,3,11,8,0,90.0,77.0,1.2,12.7,104.0,155.48,129.05
2018,3,11,8,15,51.0,103.0,1.15,13.4,119.0,145.77,119.88
2018,3,11,8,30,12.0,129.0,1.1,14.1,134.0,133.3,107.5
2018,3,11,8,45,179.0,146.5,1.0,14.8,232.0,320.77,264.46
2018,3,11,9,0,346.0,164.0,0.9,15.5,330.0,510.04,410.71
2018,3,11,9,15,586.0,129.0,0.8,16.35,440.5,722.17,562.5
2018,3,11,9,30,826.0,94.0,0.7,17.2,551.0,910.52,682.66
2018,3,11,9,45,805.0,106.5,0.65,18.05,577.0,919.24,680.63
2018,3,11,10,0,784.0,119.0,0.6,18.9,603.0,923.39,678.48
2018,3,11,10,15,733.0,145.0,0.65,19.45,615.5,916.53,672.32
2018,3,11,10,30,682.0,171.0,0.7,20.0,628.0,898.27,659.11
2018,3,11,10,45,755.5,152.5,0.75,20.6,675.5,947.96,689.72
2018,3,11,11,0,829.0,134.0,0.8,21.2,723.0,987.91,712.78
2018,3,11,11,15,849.0,129.5,0.9,21.4,745.0,994.07,716.84
2018,3,11,11,30,869.0,125.0,1.0,21.6,767.0,996.13,718.93
2018,3,11,11,45,837.0,140.0,1.15,21.85,764.5,966.21,701.64
2018,3,11,12,0,805.0,155.0,1.3,22.1,762.0,933.06,682.3
2018,3,11,12,15,783.5,164.5,1.35,22.25,755.5,906.93,666.0
2018,3,11,12,30,762.0,174.0,1.4,22.4,749.0,872.73,644.23
2018,3,11,12,45,813.5,150.5,1.45,22.55,759.5,859.58,636.38
2018,3,11,13,0,865.0,127.0,1.5,22.7,770.0,845.52,627.73
2018,3,11,13,15,826.0,139.5,1.5,22.75,743.0,791.75,592.08
2018,3,11,13,30,787.0,152.0,1.5,22.8,716.0,737.65,554.89
2018,3,11,13,45,772.0,149.0,1.45,22.8,688.0,687.18,518.91
2018,3,11,14,0,757.0,146.0,1.4,22.8,660.0,633.6,479.97
2018,3,11,14,15,777.5,131.0,1.3,22.75,638.5,588.77,446.38
2018,3,11,14,30,798.0,116.0,1.2,22.7,617.0,540.87,409.33
2018,3,11,14,45,791.0,110.0,1.1,22.65,582.5,484.51,364.75
2018,3,11,15,0,784.0,104.0,1.0,22.6,548.0,427.44,318.27
2018,3,11,15,15,772.0,100.5,1.0,22.6,510.0,370.37,270.73
2018,3,11,15,30,760.0,97.0,1.0,22.6,472.0,313.6,222.13
2018,3,11,15,45,711.5,96.0,0.7,22.35,420.0,247.63,166.84
2018,3,11,16,0,663.0,95.0,0.4,22.1,368.0,189.85,119.66
2018,3,11,16,15,627.0,87.0,0.4,21.4,319.0,133.24,77.69
2018,3,11,16,30,591.0,79.0,0.4,20.7,270.0,81.12,48.05
2018,3,11,16,45,551.5,70.5,0.4,20.05,224.5,52.65,40.46
2018,3,11,17,0,512.0,62.0,0.4,19.4,179.0,47.68,36.12
2018,3,11,17,15,423.5,53.0,0.5,18.7,133.0,41.92,30.82
2018,3,11,17,30,335.0,44.0,0.6,18.0,87.0,36.09,25.08
2018,3,11,17,45,207.5,29.5,0.7,17.3,52.0,23.21,10.53
2018,3,11,18,0,80.0,15.0,0.8,16.6,17.0,13.64,0.0
2018,3,11,18,15,40.0,7.5,0.85,16.2,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.5,1.4,12.3,6.0,0.0,0.0
2018,3,12,6,30,64.0,11.0,1.6,13.0,12.0,38.76,0.0
2018,3,12,6,45,193.0,25.0,1.75,13.65,44.0,150.56,57.51
2018,3,12,7,0,322.0,39.0,1.9,14.3,76.0,257.2,202.05
2018,3,12,7,15,421.5,48.0,2.0,15.05,122.5,346.49,282.45
2018,3,12,7,30,521.0,57.0,2.1,15.8,169.0,444.23,364.91
2018,3,12,7,45,588.0,62.5,2.15,16.5,220.0,522.61,428.72
2018,3,12,8,0,655.0,68.0,2.2,17.2,271.0,604.94,491.27
2018,3,12,8,15,696.5,72.0,2.35,18.0,321.5,668.52,537.26
2018,3,12,8,30,738.0,76.0,2.5,18.8,372.0,728.47,579.08
2018,3,12,8,45,732.0,87.5,2.65,19.65,411.0,766.49,603.72
2018,3,12,9,0,726.0,99.0,2.8,20.5,450.0,796.7,622.36
2018,3,12,9,15,631.0,136.5,2.95,20.9,461.5,773.05,603.43
2018,3,12,9,30,536.0,174.0,3.1,21.3,473.0,732.68,572.56
2018,3,12,9,45,572.5,175.5,3.2,21.75,514.5,777.11,603.15
2018,3,12,10,0,609.0,177.0,3.3,22.2,556.0,828.2,637.16
2018,3,12,10,15,421.5,229.0,3.4,22.45,497.5,700.44,540.94
2018,3,12,10,30,234.0,281.0,3.5,22.7,439.0,556.16,430.51
2018,3,12,10,45,293.0,285.0,3.55,23.0,490.0,615.73,475.3
2018,3,12,11,0,352.0,289.0,3.6,23.3,541.0,673.79,517.22
2018,3,12,11,15,224.5,312.0,3.6,23.4,474.0,551.26,423.99
2018,3,12,11,30,97.0,335.0,3.6,23.5,407.0,430.84,330.94
2018,3,12,11,45,287.0,303.0,3.65,23.65,520.0,603.96,464.12
2018,3,12,12,0,477.0,271.0,3.7,23.8,633.0,751.86,572.93
2018,3,12,12,15,383.0,267.0,3.7,23.85,557.5,646.63,495.01
2018,3,12,12,30,289.0,263.0,3.7,23.9,482.0,530.63,409.28
2018,3,12,12,45,156.5,246.0,3.7,23.9,364.5,377.02,292.28
2018,3,12,13,0,24.0,229.0,3.7,23.9,247.0,234.74,180.19
2018,3,12,13,15,26.0,219.5,3.7,23.75,238.5,224.76,173.03
2018,3,12,13,30,28.0,210.0,3.7,23.6,230.0,214.73,165.53
2018,3,12,13,45,18.5,195.0,3.7,23.45,208.0,187.08,143.94
2018,3,12,14,0,9.0,180.0,3.7,23.3,186.0,166.14,127.55
2018,3,12,14,15,7.5,182.5,3.65,23.1,187.5,166.58,128.16
2018,3,12,14,30,6.0,185.0,3.6,22.9,189.0,167.03,128.79
2018,3,12,14,45,3.0,142.0,3.6,22.7,144.0,126.95,97.23
2018,3,12,15,0,0.0,99.0,3.6,22.5,99.0,87.64,65.93
2018,3,12,15,15,9.0,87.0,3.6,22.5,91.5,80.27,60.01
2018,3,12,15,30,18.0,75.0,3.6,22.5,84.0,71.95,53.07
2018,3,12,15,45,94.5,113.0,3.35,21.8,153.0,119.6,89.37
2018,3,12,16,0,171.0,151.0,3.1,21.1,222.0,153.69,113.6
2018,3,12,16,15,122.0,106.5,2.75,20.45,154.0,100.78,73.07
2018,3,12,16,30,73.0,62.0,2.4,19.8,86.0,54.84,38.69
2018,3,12,16,45,95.0,65.5,2.1,19.2,91.0,54.07,41.89
2018,3,12,17,0,117.0,69.0,1.8,18.6,96.0,56.1,43.57
2018,3,12,17,15,111.0,52.5,1.9,18.2,73.0,41.41,30.44
2018,3,12,17,30,105.0,36.0,2.0,17.8,50.0,29.02,19.13
2018,3,12,17,45,93.0,26.0,2.1,17.4,34.5,21.15,9.69
2018,3,12,18,0,81.0,16.0,2.2,17.0,19.0,14.55,0.0
2018,3,12,18,15,40.5,8.0,2.15,16.8,9.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,15.05,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,15.2,3.0,7.24,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.35,4.5,7.13,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.5,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.45,7.5,6.58,0.0
2018,3,13,7,30,0.0,9.0,2.6,15.4,9.0,7.9,1.08
2018,3,13,7,45,0.0,11.0,2.6,15.4,11.0,9.66,2.63
2018,3,13,8,0,0.0,13.0,2.6,15.4,13.0,11.43,4.16
2018,3,13,8,15,0.0,18.0,2.7,15.35,18.0,15.84,7.93
2018,3,13,8,30,0.0,23.0,2.8,15.3,23.0,20.25,11.68
2018,3,13,8,45,0.0,24.0,2.85,15.2,24.0,21.15,12.4
2018,3,13,9,0,0.0,25.0,2.9,15.1,25.0,22.04,13.11
2018,3,13,9,15,0.0,28.0,3.0,15.1,28.0,24.7,15.31
2018,3,13,9,30,0.0,31.0,3.1,15.1,31.0,27.37,17.51
2018,3,13,9,45,0.0,40.5,3.25,15.1,40.5,35.79,24.54
2018,3,13,10,0,0.0,50.0,3.4,15.1,50.0,44.23,31.54
2018,3,13,10,15,0.0,62.5,3.5,15.2,62.5,55.35,40.72
2018,3,13,10,30,0.0,75.0,3.6,15.3,75.0,66.48,49.86
2018,3,13,10,45,0.0,89.5,3.7,15.4,89.5,79.41,60.44
2018,3,13,11,0,0.0,104.0,3.8,15.5,104.0,92.65,71.21
2018,3,13,11,15,7.5,158.0,3.85,15.65,163.5,150.42,118.56
2018,3,13,11,30,15.0,212.0,3.9,15.8,223.0,209.02,165.77
2018,3,13,11,45,27.5,247.0,3.95,15.95,268.0,266.77,211.84
2018,3,13,12,0,40.0,282.0,4.0,16.1,313.0,312.37,247.74
2018,3,13,12,15,35.5,273.5,4.05,16.2,301.0,296.59,234.95
2018,3,13,12,30,31.0,265.0,4.1,16.3,289.0,281.16,222.63
2018,3,13,12,45,16.5,194.5,4.1,16.4,207.5,189.6,149.54
2018,3,13,13,0,2.0,124.0,4.1,16.5,126.0,112.24,86.73
2018,3,13,13,15,14.0,160.0,4.1,16.55,170.5,154.03,121.15
2018,3,13,13,30,26.0,196.0,4.1,16.6,215.0,199.95,158.4
2018,3,13,13,45,31.5,208.5,4.1,16.65,230.5,212.98,168.92
2018,3,13,14,0,37.0,221.0,4.1,16.7,246.0,225.06,178.7
2018,3,13,14,15,72.0,244.0,4.1,16.7,290.5,262.82,209.32
2018,3,13,14,30,107.0,267.0,4.1,16.7,335.0,299.5,238.44
2018,3,13,14,45,70.5,238.0,4.1,16.7,281.5,244.3,194.23
2018,3,13,15,0,34.0,209.0,4.1,16.7,228.0,197.64,156.95
2018,3,13,15,15,47.5,195.5,4.1,16.7,220.5,186.73,148.06
2018,3,13,15,30,61.0,182.0,4.1,16.7,213.0,174.26,137.48
2018,3,13,15,45,140.5,174.5,3.85,16.25,236.0,179.25,138.67
2018,3,13,16,0,220.0,167.0,3.6,15.8,259.0,171.94,128.84
2018,3,13,16,15,264.5,140.5,3.15,15.3,237.5,137.84,99.46
2018,3,13,16,30,309.0,114.0,2.7,14.8,216.0,98.75,70.96
2018,3,13,16,45,351.5,92.0,2.3,14.25,189.5,66.89,54.12
2018,3,13,17,0,394.0,70.0,1.9,13.7,163.0,52.22,41.04
2018,3,13,17,15,282.5,53.5,1.65,13.05,111.5,40.42,30.3
2018,3,13,17,30,171.0,37.0,1.4,12.4,60.0,28.29,19.06
2018,3,13,17,45,122.5,25.5,1.2,11.75,38.5,19.83,9.54
2018,3,13,18,0,74.0,14.0,1.0,11.1,17.0,12.73,0.0
2018,3,13,18,15,37.0,7.0,1.0,10.95,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,2.0,1.35,8.5,2.0,0.0,0.0
2018,3,14,6,30,8.0,4.0,1.6,9.3,4.0,7.26,0.0
2018,3,14,6,45,4.0,10.0,1.85,10.05,10.0,10.99,1.3
2018,3,14,7,0,0.0,16.0,2.1,10.8,16.0,14.06,6.09
2018,3,14,7,15,0.0,23.0,2.25,11.1,23.0,20.23,11.69
2018,3,14,7,30,0.0,30.0,2.4,11.4,30.0,26.41,17.2
2018,3,14,7,45,0.0,32.0,2.55,11.7,32.0,28.18,18.81
2018,3,14,8,0,0.0,34.0,2.7,12.0,34.0,29.95,20.34
2018,3,14,8,15,0.0,39.0,2.8,12.05,39.0,34.38,24.12
2018,3,14,8,30,0.0,44.0,2.9,12.1,44.0,38.82,27.86
2018,3,14,8,45,0.0,69.0,2.95,12.15,69.0,61.01,46.75
2018,3,14,9,0,0.0,94.0,3.0,12.2,94.0,83.92,66.01
2018,3,14,9,15,0.5,111.0,3.05,12.15,111.5,100.56,79.84
