Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,30,1.0,128.0,3.1,12.1,129.0,117.27,93.62
2018,3,14,9,45,28.5,187.5,3.1,12.1,205.5,216.21,176.25
2018,3,14,10,0,56.0,247.0,3.1,12.1,282.0,308.86,251.4
2018,3,14,10,15,28.5,184.5,3.1,12.15,202.5,210.59,170.5
2018,3,14,10,30,1.0,122.0,3.1,12.2,123.0,110.49,87.02
2018,3,14,10,45,0.5,89.0,3.1,12.25,89.5,79.47,61.2
2018,3,14,11,0,0.0,56.0,3.1,12.3,56.0,49.63,36.18
2018,3,14,11,15,45.5,129.0,3.05,12.3,163.5,177.86,144.4
2018,3,14,11,30,91.0,202.0,3.0,12.3,271.0,297.31,241.8
2018,3,14,11,45,198.5,272.0,2.95,12.35,424.0,485.93,391.35
2018,3,14,12,0,306.0,342.0,2.9,12.4,577.0,653.09,517.44
2018,3,14,12,15,184.0,320.0,2.85,12.4,461.5,492.96,393.0
2018,3,14,12,30,62.0,298.0,2.8,12.4,346.0,341.5,272.9
2018,3,14,12,45,149.0,299.5,2.75,12.45,412.5,424.3,340.54
2018,3,14,13,0,236.0,301.0,2.7,12.5,479.0,498.29,398.79
2018,3,14,13,15,136.5,207.5,2.7,12.55,310.0,306.82,248.12
2018,3,14,13,30,37.0,114.0,2.7,12.6,141.0,131.39,104.75
2018,3,14,13,45,40.5,175.0,2.65,12.65,203.5,187.92,151.18
2018,3,14,14,0,44.0,236.0,2.6,12.7,266.0,243.18,195.56
2018,3,14,14,15,58.5,217.5,2.55,12.7,256.0,230.79,185.75
2018,3,14,14,30,73.0,199.0,2.5,12.7,246.0,217.15,174.89
2018,3,14,14,45,298.0,171.5,2.5,12.7,346.0,302.12,243.3
2018,3,14,15,0,523.0,144.0,2.5,12.7,446.0,352.69,279.38
2018,3,14,15,15,443.5,158.5,2.5,12.7,401.5,299.19,233.76
2018,3,14,15,30,364.0,173.0,2.5,12.7,357.0,255.97,197.42
2018,3,14,15,45,522.5,133.0,2.4,12.5,369.0,232.95,170.13
2018,3,14,16,0,681.0,93.0,2.3,12.3,381.0,190.86,125.67
2018,3,14,16,15,603.5,92.0,2.05,11.9,323.5,134.48,83.2
2018,3,14,16,30,526.0,91.0,1.8,11.5,266.0,87.93,57.35
2018,3,14,16,45,461.5,81.0,1.55,11.1,216.0,59.38,48.07
2018,3,14,17,0,397.0,71.0,1.3,10.7,166.0,52.9,42.19
2018,3,14,17,15,371.5,57.5,1.25,10.05,129.0,43.69,33.65
2018,3,14,17,30,346.0,44.0,1.2,9.4,92.0,35.56,25.8
2018,3,14,17,45,249.5,31.0,1.15,8.7,58.0,25.67,14.72
2018,3,14,18,0,153.0,18.0,1.1,8.0,24.0,16.37,0.0
2018,3,14,18,15,76.5,9.0,1.1,7.85,12.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,6,15,63.5,8.0,1.5,6.1,10.0,0.0,0.0
2018,3,15,6,30,127.0,16.0,1.7,7.0,20.0,72.37,0.0
2018,3,15,6,45,277.0,27.5,1.95,7.85,57.5,202.78,134.34
2018,3,15,7,0,427.0,39.0,2.2,8.7,95.0,319.16,260.73
2018,3,15,7,15,404.0,52.5,2.4,9.25,124.5,343.39,287.85
2018,3,15,7,30,381.0,66.0,2.6,9.8,154.0,359.88,305.11
2018,3,15,7,45,372.5,88.0,2.8,10.3,191.5,398.68,338.33
2018,3,15,8,0,364.0,110.0,3.0,10.8,229.0,434.79,367.61
2018,3,15,8,15,362.5,119.0,3.1,11.2,253.5,458.0,385.8
2018,3,15,8,30,361.0,128.0,3.2,11.6,278.0,479.84,402.24
2018,3,15,8,45,211.5,162.5,3.3,11.95,253.0,385.01,321.11
2018,3,15,9,0,62.0,197.0,3.4,12.3,228.0,263.62,216.96
2018,3,15,9,15,132.0,224.0,3.5,12.5,297.5,376.0,309.64
2018,3,15,9,30,202.0,251.0,3.6,12.7,367.0,474.25,387.97
2018,3,15,9,45,118.5,236.5,3.65,12.85,305.5,376.44,307.02
2018,3,15,10,0,35.0,222.0,3.7,13.0,244.0,259.42,209.96
2018,3,15,10,15,23.5,221.5,3.8,13.15,236.5,245.82,198.3
2018,3,15,10,30,12.0,221.0,3.9,13.3,229.0,218.1,175.01
2018,3,15,10,45,20.0,247.5,3.95,13.45,261.5,251.8,202.17
2018,3,15,11,0,28.0,274.0,4.0,13.6,294.0,301.96,241.99
2018,3,15,11,15,73.5,304.5,4.1,13.55,359.5,377.24,302.84
2018,3,15,11,30,119.0,335.0,4.2,13.5,425.0,467.74,374.2
2018,3,15,11,45,98.0,302.0,4.3,13.5,376.5,406.67,326.02
2018,3,15,12,0,77.0,269.0,4.4,13.5,328.0,332.89,267.82
2018,3,15,12,15,101.0,313.0,4.45,13.4,391.0,410.08,329.15
2018,3,15,12,30,125.0,357.0,4.5,13.3,454.0,470.12,375.98
2018,3,15,12,45,133.0,353.0,4.55,13.15,455.0,464.55,371.96
2018,3,15,13,0,141.0,349.0,4.6,13.0,456.0,457.99,367.4
2018,3,15,13,15,224.0,316.0,4.55,12.85,482.0,489.48,394.3
2018,3,15,13,30,307.0,283.0,4.5,12.7,508.0,503.7,407.24
2018,3,15,13,45,193.5,287.0,4.45,12.6,427.5,404.17,326.9
2018,3,15,14,0,80.0,291.0,4.4,12.5,347.0,316.57,255.42
2018,3,15,14,15,172.5,256.0,4.3,12.4,369.5,336.96,273.34
2018,3,15,14,30,265.0,221.0,4.2,12.3,392.0,345.45,280.31
2018,3,15,14,45,498.0,173.0,4.1,12.2,471.0,398.42,321.12
2018,3,15,15,0,731.0,125.0,4.0,12.1,550.0,422.39,334.61
2018,3,15,15,15,485.5,141.5,4.0,12.1,415.0,299.5,234.72
2018,3,15,15,30,240.0,158.0,4.0,12.1,280.0,206.63,161.52
2018,3,15,15,45,179.0,156.0,4.0,12.15,242.0,173.7,134.71
2018,3,15,16,0,118.0,154.0,4.0,12.2,204.0,146.82,114.1
2018,3,15,16,15,161.5,136.5,3.8,12.0,196.0,126.93,96.0
2018,3,15,16,30,205.0,119.0,3.6,11.8,188.0,97.93,73.64
2018,3,15,16,45,212.5,102.5,3.45,11.65,163.5,76.95,63.7
2018,3,15,17,0,220.0,86.0,3.3,11.5,139.0,65.7,53.5
2018,3,15,17,15,166.5,68.0,3.2,11.4,102.5,52.74,41.51
2018,3,15,17,30,113.0,50.0,3.1,11.3,66.0,39.39,28.96
2018,3,15,17,45,67.5,32.5,3.0,11.15,41.0,26.84,15.85
2018,3,15,18,0,22.0,15.0,2.9,11.0,16.0,13.64,0.0
2018,3,15,18,15,11.0,7.5,2.9,11.0,8.0,6.82,0.0
2018,3,15,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.75,10.0,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,10.1,6.0,6.37,0.0
2018,3,16,6,45,1.0,12.5,2.05,10.25,12.5,11.5,2.75
2018,3,16,7,0,0.0,19.0,2.2,10.4,19.0,16.71,8.43
2018,3,16,7,15,0.0,29.0,2.35,10.4,29.0,25.54,16.34
2018,3,16,7,30,0.0,39.0,2.5,10.4,39.0,34.38,24.22
2018,3,16,7,45,0.0,46.5,2.7,10.4,46.5,41.02,30.09
2018,3,16,8,0,0.0,54.0,2.9,10.4,54.0,47.67,35.85
2018,3,16,8,15,0.0,62.5,3.0,10.4,62.5,55.22,42.31
2018,3,16,8,30,0.0,71.0,3.1,10.4,71.0,62.78,48.69
2018,3,16,8,45,43.5,129.5,3.25,10.4,151.5,167.93,139.66
2018,3,16,9,0,87.0,188.0,3.4,10.4,232.0,274.56,229.09
2018,3,16,9,15,117.5,184.0,3.5,10.55,249.0,313.51,261.14
2018,3,16,9,30,148.0,180.0,3.6,10.7,266.0,337.85,281.34
2018,3,16,9,45,153.5,183.0,3.7,10.9,277.0,347.3,288.36
2018,3,16,10,0,159.0,186.0,3.8,11.1,288.0,373.47,308.64
2018,3,16,10,15,247.5,232.0,3.85,11.2,399.5,513.78,420.77
2018,3,16,10,30,336.0,278.0,3.9,11.3,511.0,653.14,527.76
2018,3,16,10,45,222.5,305.5,3.95,11.45,462.0,550.32,444.25
2018,3,16,11,0,109.0,333.0,4.0,11.6,413.0,447.01,360.05
2018,3,16,11,15,118.0,315.0,4.05,11.7,403.5,449.32,362.24
2018,3,16,11,30,127.0,297.0,4.1,11.8,394.0,433.75,350.31
2018,3,16,11,45,183.0,310.5,4.15,11.9,452.0,496.44,400.52
2018,3,16,12,0,239.0,324.0,4.2,12.0,510.0,571.0,458.45
2018,3,16,12,15,189.5,294.5,4.25,12.05,442.0,470.94,380.17
2018,3,16,12,30,140.0,265.0,4.3,12.1,374.0,388.77,314.95
2018,3,16,12,45,75.0,200.5,4.35,12.15,259.0,261.82,212.32
2018,3,16,13,0,10.0,136.0,4.4,12.2,144.0,129.63,102.71
2018,3,16,13,15,167.5,208.5,4.45,12.25,332.5,339.46,277.72
2018,3,16,13,30,325.0,281.0,4.5,12.3,521.0,514.68,417.26
2018,3,16,13,45,308.5,289.5,4.5,12.35,511.5,491.97,397.87
2018,3,16,14,0,292.0,298.0,4.5,12.4,502.0,469.41,379.3
2018,3,16,14,15,385.5,262.5,4.45,12.25,519.5,471.84,381.88
2018,3,16,14,30,479.0,227.0,4.4,12.1,537.0,468.73,378.72
2018,3,16,14,45,567.0,189.5,4.35,12.0,536.0,445.7,358.3
2018,3,16,15,0,655.0,152.0,4.3,11.9,535.0,414.58,329.47
2018,3,16,15,15,682.5,134.5,4.3,11.9,507.5,365.69,284.93
2018,3,16,15,30,710.0,117.0,4.3,11.9,480.0,312.83,235.65
2018,3,16,15,45,690.0,109.0,4.1,11.5,434.5,253.08,181.66
2018,3,16,16,0,670.0,101.0,3.9,11.1,389.0,195.34,130.75
2018,3,16,16,15,609.5,96.0,3.6,10.75,333.5,138.04,86.45
2018,3,16,16,30,549.0,91.0,3.3,10.4,278.0,88.44,57.51
2018,3,16,16,45,477.5,83.5,2.95,10.1,226.5,62.2,50.82
2018,3,16,17,0,406.0,76.0,2.6,9.8,175.0,56.49,45.59
2018,3,16,17,15,338.0,62.5,2.3,9.2,131.5,47.24,37.0
2018,3,16,17,30,270.0,49.0,2.0,8.6,88.0,37.66,27.85
2018,3,16,17,45,205.5,35.0,1.7,8.0,57.5,27.36,16.89
2018,3,16,18,0,141.0,21.0,1.4,7.4,27.0,16.69,0.0
2018,3,16,18,15,70.5,10.5,1.4,7.3,13.5,9.55,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,6,15,10.0,7.5,1.05,7.85,8.0,0.0,0.0
2018,3,17,6,30,20.0,15.0,1.2,8.2,16.0,22.83,0.0
2018,3,17,6,45,75.5,33.0,1.4,8.5,42.5,98.5,69.79
2018,3,17,7,0,131.0,51.0,1.6,8.8,69.0,154.25,125.58
2018,3,17,7,15,182.5,69.0,1.65,9.0,106.0,213.04,178.64
2018,3,17,7,30,234.0,87.0,1.7,9.2,143.0,276.59,234.45
2018,3,17,7,45,266.5,102.5,1.8,9.4,181.0,327.31,277.97
2018,3,17,8,0,299.0,118.0,1.9,9.6,219.0,380.33,322.1
2018,3,17,8,15,352.5,132.5,1.9,9.9,269.5,467.38,391.79
2018,3,17,8,30,406.0,147.0,1.9,10.2,320.0,541.49,449.15
2018,3,17,8,45,302.5,178.0,1.9,10.45,315.0,483.53,399.63
2018,3,17,9,0,199.0,209.0,1.9,10.7,310.0,417.42,343.85
2018,3,17,9,15,235.0,227.0,1.85,10.8,356.5,492.2,402.01
2018,3,17,9,30,271.0,245.0,1.8,10.9,403.0,550.08,445.15
2018,3,17,9,45,456.5,212.0,1.75,11.05,498.5,711.16,568.0
2018,3,17,10,0,642.0,179.0,1.7,11.2,594.0,866.77,678.54
2018,3,17,10,15,595.0,199.0,1.7,11.35,598.0,846.24,660.67
2018,3,17,10,30,548.0,219.0,1.7,11.5,602.0,815.81,636.98
2018,3,17,10,45,322.5,233.5,1.65,11.65,461.0,586.06,465.32
2018,3,17,11,0,97.0,248.0,1.6,11.8,320.0,358.19,286.46
2018,3,17,11,15,70.0,234.0,1.65,11.95,286.5,297.96,239.49
2018,3,17,11,30,43.0,220.0,1.7,12.1,253.0,255.09,204.56
2018,3,17,11,45,32.5,244.0,1.75,12.2,269.0,267.63,213.93
2018,3,17,12,0,22.0,268.0,1.8,12.3,285.0,267.49,213.11
2018,3,17,12,15,48.0,288.5,1.8,12.35,326.0,322.24,256.9
2018,3,17,12,30,74.0,309.0,1.8,12.4,367.0,362.4,288.52
2018,3,17,12,45,38.5,235.0,1.85,12.45,265.0,254.41,203.0
2018,3,17,13,0,3.0,161.0,1.9,12.5,163.0,146.72,115.83
2018,3,17,13,15,3.5,159.5,1.95,12.45,162.0,145.38,115.11
2018,3,17,13,30,4.0,158.0,2.0,12.4,161.0,144.0,114.13
2018,3,17,13,45,167.5,208.0,2.05,12.3,325.5,317.51,257.56
2018,3,17,14,0,331.0,258.0,2.1,12.2,490.0,456.96,367.09
2018,3,17,14,15,547.5,199.0,2.1,12.1,563.5,514.16,411.45
2018,3,17,14,30,764.0,140.0,2.1,12.0,637.0,544.51,433.07
2018,3,17,14,45,734.0,140.0,2.1,11.9,595.5,483.43,382.6
2018,3,17,15,0,704.0,140.0,2.1,11.8,554.0,424.22,332.87
2018,3,17,15,15,574.0,147.5,2.1,11.8,469.0,337.96,262.21
2018,3,17,15,30,444.0,155.0,2.1,11.8,384.0,264.17,201.98
2018,3,17,15,45,329.5,138.0,1.95,11.65,299.0,191.28,143.2
2018,3,17,16,0,215.0,121.0,1.8,11.5,214.0,135.39,100.12
2018,3,17,16,15,372.0,108.0,1.55,11.15,245.5,121.56,82.43
2018,3,17,16,30,529.0,95.0,1.3,10.8,277.0,90.72,59.78
2018,3,17,16,45,499.0,84.5,1.05,10.5,233.5,62.95,51.4
2018,3,17,17,0,469.0,74.0,0.8,10.2,190.0,56.81,45.85
2018,3,17,17,15,391.0,62.0,0.85,9.65,143.5,46.98,36.76
2018,3,17,17,30,313.0,50.0,0.9,9.1,97.0,38.49,28.62
2018,3,17,17,45,209.5,35.0,0.9,8.6,61.0,27.32,17.13
2018,3,17,18,0,106.0,20.0,0.9,8.1,25.0,15.82,0.0
2018,3,17,18,15,53.0,10.0,0.95,7.9,12.5,9.1,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,6.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,6,15,58.0,9.5,0.4,6.4,12.0,8.64,0.0
2018,3,18,6,30,116.0,19.0,0.5,6.7,24.0,91.7,0.0
2018,3,18,6,45,174.5,34.0,0.6,7.05,53.5,161.91,121.43
2018,3,18,7,0,233.0,49.0,0.7,7.4,83.0,220.95,181.83
2018,3,18,7,15,250.5,67.5,0.75,7.95,117.5,265.78,222.66
2018,3,18,7,30,268.0,86.0,0.8,8.5,152.0,297.73,251.27
2018,3,18,7,45,287.0,105.0,0.85,9.05,190.0,345.37,290.98
2018,3,18,8,0,306.0,124.0,0.9,9.6,228.0,393.67,329.56
2018,3,18,8,15,375.0,132.5,0.95,10.3,280.5,485.78,401.65
2018,3,18,8,30,444.0,141.0,1.0,11.0,333.0,566.56,462.32
2018,3,18,8,45,529.5,139.0,1.05,11.7,393.0,652.03,524.9
2018,3,18,9,0,615.0,137.0,1.1,12.4,453.0,749.44,592.3
2018,3,18,9,15,502.5,182.5,1.1,12.85,455.0,705.48,555.83
2018,3,18,9,30,390.0,228.0,1.1,13.3,457.0,642.39,505.84
2018,3,18,9,45,313.5,261.5,1.1,13.75,453.0,612.37,480.33
2018,3,18,10,0,237.0,295.0,1.1,14.2,449.0,559.1,437.81
2018,3,18,10,15,231.0,312.0,1.0,14.5,468.0,571.57,444.89
2018,3,18,10,30,225.0,329.0,0.9,14.8,487.0,582.68,450.27
2018,3,18,10,45,231.5,340.5,0.85,15.1,508.0,598.61,459.93
2018,3,18,11,0,238.0,352.0,0.8,15.4,529.0,613.3,468.59
2018,3,18,11,15,246.5,358.0,0.7,15.45,545.0,639.91,485.28
2018,3,18,11,30,255.0,364.0,0.6,15.5,561.0,647.03,488.35
2018,3,18,11,45,332.0,347.5,0.5,15.55,606.5,693.79,520.89
2018,3,18,12,0,409.0,331.0,0.4,15.6,652.0,736.71,549.41
2018,3,18,12,15,329.5,345.0,0.45,15.45,603.5,664.25,498.39
2018,3,18,12,30,250.0,359.0,0.5,15.3,555.0,594.06,449.29
2018,3,18,12,45,161.0,357.0,0.55,15.15,483.0,491.18,375.58
2018,3,18,13,0,72.0,355.0,0.6,15.0,411.0,396.06,305.23
2018,3,18,13,15,53.5,329.5,0.7,14.9,370.5,350.86,272.6
2018,3,18,13,30,35.0,304.0,0.8,14.8,330.0,307.82,240.47
2018,3,18,13,45,27.5,281.5,0.85,14.7,301.5,277.42,217.65
2018,3,18,14,0,20.0,259.0,0.9,14.6,273.0,243.85,191.98
2018,3,18,14,15,15.5,237.5,0.9,14.45,248.0,219.9,173.6
2018,3,18,14,30,11.0,216.0,0.9,14.3,223.0,196.7,155.61
2018,3,18,14,45,9.5,202.5,0.9,14.15,208.5,182.65,144.81
2018,3,18,15,0,8.0,189.0,0.9,14.0,194.0,168.86,134.12
2018,3,18,15,15,6.0,174.0,0.9,14.0,177.5,153.9,122.35
2018,3,18,15,30,4.0,159.0,0.9,14.0,161.0,139.31,110.81
2018,3,18,15,45,17.0,154.0,0.75,13.5,161.5,136.73,108.69
2018,3,18,16,0,30.0,149.0,0.6,13.0,162.0,129.93,102.83
2018,3,18,16,15,57.5,133.0,0.6,12.65,154.5,116.06,90.59
2018,3,18,16,30,85.0,117.0,0.6,12.3,147.0,95.5,74.08
2018,3,18,16,45,63.5,102.0,0.65,12.0,122.5,82.81,68.73
2018,3,18,17,0,42.0,87.0,0.7,11.7,98.0,70.91,58.12
2018,3,18,17,15,93.0,68.5,0.75,11.45,85.0,55.0,43.64
2018,3,18,17,30,144.0,50.0,0.8,11.2,72.0,39.55,29.34
2018,3,18,17,45,92.5,34.0,0.8,11.0,46.0,27.29,17.15
2018,3,18,18,0,41.0,18.0,0.8,10.8,20.0,15.26,0.0
2018,3,18,18,15,20.5,9.0,0.85,10.65,10.0,8.19,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,6,15,102.0,11.5,1.15,5.7,16.5,52.29,0.0
2018,3,19,6,30,204.0,23.0,1.2,6.6,33.0,136.35,0.0
2018,3,19,6,45,343.0,33.0,1.3,7.5,74.5,248.05,191.46
2018,3,19,7,0,482.0,43.0,1.4,8.4,116.0,358.63,295.29
2018,3,19,7,15,526.0,52.5,1.5,9.15,160.5,422.92,352.94
2018,3,19,7,30,570.0,62.0,1.6,9.9,205.0,490.28,410.06
2018,3,19,7,45,573.0,75.0,1.65,10.6,246.5,534.87,445.84
2018,3,19,8,0,576.0,88.0,1.7,11.3,288.0,577.8,478.13
2018,3,19,8,15,507.0,116.0,1.9,12.05,311.5,571.92,471.69
2018,3,19,8,30,438.0,144.0,2.1,12.8,335.0,565.65,464.02
2018,3,19,8,45,407.0,171.0,2.3,13.5,364.0,584.03,475.56
2018,3,19,9,0,376.0,198.0,2.5,14.2,393.0,580.75,470.56
2018,3,19,9,15,423.0,204.0,2.5,14.6,441.0,657.07,526.59
2018,3,19,9,30,470.0,210.0,2.5,15.0,489.0,716.25,568.43
2018,3,19,9,45,513.0,210.0,2.5,15.4,532.0,764.31,601.61
2018,3,19,10,0,556.0,210.0,2.5,15.8,575.0,811.31,633.51
2018,3,19,10,15,602.5,204.0,2.55,16.15,616.5,860.21,666.77
2018,3,19,10,30,649.0,198.0,2.6,16.5,658.0,901.15,693.3
2018,3,19,10,45,567.5,238.5,2.65,16.9,650.5,855.39,658.11
2018,3,19,11,0,486.0,279.0,2.7,17.3,643.0,813.34,625.08
2018,3,19,11,15,437.5,305.5,2.75,17.65,638.5,785.94,603.38
2018,3,19,11,30,389.0,332.0,2.8,18.0,634.0,742.18,570.32
2018,3,19,11,45,483.0,299.5,2.85,18.35,678.0,801.91,614.27
2018,3,19,12,0,577.0,267.0,2.9,18.7,722.0,841.67,643.16
2018,3,19,12,15,679.0,222.0,2.8,18.9,758.0,874.7,666.8
2018,3,19,12,30,781.0,177.0,2.7,19.1,794.0,895.12,679.61
2018,3,19,12,45,666.0,222.5,2.6,19.25,745.0,813.61,620.83
2018,3,19,13,0,551.0,268.0,2.5,19.4,696.0,731.77,560.16
2018,3,19,13,15,453.5,297.5,2.35,19.5,645.0,657.08,504.21
2018,3,19,13,30,356.0,327.0,2.2,19.6,594.0,580.55,446.45
2018,3,19,13,45,329.5,321.0,2.05,19.75,562.0,534.95,412.19
2018,3,19,14,0,303.0,315.0,1.9,19.9,530.0,490.96,378.62
2018,3,19,14,15,359.5,279.5,1.65,19.5,524.0,471.09,364.08
2018,3,19,14,30,416.0,244.0,1.4,19.1,518.0,449.2,346.86
2018,3,19,14,45,463.5,220.0,1.2,18.75,509.0,422.18,324.69
2018,3,19,15,0,511.0,196.0,1.0,18.4,500.0,389.39,296.87
2018,3,19,15,15,381.5,208.5,1.0,18.4,426.5,316.89,240.52
2018,3,19,15,30,252.0,221.0,1.0,18.4,353.0,260.19,197.45
2018,3,19,15,45,325.0,187.0,0.75,17.75,340.5,229.78,169.55
2018,3,19,16,0,398.0,153.0,0.5,17.1,328.0,188.75,132.39
2018,3,19,16,15,442.0,126.5,0.5,16.8,299.0,142.62,94.44
2018,3,19,16,30,486.0,100.0,0.5,16.5,270.0,91.47,59.92
2018,3,19,16,45,509.0,83.0,0.5,16.2,236.0,61.34,48.79
2018,3,19,17,0,532.0,66.0,0.5,15.9,202.0,49.86,38.71
2018,3,19,17,15,433.0,57.0,0.55,15.4,151.0,44.17,33.49
2018,3,19,17,30,334.0,48.0,0.6,14.9,100.0,36.9,26.65
2018,3,19,17,45,231.0,34.5,0.7,14.4,64.0,26.88,16.73
2018,3,19,18,0,128.0,21.0,0.8,13.9,28.0,16.58,0.0
2018,3,19,18,15,64.0,10.5,0.85,13.65,14.0,9.55,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.1,10.8,2.5,3.88,0.0
2018,3,20,6,30,10.0,4.0,1.3,10.9,5.0,10.85,0.0
2018,3,20,6,45,5.0,5.0,1.55,11.0,5.5,7.72,0.65
2018,3,20,7,0,0.0,6.0,1.8,11.1,6.0,5.26,0.0
2018,3,20,7,15,0.0,7.5,1.7,11.15,7.5,6.58,0.04
2018,3,20,7,30,0.0,9.0,1.6,11.2,9.0,7.9,1.23
2018,3,20,7,45,0.0,17.0,1.5,11.3,17.0,14.95,7.39
2018,3,20,8,0,0.0,25.0,1.4,11.4,25.0,22.01,13.52
2018,3,20,8,15,0.0,51.0,1.6,11.55,51.0,45.02,33.33
2018,3,20,8,30,0.0,77.0,1.8,11.7,77.0,68.12,52.95
2018,3,20,8,45,0.0,67.5,1.95,11.8,67.5,59.68,45.56
2018,3,20,9,0,0.0,58.0,2.1,11.9,58.0,51.27,38.24
2018,3,20,9,15,0.0,75.5,2.3,12.0,75.5,66.83,51.29
2018,3,20,9,30,0.0,93.0,2.5,12.1,93.0,82.48,64.28
2018,3,20,9,45,0.0,95.5,2.65,12.2,95.5,84.78,66.0
2018,3,20,10,0,0.0,98.0,2.8,12.3,98.0,87.09,67.76
2018,3,20,10,15,0.0,103.5,2.95,12.4,103.5,92.2,71.84
2018,3,20,10,30,0.0,109.0,3.1,12.5,109.0,97.29,75.91
2018,3,20,10,45,1.0,133.5,3.2,12.55,134.5,121.1,95.5
2018,3,20,11,0,2.0,158.0,3.3,12.6,160.0,145.03,115.03
2018,3,20,11,15,2.0,152.0,3.35,12.75,154.0,139.17,110.03
2018,3,20,11,30,2.0,146.0,3.4,12.9,148.0,133.38,105.16
2018,3,20,11,45,1.0,119.5,3.5,13.0,120.5,107.81,84.07
2018,3,20,12,0,0.0,93.0,3.6,13.1,93.0,82.69,63.29
2018,3,20,12,15,0.0,97.5,3.6,13.15,97.5,86.76,66.65
2018,3,20,12,30,0.0,102.0,3.6,13.2,102.0,90.81,69.98
2018,3,20,12,45,0.0,93.0,3.65,13.2,93.0,82.66,63.28
2018,3,20,13,0,0.0,84.0,3.7,13.2,84.0,74.61,56.65
2018,3,20,13,15,0.0,81.0,3.65,13.2,81.0,71.92,54.47
2018,3,20,13,30,0.0,78.0,3.6,13.2,78.0,69.23,52.29
2018,3,20,13,45,0.0,85.5,3.5,13.15,85.5,75.89,57.91
2018,3,20,14,0,0.0,93.0,3.4,13.1,93.0,82.55,63.53
2018,3,20,14,15,0.0,91.0,3.3,13.15,91.0,80.74,62.12
2018,3,20,14,30,0.0,89.0,3.2,13.2,89.0,78.93,60.72
2018,3,20,14,45,0.0,85.5,3.1,13.2,85.5,75.78,58.23
2018,3,20,15,0,0.0,82.0,3.0,13.2,82.0,72.64,55.75
2018,3,20,15,15,0.0,92.0,3.0,13.2,92.0,81.49,63.34
2018,3,20,15,30,0.0,102.0,3.0,13.2,102.0,89.99,70.66
2018,3,20,15,45,0.0,102.0,2.8,13.15,102.0,89.7,70.63
2018,3,20,16,0,0.0,102.0,2.6,13.1,102.0,89.24,70.47
2018,3,20,16,15,0.0,93.5,2.5,13.0,93.5,81.6,64.23
2018,3,20,16,30,0.0,85.0,2.4,12.9,85.0,73.94,57.88
2018,3,20,16,45,0.0,57.0,2.3,12.8,57.0,50.34,39.69
2018,3,20,17,0,0.0,29.0,2.2,12.7,29.0,25.53,17.38
2018,3,20,17,15,0.0,21.5,2.05,12.6,21.5,18.91,11.32
2018,3,20,17,30,0.0,14.0,1.9,12.5,14.0,12.3,5.23
2018,3,20,17,45,2.5,10.0,1.8,12.4,10.0,8.78,1.77
2018,3,20,18,0,5.0,6.0,1.7,12.3,6.0,5.37,0.0
2018,3,20,18,15,2.5,3.0,2.0,12.35,3.0,2.73,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,21,6,15,4.0,7.0,1.45,13.4,7.0,8.02,0.0
2018,3,21,6,30,8.0,14.0,1.5,13.7,14.0,16.31,0.0
2018,3,21,6,45,4.0,27.0,1.6,14.0,27.0,25.91,15.32
2018,3,21,7,0,0.0,40.0,1.7,14.3,40.0,36.1,24.73
2018,3,21,7,15,0.0,46.0,1.8,14.55,46.0,40.61,28.96
2018,3,21,7,30,0.0,52.0,1.9,14.8,52.0,45.91,33.66
2018,3,21,7,45,0.0,60.5,2.05,15.0,60.5,53.45,40.11
2018,3,21,8,0,0.0,69.0,2.2,15.2,69.0,61.0,46.43
2018,3,21,8,15,0.0,81.0,2.35,15.45,81.0,72.2,55.72
2018,3,21,8,30,0.0,93.0,2.5,15.7,93.0,83.46,64.93
2018,3,21,8,45,0.0,97.0,2.6,15.9,97.0,86.87,67.51
2018,3,21,9,0,0.0,101.0,2.7,16.1,101.0,90.38,70.15
2018,3,21,9,15,1.0,131.5,2.75,16.35,132.0,120.68,94.89
2018,3,21,9,30,2.0,162.0,2.8,16.6,163.0,151.37,119.57
2018,3,21,9,45,1.5,161.5,2.9,16.85,162.5,149.67,117.73
2018,3,21,10,0,1.0,161.0,3.0,17.1,162.0,148.14,116.12
2018,3,21,10,15,11.0,205.5,3.15,17.35,213.5,201.47,159.04
2018,3,21,10,30,21.0,250.0,3.3,17.6,265.0,255.37,201.6
2018,3,21,10,45,35.5,289.0,3.5,17.85,315.5,326.11,256.77
2018,3,21,11,0,50.0,328.0,3.7,18.1,366.0,380.7,298.59
2018,3,21,11,15,50.5,335.0,3.8,18.2,374.0,385.55,301.78
2018,3,21,11,30,51.0,342.0,3.9,18.3,382.0,390.1,304.95
2018,3,21,11,45,74.5,362.0,3.95,18.45,421.0,430.18,335.87
2018,3,21,12,0,98.0,382.0,4.0,18.6,460.0,468.63,365.11
2018,3,21,12,15,92.5,379.5,4.0,18.65,453.0,455.16,354.45
2018,3,21,12,30,87.0,377.0,4.0,18.7,446.0,441.69,344.03
2018,3,21,12,45,83.5,370.5,3.95,18.75,436.5,425.97,331.96
2018,3,21,13,0,80.0,364.0,3.9,18.8,427.0,410.33,319.99
2018,3,21,13,15,73.0,345.0,3.8,18.75,401.5,379.99,296.85
2018,3,21,13,30,66.0,326.0,3.7,18.7,376.0,350.55,274.33
2018,3,21,13,45,78.5,324.0,3.55,18.65,381.5,351.27,275.28
2018,3,21,14,0,91.0,322.0,3.4,18.6,387.0,350.45,274.84
2018,3,21,14,15,71.0,301.0,3.4,18.55,350.5,311.89,244.87
2018,3,21,14,30,51.0,280.0,3.4,18.5,314.0,275.79,216.77
2018,3,21,14,45,47.0,258.5,3.4,18.5,288.5,249.47,196.29
2018,3,21,15,0,43.0,237.0,3.4,18.5,263.0,224.01,176.28
2018,3,21,15,15,37.0,210.0,3.4,18.5,231.0,194.2,152.68
2018,3,21,15,30,31.0,183.0,3.4,18.5,199.0,165.7,129.99
2018,3,21,15,45,33.5,168.5,3.35,18.05,184.5,150.32,117.73
2018,3,21,16,0,36.0,154.0,3.3,17.6,170.0,134.72,105.17
2018,3,21,16,15,68.5,140.0,3.25,17.35,166.0,122.39,94.08
2018,3,21,16,30,101.0,126.0,3.2,17.1,162.0,102.3,78.19
2018,3,21,16,45,117.0,102.0,3.1,16.85,137.5,80.11,65.19
2018,3,21,17,0,133.0,78.0,3.0,16.6,113.0,59.76,47.28
2018,3,21,17,15,140.0,68.0,2.95,16.4,97.5,52.73,40.86
2018,3,21,17,30,147.0,58.0,2.9,16.2,82.0,45.37,33.86
2018,3,21,17,45,101.5,40.5,2.85,16.0,54.0,32.17,21.27
2018,3,21,18,0,56.0,23.0,2.8,15.8,26.0,18.63,0.0
2018,3,21,18,15,28.0,11.5,2.85,15.7,13.0,10.46,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.9,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,3.3,14.0,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,3.4,14.05,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.1,7.0,6.14,0.0
2018,3,22,7,15,0.0,11.0,3.55,14.2,11.0,9.66,2.61
2018,3,22,7,30,0.0,15.0,3.6,14.3,15.0,13.18,5.68
2018,3,22,7,45,0.0,21.5,3.65,14.35,21.5,18.91,10.63
2018,3,22,8,0,0.0,28.0,3.7,14.4,28.0,24.66,15.54
2018,3,22,8,15,0.0,38.5,3.7,14.55,38.5,33.95,23.42
2018,3,22,8,30,0.0,49.0,3.7,14.7,49.0,43.26,31.23
2018,3,22,8,45,0.0,78.0,3.7,14.8,78.0,69.02,52.85
2018,3,22,9,0,0.0,107.0,3.7,14.9,107.0,96.14,75.31
2018,3,22,9,15,2.0,123.0,3.7,14.95,124.0,113.18,89.28
2018,3,22,9,30,4.0,139.0,3.7,15.0,141.0,130.33,103.23
2018,3,22,9,45,2.5,109.0,3.65,15.0,110.5,99.85,77.79
2018,3,22,10,0,1.0,79.0,3.6,15.0,80.0,71.02,53.74
2018,3,22,10,15,4.5,121.5,3.7,14.95,125.0,113.47,88.85
2018,3,22,10,30,8.0,164.0,3.8,14.9,170.0,157.2,124.52
2018,3,22,10,45,38.5,240.5,3.85,14.85,270.0,276.33,221.19
2018,3,22,11,0,69.0,317.0,3.9,14.8,370.0,387.1,308.45
2018,3,22,11,15,91.5,312.5,3.95,14.55,384.0,401.29,320.06
2018,3,22,11,30,114.0,308.0,4.0,14.3,398.0,431.12,343.96
2018,3,22,11,45,87.0,316.5,4.0,14.05,385.5,393.7,313.96
2018,3,22,12,0,60.0,325.0,4.0,13.8,373.0,372.95,296.95
2018,3,22,12,15,153.0,343.5,4.05,13.6,466.0,486.59,388.04
2018,3,22,12,30,246.0,362.0,4.1,13.4,559.0,591.9,470.05
2018,3,22,12,45,261.0,365.0,4.15,13.15,572.0,594.17,471.97
2018,3,22,13,0,276.0,368.0,4.2,12.9,585.0,594.2,472.73
2018,3,22,13,15,226.0,357.5,4.2,12.9,533.0,519.52,414.9
2018,3,22,13,30,176.0,347.0,4.2,12.9,481.0,458.56,367.11
2018,3,22,13,45,162.5,329.5,4.25,12.9,450.0,420.35,337.46
2018,3,22,14,0,149.0,312.0,4.3,12.9,419.0,383.41,308.41
2018,3,22,14,15,231.5,292.0,4.3,13.0,450.5,406.0,327.02
2018,3,22,14,30,314.0,272.0,4.3,13.1,482.0,414.72,333.5
2018,3,22,14,45,399.0,240.0,4.3,13.25,491.5,407.48,326.17
2018,3,22,15,0,484.0,208.0,4.3,13.4,501.0,387.29,306.99
2018,3,22,15,15,590.5,164.0,4.3,13.4,496.0,356.64,277.29
2018,3,22,15,30,697.0,120.0,4.3,13.4,491.0,310.08,232.11
2018,3,22,15,45,726.5,104.5,4.35,13.05,460.0,256.41,181.82
2018,3,22,16,0,756.0,89.0,4.4,12.7,429.0,202.78,132.31
2018,3,22,16,15,724.5,84.5,4.3,12.25,379.0,139.54,82.24
2018,3,22,16,30,693.0,80.0,4.2,11.8,329.0,84.13,50.09
2018,3,22,16,45,644.0,74.5,4.15,11.35,277.5,54.64,43.78
2018,3,22,17,0,595.0,69.0,4.1,10.9,226.0,52.21,41.62
2018,3,22,17,15,520.5,60.5,3.8,10.4,175.5,47.09,36.84
2018,3,22,17,30,446.0,52.0,3.5,9.9,125.0,41.87,31.71
2018,3,22,17,45,320.0,40.0,3.25,9.35,82.5,33.11,22.88
2018,3,22,18,0,194.0,28.0,3.0,8.8,40.0,22.19,3.54
2018,3,22,18,15,97.0,14.0,2.8,8.45,20.0,12.73,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.45,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.7,2.0,0.0,0.0
2018,3,23,6,15,132.0,15.0,0.9,7.45,24.0,68.7,0.0
2018,3,23,6,30,252.0,28.0,0.9,8.2,46.0,173.45,89.13
2018,3,23,6,45,377.0,38.5,0.85,8.95,90.5,274.41,219.17
2018,3,23,7,0,502.0,49.0,0.8,9.7,135.0,380.78,312.28
2018,3,23,7,15,577.0,55.5,0.8,10.2,187.0,462.67,381.47
2018,3,23,7,30,652.0,62.0,0.8,10.7,239.0,550.19,451.61
2018,3,23,7,45,670.5,70.5,0.8,11.2,285.5,604.2,491.65
2018,3,23,8,0,689.0,79.0,0.8,11.7,332.0,657.71,529.26
2018,3,23,8,15,695.0,88.0,0.85,12.05,374.5,700.85,558.77
2018,3,23,8,30,701.0,97.0,0.9,12.4,417.0,741.89,586.09
2018,3,23,8,45,768.5,94.0,0.95,12.75,479.0,815.0,635.32
2018,3,23,9,0,836.0,91.0,1.0,13.1,541.0,894.43,687.05
2018,3,23,9,15,851.5,93.5,1.15,13.4,584.0,932.02,711.21
2018,3,23,9,30,867.0,96.0,1.3,13.7,627.0,966.76,733.88
2018,3,23,9,45,860.5,103.5,1.4,14.05,657.0,983.06,743.28
2018,3,23,10,0,854.0,111.0,1.5,14.4,687.0,995.29,750.29
2018,3,23,10,15,881.0,108.5,1.7,14.65,726.5,1014.3,763.72
2018,3,23,10,30,908.0,106.0,1.9,14.9,766.0,1040.7,781.9
2018,3,23,10,45,933.5,100.5,2.05,15.15,798.0,1058.46,793.59
2018,3,23,11,0,959.0,95.0,2.2,15.4,830.0,1072.21,802.8
2018,3,23,11,15,950.5,100.0,2.35,15.5,841.0,1059.89,795.42
2018,3,23,11,30,942.0,105.0,2.5,15.6,852.0,1043.56,785.66
2018,3,23,11,45,862.0,140.5,2.65,15.75,829.0,997.54,755.78
2018,3,23,12,0,782.0,176.0,2.8,15.9,806.0,938.33,716.68
2018,3,23,12,15,694.0,216.0,2.9,15.95,775.0,882.58,679.22
2018,3,23,12,30,606.0,256.0,3.0,16.0,744.0,818.98,633.1
2018,3,23,12,45,638.0,239.5,3.15,16.0,749.0,805.79,625.64
2018,3,23,13,0,670.0,223.0,3.3,16.0,754.0,788.06,614.28
2018,3,23,13,15,683.0,212.0,3.35,15.9,743.5,756.16,591.77
2018,3,23,13,30,696.0,201.0,3.4,15.8,733.0,721.09,566.57
2018,3,23,13,45,784.5,159.5,3.45,15.7,742.0,704.42,555.65
2018,3,23,14,0,873.0,118.0,3.5,15.6,751.0,680.17,537.96
2018,3,23,14,15,801.5,135.5,3.55,15.4,697.5,606.65,480.66
2018,3,23,14,30,730.0,153.0,3.6,15.2,644.0,537.0,425.33
2018,3,23,14,45,712.5,150.0,3.65,14.95,607.0,480.68,379.3
2018,3,23,15,0,695.0,147.0,3.7,14.7,570.0,425.01,332.31
2018,3,23,15,15,738.5,124.0,3.7,14.7,545.0,374.8,287.03
2018,3,23,15,30,782.0,101.0,3.7,14.7,520.0,322.01,237.69
2018,3,23,15,45,793.0,90.0,3.65,14.05,481.5,263.05,183.71
2018,3,23,16,0,804.0,79.0,3.6,13.4,443.0,202.13,129.08
2018,3,23,16,15,770.0,75.5,3.4,13.05,391.0,141.01,81.2
2018,3,23,16,30,736.0,72.0,3.2,12.7,339.0,84.01,48.79
2018,3,23,16,45,681.0,67.0,3.0,12.3,284.5,48.84,38.41
2018,3,23,17,0,626.0,62.0,2.8,11.9,230.0,46.45,36.3
2018,3,23,17,15,555.5,55.0,2.45,11.2,179.5,42.34,32.5
2018,3,23,17,30,485.0,48.0,2.1,10.5,129.0,38.18,28.42
2018,3,23,17,45,349.0,37.5,1.75,9.85,85.0,30.62,20.84
2018,3,23,18,0,213.0,27.0,1.4,9.2,41.0,21.37,5.09
2018,3,23,18,15,111.5,14.5,1.35,8.95,21.5,13.19,0.0
2018,3,23,18,30,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.25,8.45,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.95,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,9.0,2.0,0.0,0.0
2018,3,24,6,15,17.5,14.5,0.95,9.35,15.5,20.52,0.0
2018,3,24,6,30,33.0,27.0,1.1,9.7,29.0,54.37,28.85
2018,3,24,6,45,81.0,45.5,1.25,10.0,58.0,105.15,82.49
2018,3,24,7,0,129.0,64.0,1.4,10.3,87.0,168.1,138.53
2018,3,24,7,15,163.0,83.5,1.55,10.45,122.0,218.48,183.15
2018,3,24,7,30,197.0,103.0,1.7,10.6,157.0,271.69,229.13
2018,3,24,7,45,223.0,120.0,1.8,10.8,193.5,318.23,268.24
2018,3,24,8,0,249.0,137.0,1.9,11.0,230.0,366.46,307.67
2018,3,24,8,15,179.5,140.5,1.95,11.15,212.5,321.02,268.56
2018,3,24,8,30,110.0,144.0,2.0,11.3,195.0,254.52,212.04
2018,3,24,8,45,61.5,122.0,2.1,11.45,151.0,187.4,154.96
2018,3,24,9,0,13.0,100.0,2.2,11.6,107.0,101.17,80.86
2018,3,24,9,15,77.0,144.5,2.3,11.9,191.5,228.44,188.68
2018,3,24,9,30,141.0,189.0,2.4,12.2,276.0,340.69,280.13
2018,3,24,9,45,168.5,204.0,2.55,12.45,314.0,385.2,314.99
2018,3,24,10,0,196.0,219.0,2.7,12.7,352.0,447.37,363.15
2018,3,24,10,15,121.0,223.5,2.8,12.9,307.0,359.63,291.21
2018,3,24,10,30,46.0,228.0,2.9,13.1,262.0,271.6,218.36
2018,3,24,10,45,51.5,253.0,3.05,13.3,292.0,302.21,242.65
2018,3,24,11,0,57.0,278.0,3.2,13.5,322.0,332.33,265.99
2018,3,24,11,15,111.5,320.5,3.35,13.55,408.5,446.01,355.71
2018,3,24,11,30,166.0,363.0,3.5,13.6,495.0,540.23,428.2
2018,3,24,11,45,199.5,373.0,3.65,13.65,533.5,576.27,455.72
2018,3,24,12,0,233.0,383.0,3.8,13.7,572.0,609.84,481.51
2018,3,24,12,15,230.0,385.5,3.9,13.65,572.0,599.43,473.52
