Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,30,227.0,388.0,4.0,13.6,572.0,588.08,465.08
2018,3,24,12,45,273.5,372.5,4.1,13.55,592.0,611.35,484.03
2018,3,24,13,0,320.0,357.0,4.2,13.5,612.0,618.45,490.77
2018,3,24,13,15,392.0,322.5,4.25,13.4,628.5,622.84,496.16
2018,3,24,13,30,464.0,288.0,4.3,13.3,645.0,628.79,502.19
2018,3,24,13,45,622.5,221.5,4.35,13.2,684.5,652.13,522.51
2018,3,24,14,0,781.0,155.0,4.4,13.1,724.0,656.56,527.25
2018,3,24,14,15,744.0,157.5,4.4,12.95,681.0,592.69,476.31
2018,3,24,14,30,707.0,160.0,4.4,12.8,638.0,530.75,426.06
2018,3,24,14,45,550.5,192.0,4.35,12.65,551.5,437.77,350.34
2018,3,24,15,0,394.0,224.0,4.3,12.5,465.0,362.25,288.62
2018,3,24,15,15,579.0,166.0,4.3,12.5,492.5,353.49,275.82
2018,3,24,15,30,764.0,108.0,4.3,12.5,520.0,319.15,238.27
2018,3,24,15,45,742.0,101.5,4.15,12.05,472.0,256.96,182.15
2018,3,24,16,0,720.0,95.0,4.0,11.6,424.0,196.98,129.4
2018,3,24,16,15,692.5,88.5,3.75,11.25,375.0,138.86,83.28
2018,3,24,16,30,665.0,82.0,3.5,10.9,326.0,84.11,50.95
2018,3,24,16,45,659.0,72.0,3.2,10.55,282.5,52.47,41.97
2018,3,24,17,0,653.0,62.0,2.9,10.2,239.0,46.46,36.57
2018,3,24,17,15,579.0,55.0,2.55,9.55,186.5,42.3,32.71
2018,3,24,17,30,505.0,48.0,2.2,8.9,134.0,38.1,28.58
2018,3,24,17,45,380.0,38.0,1.8,8.2,90.0,31.0,21.43
2018,3,24,18,0,255.0,28.0,1.4,7.5,46.0,23.78,8.07
2018,3,24,18,15,133.5,15.0,1.4,7.3,24.0,13.64,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.1,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.35,6.9,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,6.0,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,6.2,2.0,0.0,0.0
2018,3,25,6,15,96.0,17.5,1.05,6.9,25.0,56.32,0.0
2018,3,25,6,30,184.0,33.0,1.1,7.6,48.0,154.95,101.35
2018,3,25,6,45,261.5,45.0,1.15,8.25,83.5,220.99,179.27
2018,3,25,7,0,339.0,57.0,1.2,8.9,119.0,293.35,244.56
2018,3,25,7,15,437.0,68.0,1.35,9.25,174.5,389.59,327.3
2018,3,25,7,30,535.0,79.0,1.5,9.6,230.0,492.19,412.23
2018,3,25,7,45,582.0,87.0,1.65,9.95,281.0,561.52,467.71
2018,3,25,8,0,629.0,95.0,1.8,10.3,332.0,632.89,522.19
2018,3,25,8,15,668.5,101.5,1.85,10.55,385.0,697.92,569.35
2018,3,25,8,30,708.0,108.0,1.9,10.8,438.0,763.37,615.52
2018,3,25,8,45,750.5,109.0,2.0,11.05,491.5,824.66,657.94
2018,3,25,9,0,793.0,110.0,2.1,11.3,545.0,879.86,695.24
2018,3,25,9,15,818.0,110.5,2.15,11.6,590.0,923.03,722.92
2018,3,25,9,30,843.0,111.0,2.2,11.9,635.0,963.78,748.7
2018,3,25,9,45,864.5,110.0,2.3,12.2,675.0,996.59,769.4
2018,3,25,10,0,886.0,109.0,2.4,12.5,715.0,1026.23,787.97
2018,3,25,10,15,897.5,109.5,2.45,12.65,747.0,1033.47,791.29
2018,3,25,10,30,909.0,110.0,2.5,12.8,779.0,1047.73,799.75
2018,3,25,10,45,918.0,110.0,2.6,13.0,803.5,1055.06,804.02
2018,3,25,11,0,927.0,110.0,2.7,13.2,828.0,1058.41,805.83
2018,3,25,11,15,932.5,110.0,2.75,13.25,844.5,1054.24,802.66
2018,3,25,11,30,938.0,110.0,2.8,13.3,861.0,1046.01,796.99
2018,3,25,11,45,942.5,109.0,2.85,13.35,870.0,1031.7,787.37
2018,3,25,12,0,947.0,108.0,2.9,13.4,879.0,1013.4,775.2
2018,3,25,12,15,948.5,107.0,3.0,13.45,879.0,988.41,758.97
2018,3,25,12,30,950.0,106.0,3.1,13.5,879.0,959.69,740.16
2018,3,25,12,45,949.5,104.5,3.15,13.55,870.5,925.14,716.82
2018,3,25,13,0,949.0,103.0,3.2,13.6,862.0,887.24,691.02
2018,3,25,13,15,945.5,102.0,3.25,13.6,845.0,844.3,661.57
2018,3,25,13,30,942.0,101.0,3.3,13.6,828.0,798.56,629.82
2018,3,25,13,45,936.5,99.5,3.3,13.6,803.5,748.36,593.56
2018,3,25,14,0,931.0,98.0,3.3,13.6,779.0,695.98,553.2
2018,3,25,14,15,922.0,96.5,3.3,13.5,747.0,639.57,508.86
2018,3,25,14,30,913.0,95.0,3.3,13.4,715.0,581.82,462.1
2018,3,25,14,45,901.0,92.0,3.25,13.35,676.0,520.18,410.63
2018,3,25,15,0,889.0,89.0,3.2,13.3,637.0,458.1,357.16
2018,3,25,15,15,872.0,86.5,3.2,13.3,592.5,394.5,300.95
2018,3,25,15,30,855.0,84.0,3.2,13.3,548.0,328.23,241.36
2018,3,25,15,45,831.5,81.5,3.1,12.95,499.0,264.2,183.6
2018,3,25,16,0,808.0,79.0,3.0,12.6,450.0,202.34,129.24
2018,3,25,16,15,762.5,77.5,2.75,12.25,395.5,141.46,82.05
2018,3,25,16,30,717.0,76.0,2.5,11.9,341.0,81.34,47.14
2018,3,25,16,45,567.0,79.5,2.3,11.55,269.0,57.73,46.52
2018,3,25,17,0,417.0,83.0,2.1,11.2,197.0,60.94,49.46
2018,3,25,17,15,346.5,70.0,1.9,10.5,151.0,52.27,41.56
2018,3,25,17,30,276.0,57.0,1.7,9.8,105.0,43.3,33.15
2018,3,25,17,45,196.5,42.0,1.5,9.05,70.5,32.42,22.68
2018,3,25,18,0,117.0,27.0,1.3,8.3,36.0,21.17,7.72
2018,3,25,18,15,64.5,14.5,1.3,8.15,19.0,13.19,0.0
2018,3,25,18,30,12.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,3,25,18,45,6.0,1.0,1.3,7.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,5,45,19.5,3.0,1.4,5.0,2.5,0.0,0.0
2018,3,26,6,0,39.0,6.0,1.4,5.3,5.0,0.0,0.0
2018,3,26,6,15,188.0,18.0,1.7,6.2,32.0,95.87,0.0
2018,3,26,6,30,337.0,30.0,2.0,7.1,59.0,224.97,158.31
2018,3,26,6,45,455.0,38.5,2.25,8.0,106.5,318.55,260.85
2018,3,26,7,0,573.0,47.0,2.5,8.9,154.0,423.03,353.65
2018,3,26,7,15,640.0,52.5,2.75,9.45,207.0,497.27,419.05
2018,3,26,7,30,707.0,58.0,3.0,10.0,260.0,581.88,489.44
2018,3,26,7,45,742.5,63.0,3.2,10.6,312.5,646.67,539.58
2018,3,26,8,0,778.0,68.0,3.4,11.2,365.0,712.09,588.46
2018,3,26,8,15,783.5,75.0,3.5,11.75,409.5,755.67,618.93
2018,3,26,8,30,789.0,82.0,3.6,12.3,454.0,796.79,646.92
2018,3,26,8,45,793.5,90.5,3.7,12.8,497.0,836.18,673.21
2018,3,26,9,0,798.0,99.0,3.8,13.3,540.0,872.61,696.94
2018,3,26,9,15,814.0,103.0,3.85,13.75,583.5,911.39,721.95
2018,3,26,9,30,830.0,107.0,3.9,14.2,627.0,947.45,744.72
2018,3,26,9,45,842.0,111.5,4.0,14.6,665.5,977.2,763.32
2018,3,26,10,0,854.0,116.0,4.1,15.0,704.0,1003.59,779.55
2018,3,26,10,15,863.5,119.0,4.1,15.3,736.0,1022.17,790.03
2018,3,26,10,30,873.0,122.0,4.1,15.6,768.0,1037.01,798.05
2018,3,26,10,45,836.5,141.5,4.1,15.9,776.0,1020.3,784.46
2018,3,26,11,0,800.0,161.0,4.1,16.2,784.0,998.95,768.1
2018,3,26,11,15,795.5,167.5,4.1,16.4,797.5,991.91,762.15
2018,3,26,11,30,791.0,174.0,4.1,16.6,811.0,981.26,753.74
2018,3,26,11,45,803.5,171.0,4.1,16.8,823.5,973.87,747.78
2018,3,26,12,0,816.0,168.0,4.1,17.0,836.0,962.61,739.25
2018,3,26,12,15,879.5,137.5,4.05,17.15,857.0,965.85,740.81
2018,3,26,12,30,943.0,107.0,4.0,17.3,878.0,954.64,732.37
2018,3,26,12,45,939.5,107.5,3.95,17.45,869.0,919.71,707.63
2018,3,26,13,0,936.0,108.0,3.9,17.6,860.0,881.62,680.82
2018,3,26,13,15,942.0,102.5,3.85,17.6,846.0,842.03,653.27
2018,3,26,13,30,948.0,97.0,3.8,17.6,832.0,798.98,623.09
2018,3,26,13,45,910.5,108.0,3.8,17.65,796.5,738.44,579.09
2018,3,26,14,0,873.0,119.0,3.8,17.7,761.0,680.52,534.44
2018,3,26,14,15,883.0,109.5,3.75,17.65,735.5,628.43,493.82
2018,3,26,14,30,893.0,100.0,3.7,17.6,710.0,575.5,451.12
2018,3,26,14,45,868.5,101.0,3.65,17.5,667.5,511.56,398.62
2018,3,26,15,0,844.0,102.0,3.6,17.4,625.0,448.8,345.58
2018,3,26,15,15,825.0,98.5,3.6,17.4,580.0,385.35,290.49
2018,3,26,15,30,806.0,95.0,3.6,17.4,535.0,323.04,235.15
2018,3,26,15,45,797.5,89.5,3.35,17.05,492.0,262.87,181.02
2018,3,26,16,0,789.0,84.0,3.1,16.7,449.0,203.1,128.66
2018,3,26,16,15,754.0,80.5,2.75,16.1,397.0,142.85,82.33
2018,3,26,16,30,719.0,77.0,2.4,15.5,345.0,81.96,46.96
2018,3,26,16,45,670.5,71.5,2.0,14.9,291.5,51.89,40.71
2018,3,26,17,0,622.0,66.0,1.6,14.3,238.0,49.29,38.5
2018,3,26,17,15,549.5,59.0,1.55,13.4,187.0,45.31,34.92
2018,3,26,17,30,477.0,52.0,1.5,12.5,136.0,41.31,31.06
2018,3,26,17,45,360.0,41.0,1.4,11.6,92.0,33.47,23.42
2018,3,26,18,0,243.0,30.0,1.3,10.7,48.0,25.42,11.4
2018,3,26,18,15,128.0,16.0,1.35,10.45,25.0,14.55,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.2,7.0,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.2,7.4,5.0,0.0,0.0
2018,3,27,6,15,179.0,18.5,1.3,8.55,32.5,92.86,0.0
2018,3,27,6,30,319.0,31.0,1.4,9.7,60.0,218.89,158.58
2018,3,27,6,45,429.0,40.5,1.5,10.85,106.5,307.59,249.33
2018,3,27,7,0,539.0,50.0,1.6,12.0,153.0,407.51,335.68
2018,3,27,7,15,604.5,56.0,1.75,12.6,205.0,484.75,401.28
2018,3,27,7,30,670.0,62.0,1.9,13.2,257.0,566.74,467.76
2018,3,27,7,45,697.5,69.5,2.0,13.8,307.0,626.87,512.77
2018,3,27,8,0,725.0,77.0,2.1,14.4,357.0,682.84,552.98
2018,3,27,8,15,741.5,83.0,2.2,14.9,403.5,732.1,587.19
2018,3,27,8,30,758.0,89.0,2.3,15.4,450.0,779.83,619.46
2018,3,27,8,45,747.5,101.5,2.4,15.95,487.5,814.39,641.51
2018,3,27,9,0,737.0,114.0,2.5,16.5,525.0,840.84,657.61
2018,3,27,9,15,712.0,132.0,2.6,16.9,554.0,856.41,666.38
2018,3,27,9,30,687.0,150.0,2.7,17.3,583.0,867.2,671.92
2018,3,27,9,45,690.0,161.0,2.8,17.75,617.5,892.96,687.92
2018,3,27,10,0,693.0,172.0,2.9,18.2,652.0,915.51,701.53
2018,3,27,10,15,710.5,175.5,2.9,18.55,686.5,940.86,716.58
2018,3,27,10,30,728.0,179.0,2.9,18.9,721.0,963.08,729.44
2018,3,27,10,45,763.5,170.5,2.95,19.25,754.5,986.56,743.6
2018,3,27,11,0,799.0,162.0,3.0,19.6,788.0,999.34,750.6
2018,3,27,11,15,794.5,169.0,3.05,19.85,801.5,992.72,745.1
2018,3,27,11,30,790.0,176.0,3.1,20.1,815.0,982.48,737.5
2018,3,27,11,45,763.0,191.5,3.1,20.35,813.5,963.55,723.8
2018,3,27,12,0,736.0,207.0,3.1,20.6,812.0,934.31,703.31
2018,3,27,12,15,665.5,241.0,3.1,20.7,788.0,880.88,665.89
2018,3,27,12,30,595.0,275.0,3.1,20.8,764.0,824.17,624.8
2018,3,27,12,45,613.5,263.0,3.1,20.9,762.5,805.99,612.54
2018,3,27,13,0,632.0,251.0,3.1,21.0,761.0,782.24,595.99
2018,3,27,13,15,643.0,239.0,3.05,21.05,749.0,749.13,572.41
2018,3,27,13,30,654.0,227.0,3.0,21.1,737.0,713.14,546.49
2018,3,27,13,45,681.5,205.0,2.95,21.15,722.0,676.53,520.0
2018,3,27,14,0,709.0,183.0,2.9,21.2,707.0,635.63,489.68
2018,3,27,14,15,733.5,163.5,2.85,21.15,685.5,590.97,455.79
2018,3,27,14,30,758.0,144.0,2.8,21.1,664.0,542.33,417.76
2018,3,27,14,45,765.0,131.0,2.7,21.1,631.5,489.11,374.58
2018,3,27,15,0,772.0,118.0,2.6,21.1,599.0,432.68,327.51
2018,3,27,15,15,811.0,99.5,2.6,21.1,573.0,380.91,282.01
2018,3,27,15,30,850.0,81.0,2.6,21.1,547.0,327.1,232.95
2018,3,27,15,45,832.0,77.0,2.25,20.75,499.5,259.91,174.21
2018,3,27,16,0,814.0,73.0,1.9,20.4,452.0,197.78,121.06
2018,3,27,16,15,774.5,71.0,1.65,19.8,398.5,136.81,75.18
2018,3,27,16,30,735.0,69.0,1.4,19.2,345.0,80.62,44.77
2018,3,27,16,45,687.5,64.0,1.15,18.6,291.5,50.52,38.89
2018,3,27,17,0,640.0,59.0,0.9,18.0,238.0,43.68,33.0
2018,3,27,17,15,579.0,53.0,0.95,17.1,189.0,40.29,29.99
2018,3,27,17,30,518.0,47.0,1.0,16.2,140.0,36.88,26.75
2018,3,27,17,45,393.5,38.0,1.05,15.3,95.0,30.62,20.68
2018,3,27,18,0,269.0,29.0,1.1,14.4,50.0,24.3,11.29
2018,3,27,18,15,144.0,16.0,1.1,14.1,26.0,14.55,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.8,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.45,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.9,10.75,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.8,6.0,5.46,0.0
2018,3,28,6,15,176.0,19.0,1.0,11.55,34.0,111.15,0.0
2018,3,28,6,30,311.0,32.0,1.1,12.3,62.0,216.63,159.68
2018,3,28,6,45,415.5,41.5,1.2,13.0,107.5,302.17,243.35
2018,3,28,7,0,520.0,51.0,1.3,13.7,153.0,398.32,325.89
2018,3,28,7,15,585.5,57.5,1.35,14.35,205.0,475.33,389.92
2018,3,28,7,30,651.0,64.0,1.4,15.0,257.0,557.16,454.68
2018,3,28,7,45,694.5,68.5,1.5,15.6,309.5,620.23,501.29
2018,3,28,8,0,738.0,73.0,1.6,16.2,362.0,689.35,550.54
2018,3,28,8,15,729.0,85.0,1.65,16.85,402.5,729.65,576.73
2018,3,28,8,30,720.0,97.0,1.7,17.5,443.0,762.69,597.31
2018,3,28,8,45,727.0,106.5,1.75,18.15,486.0,803.29,622.84
2018,3,28,9,0,734.0,116.0,1.8,18.8,529.0,841.32,646.03
2018,3,28,9,15,778.0,112.5,1.85,19.25,580.0,890.37,676.9
2018,3,28,9,30,822.0,109.0,1.9,19.7,631.0,943.76,710.05
2018,3,28,9,45,816.0,119.0,1.95,20.2,662.5,961.99,719.24
2018,3,28,10,0,810.0,129.0,2.0,20.7,694.0,976.25,726.24
2018,3,28,10,15,780.0,149.5,2.0,21.1,713.0,973.98,722.22
2018,3,28,10,30,750.0,170.0,2.0,21.5,732.0,975.39,720.98
2018,3,28,10,45,816.5,146.0,2.05,21.85,774.5,1005.97,739.58
2018,3,28,11,0,883.0,122.0,2.1,22.2,817.0,1028.92,752.89
2018,3,28,11,15,894.0,120.0,2.15,22.45,835.5,1028.07,751.33
2018,3,28,11,30,905.0,118.0,2.2,22.7,854.0,1023.26,747.62
2018,3,28,11,45,919.5,112.0,2.3,22.9,865.5,1013.55,741.63
2018,3,28,12,0,934.0,106.0,2.4,23.1,877.0,999.66,733.04
2018,3,28,12,15,910.0,118.0,2.45,23.25,869.0,964.87,710.47
2018,3,28,12,30,886.0,130.0,2.5,23.4,861.0,927.3,686.14
2018,3,28,12,45,805.5,168.5,2.55,23.5,828.0,873.29,650.73
2018,3,28,13,0,725.0,207.0,2.6,23.6,795.0,816.28,612.07
2018,3,28,13,15,808.0,162.5,2.6,23.65,805.0,801.18,603.34
2018,3,28,13,30,891.0,118.0,2.6,23.7,815.0,777.0,587.2
2018,3,28,13,45,886.0,115.0,2.6,23.75,790.5,727.76,552.36
2018,3,28,14,0,881.0,112.0,2.6,23.8,766.0,676.49,514.65
2018,3,28,14,15,893.0,101.5,2.55,23.75,740.5,626.53,476.97
2018,3,28,14,30,905.0,91.0,2.5,23.7,715.0,573.22,435.53
2018,3,28,14,45,897.5,87.5,2.45,23.6,678.0,513.76,388.08
2018,3,28,15,0,890.0,84.0,2.4,23.5,641.0,453.39,338.31
2018,3,28,15,15,874.0,82.0,2.4,23.5,597.0,390.61,285.19
2018,3,28,15,30,858.0,80.0,2.4,23.5,553.0,328.4,231.23
2018,3,28,15,45,836.5,77.0,2.15,23.15,504.5,260.68,172.89
2018,3,28,16,0,815.0,74.0,1.9,22.8,456.0,198.53,120.43
2018,3,28,16,15,785.0,70.5,1.65,22.15,404.5,137.27,74.4
2018,3,28,16,30,755.0,67.0,1.4,21.5,353.0,79.57,43.05
2018,3,28,16,45,712.5,62.0,1.2,20.85,300.0,48.9,37.11
2018,3,28,17,0,670.0,57.0,1.0,20.2,247.0,46.08,34.78
2018,3,28,17,15,605.0,51.0,1.0,19.25,195.5,38.66,28.3
2018,3,28,17,30,540.0,45.0,1.0,18.3,144.0,35.11,25.0
2018,3,28,17,45,412.5,37.0,1.05,17.35,98.0,29.63,19.71
2018,3,28,18,0,285.0,29.0,1.1,16.4,52.0,24.17,11.78
2018,3,28,18,15,150.0,15.5,1.1,16.05,27.0,14.1,0.0
2018,3,28,18,30,15.0,2.0,1.1,15.7,2.0,0.0,0.0
2018,3,28,18,45,7.5,1.0,1.1,15.35,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,5,45,21.0,3.5,1.0,12.85,3.5,0.0,0.0
2018,3,29,6,0,42.0,7.0,1.0,12.9,7.0,22.06,0.0
2018,3,29,6,15,122.5,21.0,1.05,13.6,31.0,92.73,0.0
2018,3,29,6,30,203.0,35.0,1.1,14.3,55.0,167.86,124.9
2018,3,29,6,45,256.0,50.0,1.2,15.0,91.0,224.36,180.0
2018,3,29,7,0,309.0,65.0,1.3,15.7,127.0,286.85,234.54
2018,3,29,7,15,402.5,74.5,1.35,16.3,180.0,373.4,306.75
2018,3,29,7,30,496.0,84.0,1.4,16.9,233.0,474.31,387.11
2018,3,29,7,45,570.5,87.0,1.45,17.45,289.5,556.58,450.16
2018,3,29,8,0,645.0,90.0,1.5,18.0,346.0,642.98,512.56
2018,3,29,8,15,667.0,97.5,1.5,18.6,393.0,695.36,547.28
2018,3,29,8,30,689.0,105.0,1.5,19.2,440.0,746.9,580.62
2018,3,29,8,45,689.0,116.0,1.55,19.8,479.0,781.91,602.04
2018,3,29,9,0,689.0,127.0,1.6,20.4,518.0,814.02,621.28
2018,3,29,9,15,701.5,136.0,1.65,21.0,560.0,852.55,644.68
2018,3,29,9,30,714.0,145.0,1.7,21.6,602.0,888.53,665.97
2018,3,29,9,45,750.5,142.5,1.75,22.15,647.5,931.76,691.97
2018,3,29,10,0,787.0,140.0,1.8,22.7,693.0,966.25,711.84
2018,3,29,10,15,765.0,158.0,1.8,23.2,714.0,976.24,715.33
2018,3,29,10,30,743.0,176.0,1.8,23.7,735.0,975.41,712.23
2018,3,29,10,45,752.0,179.5,1.85,24.25,760.0,985.6,717.0
2018,3,29,11,0,761.0,183.0,1.9,24.8,785.0,992.22,719.46
2018,3,29,11,15,778.0,179.5,2.0,25.05,805.5,995.43,721.35
2018,3,29,11,30,795.0,176.0,2.1,25.3,826.0,987.61,716.3
2018,3,29,11,45,794.5,178.5,2.15,25.55,833.0,972.97,706.51
2018,3,29,12,0,794.0,181.0,2.2,25.8,840.0,954.9,694.64
2018,3,29,12,15,804.0,175.5,2.25,25.9,842.5,935.28,682.25
2018,3,29,12,30,814.0,170.0,2.3,26.0,845.0,911.97,667.49
2018,3,29,12,45,848.0,151.0,2.3,26.05,847.5,892.19,654.77
2018,3,29,13,0,882.0,132.0,2.3,26.1,850.0,860.5,634.15
2018,3,29,13,15,816.5,158.5,2.3,26.1,813.0,803.7,596.75
2018,3,29,13,30,751.0,185.0,2.3,26.1,776.0,744.29,555.05
2018,3,29,13,45,746.0,179.5,2.3,26.1,751.0,696.38,521.48
2018,3,29,14,0,741.0,174.0,2.3,26.1,726.0,646.94,485.91
2018,3,29,14,15,751.0,159.0,2.3,26.0,698.5,596.29,448.92
2018,3,29,14,30,761.0,144.0,2.3,25.9,671.0,543.12,408.83
2018,3,29,14,45,765.5,132.5,2.3,25.8,638.0,489.96,367.18
2018,3,29,15,0,770.0,121.0,2.3,25.7,605.0,433.8,321.73
2018,3,29,15,15,745.5,117.5,2.3,25.7,559.5,369.57,268.97
2018,3,29,15,30,721.0,114.0,2.3,25.7,514.0,309.75,218.5
2018,3,29,15,45,768.0,94.5,2.1,25.15,487.0,259.38,172.86
2018,3,29,16,0,815.0,75.0,1.9,24.6,460.0,199.11,119.99
2018,3,29,16,15,779.5,73.5,1.7,23.9,408.0,138.93,75.43
2018,3,29,16,30,744.0,72.0,1.5,23.2,356.0,83.03,45.85
2018,3,29,16,45,715.5,66.0,1.35,22.5,306.0,52.15,39.64
2018,3,29,17,0,687.0,60.0,1.2,21.8,256.0,48.67,36.78
2018,3,29,17,15,620.0,53.5,1.2,20.75,203.0,40.66,29.85
2018,3,29,17,30,553.0,47.0,1.2,19.7,150.0,36.76,26.28
2018,3,29,17,45,435.0,38.5,1.15,18.65,103.5,30.91,20.73
2018,3,29,18,0,317.0,30.0,1.1,17.6,57.0,25.03,12.9
2018,3,29,18,15,177.5,18.0,1.1,17.2,31.0,16.37,0.0
2018,3,29,18,30,38.0,6.0,1.1,16.8,5.0,0.0,0.0
2018,3,29,18,45,19.0,3.0,1.15,16.4,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,5,45,9.0,3.5,1.25,11.95,3.5,0.0,0.0
2018,3,30,6,0,18.0,7.0,1.2,12.1,7.0,13.12,0.0
2018,3,30,6,15,70.0,22.5,1.25,13.05,29.0,66.82,0.0
2018,3,30,6,30,122.0,38.0,1.3,14.0,51.0,121.63,91.07
2018,3,30,6,45,177.0,55.0,1.35,14.9,85.5,176.76,141.95
2018,3,30,7,0,232.0,72.0,1.4,15.8,120.0,237.72,194.78
2018,3,30,7,15,284.0,88.0,1.4,16.35,163.5,314.19,258.48
2018,3,30,7,30,336.0,104.0,1.4,16.9,207.0,382.77,313.85
2018,3,30,7,45,412.5,111.5,1.35,17.4,261.0,463.03,376.65
2018,3,30,8,0,489.0,119.0,1.3,17.9,315.0,548.77,440.94
2018,3,30,8,15,454.5,145.5,1.25,18.65,346.5,570.63,452.97
2018,3,30,8,30,420.0,172.0,1.2,19.4,378.0,587.53,461.32
2018,3,30,8,45,408.0,194.5,1.15,20.1,411.0,615.4,477.82
2018,3,30,9,0,396.0,217.0,1.1,20.8,444.0,622.88,479.71
2018,3,30,9,15,408.5,233.0,1.1,21.55,482.0,678.82,515.85
2018,3,30,9,30,421.0,249.0,1.1,22.3,520.0,715.68,537.88
2018,3,30,9,45,444.5,255.5,1.1,23.0,556.5,751.22,559.36
2018,3,30,10,0,468.0,262.0,1.1,23.7,593.0,785.21,579.45
2018,3,30,10,15,443.5,285.5,1.15,24.1,609.5,787.53,578.32
2018,3,30,10,30,419.0,309.0,1.2,24.5,626.0,786.78,575.61
2018,3,30,10,45,428.5,315.0,1.2,24.85,648.0,799.25,582.39
2018,3,30,11,0,438.0,321.0,1.2,25.2,670.0,809.34,587.49
2018,3,30,11,15,459.0,319.0,1.2,25.35,690.5,820.14,594.0
2018,3,30,11,30,480.0,317.0,1.2,25.5,711.0,828.2,598.74
2018,3,30,11,45,460.0,329.0,1.2,25.7,709.5,807.92,583.98
2018,3,30,12,0,440.0,341.0,1.2,25.9,708.0,785.83,568.4
2018,3,30,12,15,539.0,299.0,1.2,26.0,748.0,818.35,592.01
2018,3,30,12,30,638.0,257.0,1.2,26.1,788.0,846.66,611.84
2018,3,30,12,45,677.5,236.0,1.2,26.25,794.5,834.28,603.83
2018,3,30,13,0,717.0,215.0,1.2,26.4,801.0,816.72,592.78
2018,3,30,13,15,710.5,211.5,1.2,26.4,782.5,774.74,564.94
2018,3,30,13,30,704.0,208.0,1.2,26.4,764.0,731.02,535.68
2018,3,30,13,45,671.5,213.0,1.25,26.4,730.5,675.63,497.98
2018,3,30,14,0,639.0,218.0,1.3,26.4,697.0,621.21,460.07
2018,3,30,14,15,597.5,221.0,1.25,26.35,654.0,561.15,416.67
2018,3,30,14,30,556.0,224.0,1.2,26.3,611.0,502.02,373.11
2018,3,30,14,45,564.0,207.0,1.2,26.3,581.5,454.72,337.36
2018,3,30,15,0,572.0,190.0,1.2,26.3,552.0,405.86,299.06
2018,3,30,15,15,522.0,190.5,1.2,26.3,503.0,349.13,254.51
2018,3,30,15,30,472.0,191.0,1.2,26.3,454.0,297.54,213.53
2018,3,30,15,45,457.0,175.0,1.15,26.05,411.5,246.71,172.36
2018,3,30,16,0,442.0,159.0,1.1,25.8,369.0,197.74,133.26
2018,3,30,16,15,402.0,146.5,1.05,24.95,321.0,150.72,99.55
2018,3,30,16,30,362.0,134.0,1.0,24.1,273.0,108.92,75.14
2018,3,30,16,45,314.5,117.5,0.95,23.25,225.5,87.42,69.59
2018,3,30,17,0,267.0,101.0,0.9,22.4,178.0,76.23,60.31
2018,3,30,17,15,260.0,82.5,0.95,21.35,145.0,63.46,49.43
2018,3,30,17,30,253.0,64.0,1.0,20.3,112.0,48.23,36.1
2018,3,30,17,45,194.0,47.5,1.05,19.25,77.5,36.44,25.42
2018,3,30,18,0,135.0,31.0,1.1,18.2,43.0,24.18,12.69
2018,3,30,18,15,76.5,17.5,1.1,17.75,23.5,15.92,0.0
2018,3,30,18,30,18.0,4.0,1.1,17.3,4.0,0.0,0.0
2018,3,30,18,45,9.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,5,45,8.0,4.0,1.05,12.85,4.0,0.0,0.0
2018,3,31,6,0,16.0,8.0,1.0,13.0,8.0,13.31,0.0
2018,3,31,6,15,62.0,23.5,1.15,13.85,29.5,65.28,10.14
2018,3,31,6,30,108.0,39.0,1.3,14.7,51.0,115.41,86.97
2018,3,31,6,45,142.0,58.0,1.45,15.5,82.5,161.64,129.42
2018,3,31,7,0,176.0,77.0,1.6,16.3,114.0,210.97,172.37
2018,3,31,7,15,220.5,95.0,1.65,16.75,155.0,268.77,221.35
2018,3,31,7,30,265.0,113.0,1.7,17.2,196.0,330.44,271.95
2018,3,31,7,45,287.5,132.0,1.7,17.65,236.5,380.38,311.2
2018,3,31,8,0,310.0,151.0,1.7,18.1,277.0,431.3,349.98
2018,3,31,8,15,276.5,179.0,1.75,18.75,302.0,447.82,359.82
2018,3,31,8,30,243.0,207.0,1.8,19.4,327.0,460.38,366.44
2018,3,31,8,45,249.0,228.5,1.8,20.05,362.0,496.75,391.66
2018,3,31,9,0,255.0,250.0,1.8,20.7,397.0,532.26,415.52
2018,3,31,9,15,261.0,270.0,1.85,21.15,430.0,564.99,437.49
2018,3,31,9,30,267.0,290.0,1.9,21.6,463.0,596.61,458.38
2018,3,31,9,45,297.0,301.5,1.95,22.1,504.0,640.74,488.62
2018,3,31,10,0,327.0,313.0,2.0,22.6,545.0,684.28,517.85
2018,3,31,10,15,318.5,330.0,2.05,22.9,564.0,694.31,522.8
2018,3,31,10,30,310.0,347.0,2.1,23.2,583.0,702.4,526.73
2018,3,31,10,45,299.0,361.0,2.15,23.5,594.0,702.76,525.4
2018,3,31,11,0,288.0,375.0,2.2,23.8,605.0,701.39,523.02
2018,3,31,11,15,320.0,373.0,2.3,23.9,633.5,723.92,539.31
2018,3,31,11,30,352.0,371.0,2.4,24.0,662.0,744.26,553.86
2018,3,31,11,45,409.0,352.5,2.5,24.05,693.0,781.84,580.91
2018,3,31,12,0,466.0,334.0,2.6,24.1,724.0,803.03,596.76
2018,3,31,12,15,486.5,325.0,2.65,24.05,732.0,795.51,592.2
2018,3,31,12,30,507.0,316.0,2.7,24.0,740.0,784.92,585.74
2018,3,31,12,45,494.5,316.0,2.8,23.95,726.0,751.57,563.08
2018,3,31,13,0,482.0,316.0,2.9,23.9,712.0,717.11,539.49
2018,3,31,13,15,529.0,290.5,2.9,23.7,717.0,704.47,532.13
2018,3,31,13,30,576.0,265.0,2.9,23.5,722.0,686.67,520.61
2018,3,31,13,45,570.5,257.0,2.9,23.3,698.0,643.29,489.57
2018,3,31,14,0,565.0,249.0,2.9,23.1,674.0,598.98,457.34
2018,3,31,14,15,611.5,217.0,2.9,22.75,659.5,565.36,432.95
2018,3,31,14,30,658.0,185.0,2.9,22.4,645.0,523.92,401.52
2018,3,31,14,45,652.0,175.5,2.9,22.1,610.5,470.98,359.8
2018,3,31,15,0,646.0,166.0,2.9,21.8,576.0,417.71,316.51
2018,3,31,15,15,658.5,147.5,2.9,21.8,540.5,363.25,270.38
2018,3,31,15,30,671.0,129.0,2.9,21.8,505.0,306.77,221.28
2018,3,31,15,45,593.0,136.5,2.75,20.85,447.5,248.77,173.98
2018,3,31,16,0,515.0,144.0,2.6,19.9,390.0,198.41,134.61
2018,3,31,16,15,510.5,126.5,2.5,19.2,347.5,147.09,94.82
2018,3,31,16,30,506.0,109.0,2.4,18.5,305.0,96.65,63.63
2018,3,31,16,45,478.0,96.5,2.3,17.8,260.0,69.05,55.24
2018,3,31,17,0,450.0,84.0,2.2,17.1,215.0,61.36,48.68
2018,3,31,17,15,382.0,73.0,2.0,16.2,168.5,54.23,42.42
2018,3,31,17,30,314.0,62.0,1.8,15.3,122.0,46.85,35.7
2018,3,31,17,45,247.0,47.5,1.6,14.35,85.5,36.52,26.1
2018,3,31,18,0,180.0,33.0,1.4,13.4,49.0,25.8,14.68
2018,3,31,18,15,101.0,19.0,1.4,13.0,27.0,17.28,0.0
2018,3,31,18,30,22.0,5.0,1.4,12.6,5.0,0.0,0.0
2018,3,31,18,45,11.0,2.5,1.4,12.2,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.3,10.2,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,10.6,11.0,30.3,0.0
2018,4,1,6,15,181.0,25.5,1.6,11.2,43.5,128.4,47.67
2018,4,1,6,30,306.0,41.0,1.8,11.8,76.0,226.01,177.19
2018,4,1,6,45,402.5,52.0,2.0,12.4,123.5,309.05,252.95
2018,4,1,7,0,499.0,63.0,2.2,13.0,171.0,402.71,333.71
2018,4,1,7,15,562.5,70.0,2.15,13.55,223.0,478.98,397.21
2018,4,1,7,30,626.0,77.0,2.1,14.1,275.0,559.59,461.18
2018,4,1,7,45,669.0,83.0,2.1,14.65,328.5,627.55,511.88
2018,4,1,8,0,712.0,89.0,2.1,15.2,382.0,697.0,561.15
2018,4,1,8,15,742.5,93.5,2.1,15.8,433.0,755.18,600.32
2018,4,1,8,30,773.0,98.0,2.1,16.4,484.0,808.13,634.65
2018,4,1,8,45,795.5,101.5,2.05,17.05,532.0,856.71,664.45
2018,4,1,9,0,818.0,105.0,2.0,17.7,580.0,903.4,692.19
2018,4,1,9,15,837.0,107.0,2.05,18.2,624.0,942.78,715.85
2018,4,1,9,30,856.0,109.0,2.1,18.7,668.0,979.45,737.5
2018,4,1,9,45,870.5,109.5,2.15,19.25,705.5,1006.92,752.76
2018,4,1,10,0,885.0,110.0,2.2,19.8,743.0,1020.28,758.81
2018,4,1,10,15,894.5,111.5,2.3,20.15,774.0,1036.88,768.41
2018,4,1,10,30,904.0,113.0,2.4,20.5,805.0,1049.73,775.61
2018,4,1,10,45,909.5,114.5,2.5,20.85,828.0,1054.66,777.81
2018,4,1,11,0,915.0,116.0,2.6,21.2,851.0,1055.63,777.64
2018,4,1,11,15,919.0,116.5,2.7,21.35,866.5,1050.02,773.95
2018,4,1,11,30,923.0,117.0,2.8,21.5,882.0,1040.45,767.84
2018,4,1,11,45,925.0,117.0,2.9,21.65,889.5,1024.48,757.64
2018,4,1,12,0,927.0,117.0,3.0,21.8,897.0,1004.68,745.01
2018,4,1,12,15,927.0,117.0,3.1,21.8,896.0,979.29,729.11
2018,4,1,12,30,927.0,117.0,3.2,21.8,895.0,950.34,710.78
2018,4,1,12,45,925.0,116.5,3.3,21.8,886.0,915.75,688.53
2018,4,1,13,0,923.0,116.0,3.4,21.8,877.0,878.02,663.95
2018,4,1,13,15,919.5,115.5,3.45,21.65,860.5,836.12,636.34
2018,4,1,13,30,916.0,115.0,3.5,21.5,844.0,791.53,606.55
2018,4,1,13,45,910.0,113.5,3.6,21.35,819.5,741.8,571.77
2018,4,1,14,0,904.0,112.0,3.7,21.2,795.0,690.03,533.55
2018,4,1,14,15,894.5,110.0,3.7,20.9,762.5,633.95,490.93
2018,4,1,14,30,885.0,108.0,3.7,20.6,730.0,576.68,446.06
2018,4,1,14,45,872.0,106.0,3.75,20.3,691.0,515.72,396.99
2018,4,1,15,0,859.0,104.0,3.8,20.0,652.0,454.78,346.21
2018,4,1,15,15,841.5,101.0,3.8,20.0,607.5,391.43,291.62
2018,4,1,15,30,824.0,98.0,3.8,20.0,563.0,329.03,236.63
2018,4,1,15,45,800.5,94.5,3.8,19.15,514.0,266.02,181.75
2018,4,1,16,0,777.0,91.0,3.8,18.3,465.0,205.3,130.07
2018,4,1,16,15,744.0,87.0,3.75,17.7,413.0,140.96,80.71
2018,4,1,16,30,711.0,83.0,3.7,17.1,361.0,84.85,49.47
2018,4,1,16,45,660.5,78.0,3.6,16.45,307.0,56.07,44.13
2018,4,1,17,0,610.0,73.0,3.5,15.8,253.0,54.1,42.52
2018,4,1,17,15,501.0,67.0,3.2,15.05,195.0,51.05,39.83
2018,4,1,17,30,392.0,61.0,2.9,14.3,137.0,46.31,35.39
2018,4,1,17,45,319.5,49.0,2.6,13.6,98.5,37.82,27.36
2018,4,1,18,0,247.0,37.0,2.3,12.9,60.0,29.05,17.65
2018,4,1,18,15,135.5,21.0,2.25,12.55,32.5,16.71,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.2,5.0,4.55,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,5,45,13.0,5.0,2.6,11.0,5.5,0.0,0.0
2018,4,2,6,0,26.0,10.0,2.8,11.3,11.0,18.98,0.0
2018,4,2,6,15,72.0,26.5,3.0,11.75,34.0,75.36,34.75
2018,4,2,6,30,118.0,43.0,3.2,12.2,57.0,125.1,97.33
2018,4,2,6,45,155.5,61.5,3.35,12.6,90.0,173.01,141.38
2018,4,2,7,0,193.0,80.0,3.5,13.0,123.0,224.54,187.18
2018,4,2,7,15,284.5,92.5,3.55,13.35,174.5,306.71,258.2
2018,4,2,7,30,376.0,105.0,3.6,13.7,226.0,412.65,346.38
2018,4,2,7,45,496.0,106.0,3.65,14.0,294.5,519.56,433.5
2018,4,2,8,0,616.0,107.0,3.7,14.3,363.0,643.49,530.01
2018,4,2,8,15,588.0,127.0,3.65,14.8,396.5,667.39,544.91
2018,4,2,8,30,560.0,147.0,3.6,15.3,430.0,679.75,551.3
2018,4,2,8,45,437.0,193.5,3.6,15.8,427.0,640.76,516.23
2018,4,2,9,0,314.0,240.0,3.6,16.3,424.0,574.34,460.69
2018,4,2,9,15,292.0,265.5,3.55,16.7,446.5,588.49,468.78
2018,4,2,9,30,270.0,291.0,3.5,17.1,469.0,600.01,474.39
2018,4,2,9,45,369.5,279.5,3.5,17.5,537.0,686.25,539.23
2018,4,2,10,0,469.0,268.0,3.5,17.9,605.0,792.73,615.94
2018,4,2,10,15,656.5,199.5,3.45,18.2,693.0,914.63,703.2
2018,4,2,10,30,844.0,131.0,3.4,18.5,781.0,1020.98,772.92
2018,4,2,10,45,878.0,119.5,3.4,18.75,813.0,1028.6,775.42
2018,4,2,11,0,912.0,108.0,3.4,19.0,845.0,1044.07,784.19
2018,4,2,11,15,915.5,109.0,3.35,19.2,860.0,1038.58,778.74
2018,4,2,11,30,919.0,110.0,3.3,19.4,875.0,1029.15,771.0
2018,4,2,11,45,920.5,110.0,3.25,19.6,882.0,1012.8,758.83
2018,4,2,12,0,922.0,110.0,3.2,19.8,889.0,992.66,744.33
2018,4,2,12,15,921.5,110.5,3.2,19.9,888.5,967.5,727.24
2018,4,2,12,30,921.0,111.0,3.2,20.0,888.0,938.82,707.85
2018,4,2,12,45,919.5,111.0,3.2,20.15,879.5,905.39,685.1
2018,4,2,13,0,918.0,111.0,3.2,20.3,871.0,868.79,660.14
2018,4,2,13,15,912.5,111.0,3.2,20.35,853.5,826.06,631.05
2018,4,2,13,30,907.0,111.0,3.2,20.4,836.0,780.82,600.0
2018,4,2,13,45,899.0,110.0,3.15,20.4,810.5,730.63,563.91
2018,4,2,14,0,891.0,109.0,3.1,20.4,785.0,678.62,524.68
2018,4,2,14,15,879.5,109.0,3.1,20.3,753.0,623.88,482.75
2018,4,2,14,30,868.0,109.0,3.1,20.2,721.0,568.14,438.81
2018,4,2,14,45,852.5,107.5,3.05,20.1,682.0,507.38,389.61
2018,4,2,15,0,837.0,106.0,3.0,20.0,643.0,446.97,339.18
2018,4,2,15,15,819.5,103.0,3.0,20.0,599.0,384.93,286.05
2018,4,2,15,30,802.0,100.0,3.0,20.0,555.0,323.88,232.54
2018,4,2,15,45,779.5,96.5,2.9,19.5,507.0,262.5,178.99
2018,4,2,16,0,757.0,93.0,2.8,19.0,459.0,203.3,128.67
2018,4,2,16,15,716.0,88.0,2.8,18.45,404.0,138.53,79.55
2018,4,2,16,30,675.0,83.0,2.8,17.9,349.0,83.18,48.74
2018,4,2,16,45,592.5,81.5,2.75,17.4,290.5,58.23,45.84
2018,4,2,17,0,510.0,80.0,2.7,16.9,232.0,59.16,46.8
2018,4,2,17,15,451.5,68.5,2.65,16.0,183.5,51.96,40.49
2018,4,2,17,30,393.0,57.0,2.6,15.1,135.0,44.41,33.63
2018,4,2,17,45,310.5,46.5,2.55,14.25,96.5,35.81,25.59
2018,4,2,18,0,228.0,36.0,2.5,13.4,58.0,28.18,17.21
2018,4,2,18,15,126.0,21.0,2.5,12.9,32.0,16.66,0.0
2018,4,2,18,30,24.0,6.0,2.5,12.4,6.0,5.46,0.0
2018,4,2,18,45,12.0,3.0,2.45,11.95,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,3,5,45,33.5,7.0,1.15,8.9,8.0,0.0,0.0
2018,4,3,6,0,67.0,14.0,1.2,9.4,16.0,38.33,0.0
2018,4,3,6,15,192.0,30.0,1.35,10.05,51.0,142.7,82.36
2018,4,3,6,30,317.0,46.0,1.5,10.7,86.0,238.16,189.7
2018,4,3,6,45,417.0,56.5,1.65,11.3,135.0,323.04,265.74
2018,4,3,7,0,517.0,67.0,1.8,11.9,184.0,419.58,348.24
2018,4,3,7,15,582.0,73.5,1.8,12.5,237.5,497.47,412.39
2018,4,3,7,30,647.0,80.0,1.8,13.1,291.0,579.67,476.99
2018,4,3,7,45,693.0,84.5,1.8,13.7,345.5,649.05,527.85
2018,4,3,8,0,739.0,89.0,1.8,14.3,400.0,720.02,577.42
2018,4,3,8,15,769.5,93.0,1.85,14.95,452.0,773.88,613.17
2018,4,3,8,30,800.0,97.0,1.9,15.6,504.0,832.07,651.16
2018,4,3,8,45,822.5,99.5,1.9,16.3,552.5,880.19,680.5
2018,4,3,9,0,845.0,102.0,1.9,17.0,601.0,926.32,707.88
2018,4,3,9,15,859.5,105.5,1.95,17.5,644.5,963.71,730.01
2018,4,3,9,30,874.0,109.0,2.0,18.0,688.0,998.12,750.02
2018,4,3,9,45,883.0,112.0,2.0,18.55,724.0,1023.27,763.03
2018,4,3,10,0,892.0,115.0,2.0,19.1,760.0,1033.87,766.62
2018,4,3,10,15,899.5,117.0,2.0,19.5,790.5,1048.86,773.77
2018,4,3,10,30,907.0,119.0,2.0,19.9,821.0,1060.03,778.51
2018,4,3,10,45,912.0,120.5,2.0,20.3,843.5,1064.22,778.92
2018,4,3,11,0,917.0,122.0,2.0,20.7,866.0,1064.44,777.04
2018,4,3,11,15,920.0,122.5,1.95,21.05,880.5,1057.6,770.31
2018,4,3,11,30,923.0,123.0,1.9,21.4,895.0,1046.81,761.33
2018,4,3,11,45,864.0,153.0,1.85,21.75,880.5,1013.49,738.15
2018,4,3,12,0,805.0,183.0,1.8,22.1,866.0,966.45,706.45
2018,4,3,12,15,842.0,164.0,1.85,22.3,877.5,957.68,701.35
2018,4,3,12,30,879.0,145.0,1.9,22.5,889.0,943.49,692.36
2018,4,3,12,45,861.5,151.5,1.9,22.7,874.5,902.82,665.54
