Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,0,844.0,158.0,1.9,22.9,860.0,859.99,637.39
2018,4,3,13,15,803.0,172.5,1.95,22.85,829.5,804.55,601.44
2018,4,3,13,30,762.0,187.0,2.0,22.8,799.0,751.95,564.89
2018,4,3,13,45,790.0,167.5,2.05,22.75,785.0,711.8,537.57
2018,4,3,14,0,818.0,148.0,2.1,22.7,771.0,669.55,507.6
2018,4,3,14,15,799.0,145.5,2.2,22.5,733.5,610.4,464.45
2018,4,3,14,30,780.0,143.0,2.3,22.3,696.0,551.39,419.98
2018,4,3,14,45,785.5,132.5,2.35,22.1,664.0,497.42,377.48
2018,4,3,15,0,791.0,122.0,2.4,21.9,632.0,441.48,331.72
2018,4,3,15,15,781.5,119.0,2.4,21.9,594.0,384.92,283.6
2018,4,3,15,30,772.0,116.0,2.4,21.9,556.0,324.62,231.49
2018,4,3,15,45,744.5,112.0,2.5,21.05,506.5,262.8,179.08
2018,4,3,16,0,717.0,108.0,2.6,20.2,457.0,203.85,130.09
2018,4,3,16,15,682.5,102.5,2.55,19.45,405.5,146.1,86.76
2018,4,3,16,30,648.0,97.0,2.5,18.7,354.0,92.67,57.09
2018,4,3,16,45,599.0,90.5,2.45,18.0,301.5,65.23,51.85
2018,4,3,17,0,550.0,84.0,2.4,17.3,249.0,62.55,49.7
2018,4,3,17,15,481.0,75.0,2.2,16.3,199.0,57.57,45.39
2018,4,3,17,30,412.0,66.0,2.0,15.3,149.0,50.04,38.59
2018,4,3,17,45,310.0,52.5,1.8,14.3,104.5,40.4,29.63
2018,4,3,18,0,208.0,39.0,1.6,13.3,60.0,30.48,19.38
2018,4,3,18,15,115.0,23.0,1.55,12.8,33.5,18.24,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.3,7.0,6.37,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.8,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,6.0,5.5,1.5,10.1,5.5,0.0,0.0
2018,4,4,6,0,12.0,11.0,1.6,10.4,11.0,14.61,0.0
2018,4,4,6,15,31.5,28.5,1.8,10.95,32.0,53.73,30.92
2018,4,4,6,30,51.0,46.0,2.0,11.5,53.0,85.66,65.86
2018,4,4,6,45,105.0,65.5,2.2,12.0,87.5,139.75,113.85
2018,4,4,7,0,159.0,85.0,2.4,12.5,122.0,210.05,174.93
2018,4,4,7,15,164.0,104.0,2.4,13.0,150.5,230.5,192.87
2018,4,4,7,30,169.0,123.0,2.4,13.5,179.0,261.96,219.01
2018,4,4,7,45,313.0,129.0,2.35,14.0,254.0,395.31,329.56
2018,4,4,8,0,457.0,135.0,2.3,14.5,329.0,544.74,447.21
2018,4,4,8,15,481.0,149.5,2.25,15.05,376.0,598.89,485.65
2018,4,4,8,30,505.0,164.0,2.2,15.6,423.0,652.95,523.45
2018,4,4,8,45,592.0,156.5,2.2,16.1,488.0,744.96,589.16
2018,4,4,9,0,679.0,149.0,2.2,16.6,553.0,833.74,648.9
2018,4,4,9,15,634.5,174.5,2.2,17.0,573.0,835.51,646.61
2018,4,4,9,30,590.0,200.0,2.2,17.4,593.0,831.59,641.16
2018,4,4,9,45,690.5,173.0,2.2,17.75,657.5,910.01,693.29
2018,4,4,10,0,791.0,146.0,2.2,18.1,722.0,979.29,736.96
2018,4,4,10,15,783.5,158.5,2.2,18.4,748.0,989.58,741.0
2018,4,4,10,30,776.0,171.0,2.2,18.7,774.0,1004.04,748.55
2018,4,4,10,45,757.0,185.0,2.2,18.95,787.5,997.25,742.3
2018,4,4,11,0,738.0,199.0,2.2,19.2,801.0,986.63,733.93
2018,4,4,11,15,684.0,230.5,2.15,19.35,796.0,955.7,712.03
2018,4,4,11,30,630.0,262.0,2.1,19.5,791.0,921.01,686.66
2018,4,4,11,45,706.5,228.0,2.05,19.7,826.0,945.65,703.32
2018,4,4,12,0,783.0,194.0,2.0,19.9,861.0,963.4,713.5
2018,4,4,12,15,770.5,199.0,2.05,19.95,854.5,932.84,693.52
2018,4,4,12,30,758.0,204.0,2.1,20.0,848.0,899.67,672.21
2018,4,4,12,45,558.5,285.0,2.1,20.1,757.0,774.47,583.23
2018,4,4,13,0,359.0,366.0,2.1,20.2,666.0,653.25,494.48
2018,4,4,13,15,300.5,366.0,2.2,20.2,613.5,587.4,447.69
2018,4,4,13,30,242.0,366.0,2.3,20.2,561.0,525.31,402.29
2018,4,4,13,45,212.0,348.0,2.45,20.2,515.0,466.09,359.1
2018,4,4,14,0,182.0,330.0,2.6,20.2,469.0,415.78,321.66
2018,4,4,14,15,217.5,323.0,2.6,20.0,482.5,416.45,322.69
2018,4,4,14,30,253.0,316.0,2.6,19.8,496.0,414.3,320.86
2018,4,4,14,45,249.5,302.5,2.65,19.6,472.0,381.2,295.15
2018,4,4,15,0,246.0,289.0,2.7,19.4,448.0,348.27,269.18
2018,4,4,15,15,207.5,272.0,2.7,19.4,400.0,301.57,232.38
2018,4,4,15,30,169.0,255.0,2.7,19.4,352.0,259.09,199.0
2018,4,4,15,45,181.0,229.5,2.55,18.7,325.5,227.07,172.82
2018,4,4,16,0,193.0,204.0,2.4,18.0,299.0,193.99,145.65
2018,4,4,16,15,158.0,183.5,2.3,17.45,255.5,158.27,119.22
2018,4,4,16,30,123.0,163.0,2.2,16.9,212.0,127.35,98.27
2018,4,4,16,45,110.5,140.5,2.1,16.35,180.0,105.53,87.4
2018,4,4,17,0,98.0,118.0,2.0,15.8,148.0,90.18,74.25
2018,4,4,17,15,69.0,94.5,1.8,15.1,113.5,76.06,61.9
2018,4,4,17,30,40.0,71.0,1.6,14.4,79.0,58.29,46.01
2018,4,4,17,45,28.0,51.5,1.4,13.7,56.5,42.95,31.98
2018,4,4,18,0,16.0,32.0,1.2,13.0,34.0,27.34,17.06
2018,4,4,18,15,12.5,18.5,1.2,12.8,19.5,15.97,0.0
2018,4,4,18,30,9.0,5.0,1.2,12.6,5.0,4.55,0.0
2018,4,4,18,45,4.5,2.5,1.2,12.4,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,5,45,1.5,1.5,1.25,10.25,1.5,0.0,0.0
2018,4,5,6,0,3.0,3.0,1.3,10.7,3.0,3.88,0.0
2018,4,5,6,15,1.5,4.5,1.45,11.25,4.5,4.69,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.8,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.3,7.5,6.58,0.0
2018,4,5,7,0,0.0,9.0,1.9,12.8,9.0,7.9,1.17
2018,4,5,7,15,8.5,34.5,1.85,13.0,37.5,36.62,26.25
2018,4,5,7,30,17.0,60.0,1.8,13.2,66.0,68.43,53.78
2018,4,5,7,45,29.5,106.0,1.7,13.4,118.0,127.94,104.31
2018,4,5,8,0,42.0,152.0,1.6,13.6,170.0,190.38,155.92
2018,4,5,8,15,101.5,188.5,1.6,14.2,239.0,296.87,242.85
2018,4,5,8,30,161.0,225.0,1.6,14.8,308.0,393.21,318.36
2018,4,5,8,45,198.0,244.0,1.65,15.45,356.0,450.89,361.53
2018,4,5,9,0,235.0,263.0,1.7,16.1,404.0,509.94,404.91
2018,4,5,9,15,312.5,265.5,1.7,16.7,466.5,607.18,476.11
2018,4,5,9,30,390.0,268.0,1.7,17.3,529.0,689.07,533.91
2018,4,5,9,45,262.0,300.0,1.75,17.9,479.5,602.75,465.73
2018,4,5,10,0,134.0,332.0,1.8,18.5,430.0,492.45,380.42
2018,4,5,10,15,123.5,338.0,1.7,18.7,431.0,486.3,374.97
2018,4,5,10,30,113.0,344.0,1.6,18.9,432.0,479.47,368.4
2018,4,5,10,45,64.5,306.0,1.55,19.1,356.5,368.5,284.26
2018,4,5,11,0,16.0,268.0,1.5,19.3,281.0,263.72,203.23
2018,4,5,11,15,29.0,312.5,1.65,19.3,336.5,334.77,258.04
2018,4,5,11,30,42.0,357.0,1.8,19.3,392.0,391.03,300.19
2018,4,5,11,45,35.5,345.5,1.95,19.3,375.5,369.48,283.79
2018,4,5,12,0,29.0,334.0,2.1,19.3,359.0,348.39,268.03
2018,4,5,12,15,24.0,316.0,2.2,19.1,336.5,322.74,248.92
2018,4,5,12,30,19.0,298.0,2.3,18.9,314.0,287.87,222.62
2018,4,5,12,45,21.5,304.5,2.45,18.7,322.5,294.39,228.16
2018,4,5,13,0,24.0,311.0,2.6,18.5,331.0,300.51,233.29
2018,4,5,13,15,25.0,311.5,2.6,18.3,332.0,306.32,238.02
2018,4,5,13,30,26.0,312.0,2.6,18.1,333.0,303.87,236.47
2018,4,5,13,45,30.0,310.0,2.6,17.9,333.5,300.91,234.65
2018,4,5,14,0,34.0,308.0,2.6,17.7,334.0,297.39,232.39
2018,4,5,14,15,31.0,290.5,2.55,17.4,313.5,275.64,215.91
2018,4,5,14,30,28.0,273.0,2.5,17.1,293.0,254.49,199.86
2018,4,5,14,45,17.5,235.0,2.4,16.8,247.5,213.51,167.96
2018,4,5,15,0,7.0,197.0,2.3,16.5,202.0,174.76,137.59
2018,4,5,15,15,8.0,192.0,2.3,16.5,197.0,169.41,133.64
2018,4,5,15,30,9.0,187.0,2.3,16.5,192.0,163.77,129.36
2018,4,5,15,45,10.0,174.0,2.0,15.8,179.0,151.41,119.84
2018,4,5,16,0,11.0,161.0,1.7,15.1,166.0,138.93,110.14
2018,4,5,16,15,7.0,138.5,1.55,14.85,141.5,118.52,93.91
2018,4,5,16,30,3.0,116.0,1.4,14.6,117.0,98.93,78.19
2018,4,5,16,45,16.0,110.5,1.25,14.35,115.5,93.2,77.23
2018,4,5,17,0,29.0,105.0,1.1,14.1,114.0,84.85,70.01
2018,4,5,17,15,21.5,88.0,1.0,13.85,94.0,71.69,58.35
2018,4,5,17,30,14.0,71.0,0.9,13.6,74.0,59.66,47.41
2018,4,5,17,45,8.0,51.5,0.75,13.4,53.0,43.72,32.77
2018,4,5,18,0,2.0,32.0,0.6,13.2,32.0,27.64,17.5
2018,4,5,18,15,5.5,19.0,0.55,13.1,19.0,16.48,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.0,6.0,5.46,0.0
2018,4,5,18,45,4.5,3.0,0.45,12.95,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.9,13.1,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.0,13.2,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,2.15,13.3,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.4,6.0,5.26,0.0
2018,4,6,6,45,0.0,8.0,2.45,13.55,8.0,7.02,0.34
2018,4,6,7,0,0.0,10.0,2.6,13.7,10.0,8.78,1.9
2018,4,6,7,15,0.0,13.0,2.75,13.95,13.0,11.42,4.2
2018,4,6,7,30,0.0,16.0,2.9,14.2,16.0,14.07,6.47
2018,4,6,7,45,0.0,40.5,3.05,14.4,40.5,35.71,24.98
2018,4,6,8,0,0.0,65.0,3.2,14.6,65.0,57.45,43.33
2018,4,6,8,15,0.0,73.5,3.35,15.05,73.5,65.02,49.47
2018,4,6,8,30,0.0,82.0,3.5,15.5,82.0,72.6,55.55
2018,4,6,8,45,0.0,70.5,3.6,15.95,70.5,62.39,46.75
2018,4,6,9,0,0.0,59.0,3.7,16.4,59.0,52.2,38.05
2018,4,6,9,15,0.0,76.0,3.8,16.7,76.0,67.34,50.43
2018,4,6,9,30,0.0,93.0,3.9,17.0,93.0,82.5,62.71
2018,4,6,9,45,0.0,90.0,3.95,17.35,90.0,79.87,60.31
2018,4,6,10,0,0.0,87.0,4.0,17.7,87.0,77.23,57.95
2018,4,6,10,15,0.5,101.0,3.95,17.85,101.5,90.45,68.6
2018,4,6,10,30,1.0,115.0,3.9,18.0,116.0,103.85,79.32
2018,4,6,10,45,1.5,132.5,3.8,18.1,134.0,120.5,92.62
2018,4,6,11,0,2.0,150.0,3.7,18.2,152.0,137.15,105.84
2018,4,6,11,15,3.0,158.5,3.65,18.2,161.0,145.9,112.76
2018,4,6,11,30,4.0,167.0,3.6,18.2,170.0,154.57,119.62
2018,4,6,11,45,6.5,192.0,3.6,18.25,197.5,179.91,139.74
2018,4,6,12,0,9.0,217.0,3.6,18.3,225.0,205.05,159.55
2018,4,6,12,15,9.5,220.0,3.65,18.35,228.5,207.61,161.5
2018,4,6,12,30,10.0,223.0,3.7,18.4,232.0,210.07,163.43
2018,4,6,12,45,10.5,231.5,3.75,18.45,240.5,217.45,169.24
2018,4,6,13,0,11.0,240.0,3.8,18.5,249.0,224.64,174.92
2018,4,6,13,15,8.5,215.0,3.8,18.5,222.0,198.96,154.75
2018,4,6,13,30,6.0,190.0,3.8,18.5,195.0,173.78,134.93
2018,4,6,13,45,5.0,174.0,3.75,18.45,178.0,158.15,122.66
2018,4,6,14,0,4.0,158.0,3.7,18.4,161.0,142.75,110.51
2018,4,6,14,15,6.5,177.5,3.65,18.35,182.0,160.84,125.23
2018,4,6,14,30,9.0,197.0,3.6,18.3,203.0,178.27,139.35
2018,4,6,14,45,10.5,196.5,3.5,18.25,203.5,177.3,138.77
2018,4,6,15,0,12.0,196.0,3.4,18.2,204.0,175.98,137.95
2018,4,6,15,15,14.0,184.5,3.4,18.2,193.0,165.3,129.58
2018,4,6,15,30,16.0,173.0,3.4,18.2,182.0,154.4,120.96
2018,4,6,15,45,9.5,129.5,3.2,18.0,134.5,115.12,89.49
2018,4,6,16,0,3.0,86.0,3.0,17.8,87.0,76.62,58.31
2018,4,6,16,15,33.5,100.0,2.85,17.65,113.5,88.88,67.49
2018,4,6,16,30,64.0,114.0,2.7,17.5,140.0,96.8,74.26
2018,4,6,16,45,81.5,115.5,2.55,17.4,144.0,89.63,73.28
2018,4,6,17,0,99.0,117.0,2.4,17.3,148.0,89.72,73.45
2018,4,6,17,15,83.5,96.0,2.25,17.15,118.5,74.82,60.36
2018,4,6,17,30,68.0,75.0,2.1,17.0,89.0,59.5,46.64
2018,4,6,17,45,46.0,54.0,1.95,16.85,62.5,44.95,33.37
2018,4,6,18,0,24.0,33.0,1.8,16.7,36.0,28.26,17.83
2018,4,6,18,15,18.5,20.0,1.75,16.65,21.5,17.24,0.0
2018,4,6,18,30,13.0,7.0,1.7,16.6,7.0,6.37,0.0
2018,4,6,18,45,6.5,3.5,1.65,16.5,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.8,3.0,2.73,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.7,6.0,5.26,0.0
2018,4,7,6,15,0.0,12.5,2.9,14.8,12.5,10.98,2.74
2018,4,7,6,30,0.0,19.0,3.0,14.9,19.0,16.71,8.28
2018,4,7,6,45,0.0,23.0,3.05,15.0,23.0,20.23,11.53
2018,4,7,7,0,0.0,27.0,3.1,15.1,27.0,23.76,14.68
2018,4,7,7,15,32.5,67.5,3.2,15.3,78.5,86.92,69.34
2018,4,7,7,30,65.0,108.0,3.3,15.5,130.0,156.36,128.45
2018,4,7,7,45,96.5,145.0,3.35,15.75,184.0,237.49,195.79
2018,4,7,8,0,128.0,182.0,3.4,16.0,238.0,309.03,253.71
2018,4,7,8,15,148.5,203.0,3.4,16.25,275.5,353.08,288.3
2018,4,7,8,30,169.0,224.0,3.4,16.5,313.0,398.02,323.02
2018,4,7,8,45,258.5,232.0,3.4,16.8,382.0,507.47,408.75
2018,4,7,9,0,348.0,240.0,3.4,17.1,451.0,604.9,482.71
2018,4,7,9,15,411.5,241.0,3.4,17.35,507.5,690.7,545.31
2018,4,7,9,30,475.0,242.0,3.4,17.6,564.0,760.44,595.16
2018,4,7,9,45,507.0,234.5,3.35,17.85,595.0,789.51,614.5
2018,4,7,10,0,539.0,227.0,3.3,18.1,626.0,817.0,632.81
2018,4,7,10,15,379.0,268.0,3.35,18.3,554.0,702.35,545.16
2018,4,7,10,30,219.0,309.0,3.4,18.5,482.0,565.31,440.14
2018,4,7,10,45,250.0,347.5,3.45,18.7,550.0,635.25,491.59
2018,4,7,11,0,281.0,386.0,3.5,18.9,618.0,702.72,539.23
2018,4,7,11,15,247.5,398.5,3.55,19.0,605.5,675.31,517.52
2018,4,7,11,30,214.0,411.0,3.6,19.1,593.0,631.59,484.81
2018,4,7,11,45,300.0,389.5,3.7,19.15,647.0,698.63,535.81
2018,4,7,12,0,386.0,368.0,3.8,19.2,701.0,745.98,571.69
2018,4,7,12,15,380.0,372.5,3.85,19.2,700.0,729.8,559.54
2018,4,7,12,30,374.0,377.0,3.9,19.2,699.0,712.14,546.71
2018,4,7,12,45,497.5,323.5,3.95,19.15,746.5,757.38,582.5
2018,4,7,13,0,621.0,270.0,4.0,19.1,794.0,785.23,605.08
2018,4,7,13,15,567.0,284.5,4.05,19.0,755.5,724.51,560.25
2018,4,7,13,30,513.0,299.0,4.1,18.9,717.0,667.49,517.96
2018,4,7,13,45,545.5,276.0,4.1,18.75,708.5,639.3,497.9
2018,4,7,14,0,578.0,253.0,4.1,18.6,700.0,607.0,473.97
2018,4,7,14,15,528.5,259.0,4.1,18.35,655.0,547.6,428.21
2018,4,7,14,30,479.0,265.0,4.1,18.1,610.0,491.86,384.61
2018,4,7,14,45,478.5,250.5,4.1,17.85,579.5,446.64,348.48
2018,4,7,15,0,478.0,236.0,4.1,17.6,549.0,400.92,310.9
2018,4,7,15,15,494.0,215.0,4.1,17.6,519.5,355.51,272.02
2018,4,7,15,30,510.0,194.0,4.1,17.6,490.0,308.0,230.36
2018,4,7,15,45,535.0,170.0,4.0,17.0,457.5,258.24,186.37
2018,4,7,16,0,560.0,146.0,3.9,16.4,425.0,205.53,140.35
2018,4,7,16,15,558.0,131.5,3.8,16.0,384.5,154.12,99.89
2018,4,7,16,30,556.0,117.0,3.7,15.6,344.0,103.97,69.47
2018,4,7,16,45,524.5,106.0,3.55,15.25,296.5,75.36,61.35
2018,4,7,17,0,493.0,95.0,3.4,14.9,249.0,68.93,55.83
2018,4,7,17,15,431.0,87.5,3.0,14.3,203.5,64.62,52.06
2018,4,7,17,30,369.0,80.0,2.6,13.7,158.0,60.2,47.93
2018,4,7,17,45,273.5,64.0,2.25,13.15,113.0,48.97,37.47
2018,4,7,18,0,178.0,48.0,1.9,12.6,68.0,37.68,26.27
2018,4,7,18,15,97.5,28.5,1.75,12.25,38.5,22.71,1.36
2018,4,7,18,30,17.0,9.0,1.6,11.9,9.0,8.19,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.5,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.5,1.45,9.55,12.5,23.45,0.0
2018,4,8,6,0,83.0,21.0,1.5,10.1,25.0,64.95,0.0
2018,4,8,6,15,197.5,37.5,1.9,10.65,63.0,158.64,118.18
2018,4,8,6,30,312.0,54.0,2.3,11.2,101.0,245.99,199.82
2018,4,8,6,45,398.0,65.5,2.65,11.8,149.5,323.89,269.09
2018,4,8,7,0,484.0,77.0,3.0,12.4,198.0,413.84,346.27
2018,4,8,7,15,533.5,85.5,3.1,12.75,248.0,482.54,403.72
2018,4,8,7,30,583.0,94.0,3.2,13.1,298.0,554.19,461.44
2018,4,8,7,45,641.0,98.0,3.25,13.45,355.0,629.65,519.85
2018,4,8,8,0,699.0,102.0,3.3,13.8,412.0,707.66,577.12
2018,4,8,8,15,729.0,106.5,3.3,14.2,463.0,764.84,616.79
2018,4,8,8,30,759.0,111.0,3.3,14.6,514.0,821.45,655.2
2018,4,8,8,45,781.5,114.0,3.3,15.0,561.5,863.23,682.07
2018,4,8,9,0,804.0,117.0,3.3,15.4,609.0,908.6,711.17
2018,4,8,9,15,823.0,119.0,3.3,15.75,652.5,947.25,735.21
2018,4,8,9,30,842.0,121.0,3.3,16.1,696.0,983.19,757.16
2018,4,8,9,45,858.0,121.5,3.3,16.45,734.0,1011.45,773.67
2018,4,8,10,0,874.0,122.0,3.3,16.8,772.0,1036.4,787.93
2018,4,8,10,15,881.0,125.0,3.3,17.05,802.0,1040.13,788.22
2018,4,8,10,30,888.0,128.0,3.3,17.3,832.0,1051.34,793.89
2018,4,8,10,45,891.5,130.5,3.3,17.6,854.0,1054.6,794.14
2018,4,8,11,0,895.0,133.0,3.3,17.9,876.0,1053.96,792.02
2018,4,8,11,15,897.5,134.0,3.35,18.05,890.0,1046.86,786.64
2018,4,8,11,30,900.0,135.0,3.4,18.2,904.0,1035.91,778.89
2018,4,8,11,45,900.0,136.5,3.4,18.4,910.5,1019.25,766.9
2018,4,8,12,0,900.0,138.0,3.4,18.6,917.0,998.92,752.61
2018,4,8,12,15,900.5,137.0,3.35,18.7,915.5,973.06,734.6
2018,4,8,12,30,901.0,136.0,3.3,18.8,914.0,943.78,714.37
2018,4,8,12,45,900.0,134.5,3.3,18.95,904.5,909.43,690.9
2018,4,8,13,0,899.0,133.0,3.3,19.1,895.0,872.03,665.29
2018,4,8,13,15,894.0,132.5,3.25,19.1,877.0,829.52,636.07
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,784.57,604.96
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.5,734.86,568.61
2018,4,8,14,0,873.0,130.0,3.2,19.1,808.0,685.58,531.39
2018,4,8,14,15,862.5,128.0,3.15,19.0,775.0,629.29,488.11
2018,4,8,14,30,852.0,126.0,3.1,18.9,742.0,572.08,442.92
2018,4,8,14,45,838.0,123.5,3.1,18.85,703.0,512.12,394.33
2018,4,8,15,0,824.0,121.0,3.1,18.8,664.0,452.21,344.24
2018,4,8,15,15,805.5,118.0,3.1,18.8,619.5,390.58,291.4
2018,4,8,15,30,787.0,115.0,3.1,18.8,575.0,330.12,238.41
2018,4,8,15,45,762.0,111.5,3.05,18.35,526.0,264.69,181.81
2018,4,8,16,0,737.0,108.0,3.0,17.9,477.0,205.65,131.78
2018,4,8,16,15,701.0,103.5,2.95,17.5,424.5,147.48,87.78
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,93.78,58.07
2018,4,8,16,45,615.0,93.0,2.8,16.7,318.5,66.48,53.19
2018,4,8,17,0,565.0,87.0,2.7,16.3,265.0,64.26,51.41
2018,4,8,17,15,494.5,78.5,2.45,15.5,213.0,59.78,47.54
2018,4,8,17,30,424.0,70.0,2.2,14.7,161.0,52.79,41.23
2018,4,8,17,45,321.5,57.5,1.95,13.9,115.5,44.01,33.07
2018,4,8,18,0,219.0,45.0,1.7,13.1,70.0,35.0,24.12
2018,4,8,18,15,123.5,27.5,1.65,12.7,40.0,21.7,3.28
2018,4,8,18,30,28.0,10.0,1.6,12.3,10.0,9.1,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,9,5,45,9.5,9.0,0.85,10.9,9.5,11.38,0.0
2018,4,9,6,0,19.0,18.0,0.8,11.3,19.0,25.93,0.0
2018,4,9,6,15,13.5,35.0,0.95,12.0,36.0,45.34,30.63
2018,4,9,6,30,8.0,52.0,1.1,12.7,53.0,55.45,41.11
2018,4,9,6,45,24.0,73.5,1.25,13.45,79.0,93.15,73.82
2018,4,9,7,0,40.0,95.0,1.4,14.2,105.0,126.79,102.78
2018,4,9,7,15,70.5,118.0,1.5,14.65,141.0,173.31,142.33
2018,4,9,7,30,101.0,141.0,1.6,15.1,177.0,234.66,193.1
2018,4,9,7,45,77.5,154.0,1.65,15.55,184.0,220.23,180.05
2018,4,9,8,0,54.0,167.0,1.7,16.0,191.0,216.26,175.45
2018,4,9,8,15,141.0,198.5,1.7,16.55,271.5,340.37,275.9
2018,4,9,8,30,228.0,230.0,1.7,17.1,352.0,455.97,365.16
2018,4,9,8,45,317.5,233.0,1.7,17.65,419.5,561.47,443.66
2018,4,9,9,0,407.0,236.0,1.7,18.2,487.0,672.16,522.83
2018,4,9,9,15,495.0,222.5,1.65,18.75,548.0,749.79,576.13
2018,4,9,9,30,583.0,209.0,1.6,19.3,609.0,828.62,628.75
2018,4,9,9,45,642.0,200.0,1.6,19.9,662.0,892.13,668.32
2018,4,9,10,0,701.0,191.0,1.6,20.5,715.0,947.32,701.28
2018,4,9,10,15,640.0,226.5,1.55,21.0,719.0,926.56,683.92
2018,4,9,10,30,579.0,262.0,1.5,21.5,723.0,896.37,659.8
2018,4,9,10,45,714.0,209.0,1.45,22.0,793.5,979.13,712.72
2018,4,9,11,0,849.0,156.0,1.4,22.5,864.0,1043.93,749.72
2018,4,9,11,15,823.0,172.0,1.35,22.85,868.0,1023.84,733.89
2018,4,9,11,30,797.0,188.0,1.3,23.2,872.0,1000.06,717.01
2018,4,9,11,45,822.0,176.5,1.25,23.6,886.5,995.31,712.13
2018,4,9,12,0,847.0,165.0,1.2,24.0,901.0,986.13,704.35
2018,4,9,12,15,820.0,178.5,1.2,24.3,890.0,949.5,680.65
2018,4,9,12,30,793.0,192.0,1.2,24.6,879.0,910.56,655.74
2018,4,9,12,45,831.5,168.5,1.2,24.9,882.0,891.05,643.22
2018,4,9,13,0,870.0,145.0,1.2,25.2,885.0,865.8,626.81
2018,4,9,13,15,864.0,143.5,1.15,25.45,866.0,821.52,597.55
2018,4,9,13,30,858.0,142.0,1.1,25.7,847.0,775.0,566.52
2018,4,9,13,45,640.5,228.0,1.0,25.9,745.5,662.1,485.48
2018,4,9,14,0,423.0,314.0,0.9,26.1,644.0,560.02,411.4
2018,4,9,14,15,417.5,301.5,0.8,26.2,616.0,517.64,381.15
2018,4,9,14,30,412.0,289.0,0.7,26.3,588.0,475.16,349.72
2018,4,9,14,45,375.5,282.5,0.6,26.35,544.0,422.39,310.46
2018,4,9,15,0,339.0,276.0,0.5,26.4,500.0,374.56,274.41
2018,4,9,15,15,376.0,246.5,0.5,26.4,479.5,338.67,246.11
2018,4,9,15,30,413.0,217.0,0.5,26.4,459.0,296.57,211.83
2018,4,9,15,45,355.5,202.0,0.65,26.1,398.0,243.17,171.83
2018,4,9,16,0,298.0,187.0,0.8,25.8,337.0,194.96,136.44
2018,4,9,16,15,296.5,170.5,0.8,25.05,306.5,158.93,109.91
2018,4,9,16,30,295.0,154.0,0.8,24.3,276.0,123.23,87.93
2018,4,9,16,45,344.0,125.0,0.85,23.55,248.5,87.26,69.25
2018,4,9,17,0,393.0,96.0,0.9,22.8,221.0,68.9,53.97
2018,4,9,17,15,404.5,78.5,0.95,21.75,186.5,57.74,44.56
2018,4,9,17,30,416.0,61.0,1.0,20.7,152.0,46.94,35.19
2018,4,9,17,45,347.0,50.5,1.05,19.6,112.0,38.66,27.74
2018,4,9,18,0,278.0,40.0,1.1,18.5,72.0,31.13,20.45
2018,4,9,18,15,169.0,26.0,1.1,17.95,42.5,20.51,4.28
2018,4,9,18,30,60.0,12.0,1.1,17.4,13.0,10.91,0.0
2018,4,9,18,45,30.0,6.0,1.1,16.85,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,25.5,10.5,1.3,13.1,12.0,18.16,0.0
2018,4,10,6,0,51.0,21.0,1.3,13.4,24.0,52.6,2.79
2018,4,10,6,15,104.5,38.0,1.5,13.85,52.0,106.22,79.11
2018,4,10,6,30,158.0,55.0,1.7,14.3,80.0,158.0,126.51
2018,4,10,6,45,230.5,71.0,1.85,14.75,123.0,224.87,184.84
2018,4,10,7,0,303.0,87.0,2.0,15.2,166.0,312.13,258.46
2018,4,10,7,15,194.0,103.5,2.1,15.6,158.0,259.78,215.13
2018,4,10,7,30,85.0,120.0,2.2,16.0,150.0,196.09,160.79
2018,4,10,7,45,141.5,149.5,2.3,16.45,209.5,276.02,226.96
2018,4,10,8,0,198.0,179.0,2.4,16.9,269.0,360.01,294.13
2018,4,10,8,15,272.5,194.0,2.45,17.2,332.5,460.75,372.87
2018,4,10,8,30,347.0,209.0,2.5,17.5,396.0,551.01,441.33
2018,4,10,8,45,355.5,222.0,2.6,17.8,428.5,582.64,463.23
2018,4,10,9,0,364.0,235.0,2.7,18.1,461.0,613.33,484.53
2018,4,10,9,15,242.0,272.5,2.75,18.3,427.0,546.33,429.61
2018,4,10,9,30,120.0,310.0,2.8,18.5,393.0,454.06,355.7
2018,4,10,9,45,157.0,331.5,2.85,18.75,446.0,513.97,401.06
2018,4,10,10,0,194.0,353.0,2.9,19.0,499.0,573.85,444.84
2018,4,10,10,15,189.0,369.0,2.85,19.15,515.5,584.59,450.85
2018,4,10,10,30,184.0,385.0,2.8,19.3,532.0,594.15,456.3
2018,4,10,10,45,137.0,390.0,2.8,19.4,501.0,548.0,420.41
2018,4,10,11,0,90.0,395.0,2.8,19.5,470.0,484.37,371.9
2018,4,10,11,15,95.5,404.0,2.75,19.45,485.0,495.25,379.99
2018,4,10,11,30,101.0,413.0,2.7,19.4,500.0,505.38,387.17
2018,4,10,11,45,66.0,372.5,2.65,19.35,429.5,424.71,326.44
2018,4,10,12,0,31.0,332.0,2.6,19.3,359.0,346.77,267.13
2018,4,10,12,15,42.5,357.5,2.6,19.15,394.5,379.24,292.34
2018,4,10,12,30,54.0,383.0,2.6,19.0,430.0,410.26,315.85
2018,4,10,12,45,89.0,400.5,2.6,18.85,477.0,451.96,347.96
2018,4,10,13,0,124.0,418.0,2.6,18.7,524.0,498.47,383.09
2018,4,10,13,15,125.5,410.0,2.65,18.5,515.5,481.7,371.0
2018,4,10,13,30,127.0,402.0,2.7,18.3,507.0,464.52,358.85
2018,4,10,13,45,83.5,343.0,2.7,18.1,411.0,366.08,284.68
2018,4,10,14,0,40.0,284.0,2.7,17.9,315.0,278.92,217.77
2018,4,10,14,15,20.5,199.0,2.75,17.7,215.0,188.87,147.54
2018,4,10,14,30,1.0,114.0,2.8,17.5,115.0,101.57,77.72
2018,4,10,14,45,20.5,183.5,2.8,17.25,197.5,170.53,133.81
2018,4,10,15,0,40.0,253.0,2.8,17.0,280.0,233.15,183.7
2018,4,10,15,15,48.5,249.5,2.8,17.0,280.0,227.75,179.18
2018,4,10,15,30,57.0,246.0,2.8,17.0,280.0,220.79,173.42
2018,4,10,15,45,50.5,222.0,2.9,16.6,250.0,193.76,152.23
2018,4,10,16,0,44.0,198.0,3.0,16.2,220.0,168.0,132.05
2018,4,10,16,15,30.5,166.5,3.0,16.0,181.0,137.66,108.34
2018,4,10,16,30,17.0,135.0,3.0,15.8,142.0,113.99,90.08
2018,4,10,16,45,9.0,88.0,3.05,15.55,91.5,76.43,62.18
2018,4,10,17,0,1.0,41.0,3.1,15.3,41.0,36.15,26.66
2018,4,10,17,15,0.5,25.5,2.85,14.9,25.5,22.44,14.45
2018,4,10,17,30,0.0,10.0,2.6,14.5,10.0,8.78,2.19
2018,4,10,17,45,11.5,15.5,2.4,14.1,17.0,13.92,6.66
2018,4,10,18,0,23.0,21.0,2.2,13.7,24.0,18.36,10.08
2018,4,10,18,15,14.0,14.0,2.05,13.25,15.5,12.57,1.4
2018,4,10,18,30,5.0,7.0,1.9,12.8,7.0,6.37,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.3,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,11,5,45,49.0,12.5,1.5,10.15,15.5,27.97,0.0
2018,4,11,6,0,98.0,25.0,1.4,10.3,31.0,78.13,21.72
2018,4,11,6,15,170.0,39.5,1.6,10.7,62.5,147.51,113.85
2018,4,11,6,30,242.0,54.0,1.8,11.1,94.0,210.02,171.46
2018,4,11,6,45,291.5,69.5,1.95,11.5,134.5,269.2,224.18
2018,4,11,7,0,341.0,85.0,2.1,11.9,175.0,333.2,279.39
2018,4,11,7,15,351.0,102.5,2.1,12.2,213.0,377.45,316.22
2018,4,11,7,30,361.0,120.0,2.1,12.5,251.0,421.58,351.56
2018,4,11,7,45,347.0,139.0,2.1,12.85,280.5,448.89,371.86
2018,4,11,8,0,333.0,158.0,2.1,13.2,310.0,457.38,377.11
2018,4,11,8,15,329.5,185.5,2.0,13.45,350.0,498.2,406.72
2018,4,11,8,30,326.0,213.0,1.9,13.7,390.0,537.19,433.89
2018,4,11,8,45,347.5,229.0,1.8,13.95,432.5,583.44,466.67
2018,4,11,9,0,369.0,245.0,1.7,14.2,475.0,629.46,498.38
2018,4,11,9,15,419.5,249.0,1.8,14.6,527.0,706.7,553.49
2018,4,11,9,30,470.0,253.0,1.9,15.0,579.0,767.22,595.62
2018,4,11,9,45,392.0,292.0,2.0,15.35,573.5,720.39,558.55
2018,4,11,10,0,314.0,331.0,2.1,15.7,568.0,687.5,531.74
2018,4,11,10,15,254.5,360.0,2.3,15.85,557.0,658.48,509.05
2018,4,11,10,30,195.0,389.0,2.5,16.0,546.0,609.16,471.55
2018,4,11,10,45,194.5,399.5,2.7,16.15,559.5,616.01,476.68
2018,4,11,11,0,194.0,410.0,2.9,16.3,573.0,621.73,480.62
2018,4,11,11,15,220.0,411.0,3.1,16.2,599.0,642.65,497.08
2018,4,11,11,30,246.0,412.0,3.3,16.1,625.0,677.06,522.95
2018,4,11,11,45,377.5,374.5,3.5,16.05,703.5,755.68,584.01
2018,4,11,12,0,509.0,337.0,3.7,16.0,782.0,840.95,648.16
2018,4,11,12,15,503.0,337.0,3.8,15.9,776.5,816.4,630.46
2018,4,11,12,30,497.0,337.0,3.9,15.8,771.0,790.0,612.08
2018,4,11,12,45,436.5,354.0,4.05,15.7,732.0,731.16,568.88
2018,4,11,13,0,376.0,371.0,4.2,15.6,693.0,667.6,521.83
2018,4,11,13,15,337.5,375.5,4.2,15.5,660.0,620.72,486.63
2018,4,11,13,30,299.0,380.0,4.2,15.4,627.0,575.68,452.36
2018,4,11,13,45,211.0,365.5,4.25,15.3,537.5,477.91,377.33
2018,4,11,14,0,123.0,351.0,4.3,15.2,448.0,393.68,311.58
2018,4,11,14,15,108.5,327.0,4.3,15.0,410.0,353.34,280.49
2018,4,11,14,30,94.0,303.0,4.3,14.8,372.0,313.85,249.6
2018,4,11,14,45,247.0,261.5,4.25,14.65,429.5,343.18,272.87
2018,4,11,15,0,400.0,220.0,4.2,14.5,487.0,353.51,278.38
2018,4,11,15,15,382.5,222.5,4.2,14.5,464.0,320.01,249.08
2018,4,11,15,30,365.0,225.0,4.2,14.5,441.0,289.97,222.53
2018,4,11,15,45,374.5,203.0,4.1,14.25,409.0,247.86,185.69
2018,4,11,16,0,384.0,181.0,4.0,14.0,377.0,200.93,145.41
2018,4,11,16,15,376.0,164.5,3.95,13.9,339.5,158.26,111.75
2018,4,11,16,30,368.0,148.0,3.9,13.8,302.0,116.82,85.06
2018,4,11,16,45,244.5,127.5,3.85,13.65,224.0,93.31,77.59
2018,4,11,17,0,121.0,107.0,3.8,13.5,146.0,83.7,69.26
2018,4,11,17,15,60.5,72.0,3.65,13.25,91.5,58.57,46.91
2018,4,11,17,30,0.0,37.0,3.5,13.0,37.0,32.61,23.59
2018,4,11,17,45,11.0,30.0,3.4,12.75,31.5,26.92,18.24
2018,4,11,18,0,22.0,23.0,3.3,12.5,26.0,19.99,11.6
2018,4,11,18,15,17.0,17.0,3.45,12.3,18.5,15.21,3.73
2018,4,11,18,30,12.0,11.0,3.6,12.1,11.0,10.01,0.0
2018,4,11,18,45,6.0,5.5,3.8,11.9,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.75,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.3,1.0,0.0,0.0
2018,4,12,5,45,58.0,14.0,1.7,7.85,18.0,32.47,0.0
2018,4,12,6,0,113.0,27.0,1.8,8.4,35.0,87.73,36.79
2018,4,12,6,15,234.5,42.0,2.1,8.95,76.0,179.99,141.7
2018,4,12,6,30,356.0,57.0,2.4,9.5,117.0,272.31,224.7
2018,4,12,6,45,436.0,67.0,2.7,10.0,166.5,350.9,294.4
2018,4,12,7,0,516.0,77.0,3.0,10.5,216.0,436.45,367.89
2018,4,12,7,15,510.5,89.5,3.15,10.85,251.5,473.97,399.52
2018,4,12,7,30,505.0,102.0,3.3,11.2,287.0,503.17,423.27
2018,4,12,7,45,424.5,125.0,3.4,11.5,297.0,491.4,411.77
2018,4,12,8,0,344.0,148.0,3.5,11.8,307.0,470.83,392.71
2018,4,12,8,15,377.0,172.5,3.5,12.1,364.5,539.56,445.98
2018,4,12,8,30,410.0,197.0,3.5,12.4,422.0,608.84,497.88
2018,4,12,8,45,599.0,162.5,3.5,12.7,522.5,760.41,614.1
2018,4,12,9,0,788.0,128.0,3.5,13.0,623.0,907.49,718.1
2018,4,12,9,15,804.0,132.0,3.5,13.3,666.0,944.9,740.91
2018,4,12,9,30,820.0,136.0,3.5,13.6,709.0,979.52,762.44
2018,4,12,9,45,826.0,142.0,3.5,13.85,744.0,1003.36,776.48
2018,4,12,10,0,832.0,148.0,3.5,14.1,779.0,1023.65,788.17
2018,4,12,10,15,819.0,159.5,3.45,14.3,800.5,1026.92,788.02
2018,4,12,10,30,806.0,171.0,3.4,14.5,822.0,1026.08,785.37
2018,4,12,10,45,829.5,165.0,3.4,14.7,850.5,1040.2,793.53
2018,4,12,11,0,853.0,159.0,3.4,14.9,879.0,1050.4,798.98
2018,4,12,11,15,857.5,161.0,3.45,15.0,895.0,1045.93,795.39
2018,4,12,11,30,862.0,163.0,3.5,15.1,911.0,1037.6,789.45
2018,4,12,11,45,861.5,165.0,3.5,15.25,917.0,1020.58,777.21
2018,4,12,12,0,861.0,167.0,3.5,15.4,923.0,999.95,762.69
2018,4,12,12,15,854.0,171.0,3.65,15.4,919.5,971.82,744.58
2018,4,12,12,30,847.0,175.0,3.8,15.4,916.0,940.64,724.25
2018,4,12,12,45,836.0,178.5,3.9,15.4,903.5,902.72,698.72
2018,4,12,13,0,825.0,182.0,4.0,15.4,891.0,862.49,671.35
2018,4,12,13,15,820.5,180.5,4.05,15.35,873.5,820.68,642.22
2018,4,12,13,30,816.0,179.0,4.1,15.3,856.0,776.66,609.96
2018,4,12,13,45,809.0,176.5,4.2,15.2,831.0,728.03,573.85
2018,4,12,14,0,802.0,174.0,4.3,15.1,806.0,677.87,535.91
2018,4,12,14,15,792.0,170.0,4.3,14.95,773.0,622.75,492.82
2018,4,12,14,30,782.0,166.0,4.3,14.8,740.0,566.64,447.76
2018,4,12,14,45,769.5,161.0,4.3,14.7,701.5,508.04,399.37
2018,4,12,15,0,757.0,156.0,4.3,14.6,663.0,449.55,349.64
2018,4,12,15,15,737.0,152.0,4.3,14.6,618.5,389.6,297.42
2018,4,12,15,30,717.0,148.0,4.3,14.6,574.0,331.16,245.54
2018,4,12,15,45,693.5,141.5,4.2,14.2,526.0,271.67,193.14
2018,4,12,16,0,670.0,135.0,4.1,13.8,478.0,214.74,144.34
2018,4,12,16,15,639.0,127.5,3.95,13.5,427.0,159.01,101.42
2018,4,12,16,30,608.0,120.0,3.8,13.2,376.0,107.31,71.7
2018,4,12,16,45,563.5,111.5,3.65,12.9,324.0,80.35,66.32
2018,4,12,17,0,519.0,103.0,3.5,12.6,272.0,74.36,61.18
2018,4,12,17,15,455.5,92.0,3.15,12.1,221.0,67.63,55.25
2018,4,12,17,30,392.0,81.0,2.8,11.6,170.0,60.64,48.86
2018,4,12,17,45,303.0,66.0,2.45,11.05,124.0,50.25,39.15
2018,4,12,18,0,214.0,51.0,2.1,10.5,78.0,39.5,28.72
2018,4,12,18,15,123.5,32.0,2.0,10.15,46.0,25.53,11.36
2018,4,12,18,30,33.0,13.0,1.9,9.8,14.0,11.82,0.0
2018,4,12,18,45,16.5,6.5,1.75,9.4,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.8,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.5,2.0,0.0,0.0
2018,4,13,5,45,70.5,16.0,1.4,7.15,21.0,38.64,0.0
2018,4,13,6,0,137.0,30.0,1.5,7.8,40.0,109.42,57.39
2018,4,13,6,15,247.5,45.0,1.75,8.55,81.0,189.72,150.46
2018,4,13,6,30,358.0,60.0,2.0,9.3,122.0,277.26,228.94
2018,4,13,6,45,439.0,70.0,2.25,10.05,172.0,353.79,296.36
2018,4,13,7,0,520.0,80.0,2.5,10.8,222.0,442.71,371.66
2018,4,13,7,15,576.0,87.0,2.75,11.5,275.5,515.78,431.71
2018,4,13,7,30,632.0,94.0,3.0,12.2,329.0,592.27,492.38
2018,4,13,7,45,671.5,99.0,3.25,12.9,382.0,656.79,541.0
2018,4,13,8,0,711.0,104.0,3.5,13.6,435.0,722.28,588.42
2018,4,13,8,15,738.5,109.0,3.55,14.1,486.0,778.18,627.09
2018,4,13,8,30,766.0,114.0,3.6,14.6,537.0,833.3,664.37
2018,4,13,8,45,786.5,117.5,3.6,15.1,584.0,873.87,690.14
2018,4,13,9,0,807.0,121.0,3.6,15.6,631.0,917.74,717.95
2018,4,13,9,15,826.0,122.5,3.6,16.0,674.0,955.54,741.34
2018,4,13,9,30,845.0,124.0,3.6,16.4,717.0,990.62,762.62
2018,4,13,9,45,861.5,123.5,3.55,16.8,754.5,1017.92,778.03
2018,4,13,10,0,878.0,123.0,3.5,17.2,792.0,1030.65,783.52
2018,4,13,10,15,885.5,125.0,3.5,17.5,821.5,1044.7,790.81
2018,4,13,10,30,893.0,127.0,3.5,17.8,851.0,1055.0,795.66
2018,4,13,10,45,898.0,128.5,3.45,18.15,873.0,1058.39,795.48
2018,4,13,11,0,903.0,130.0,3.4,18.5,895.0,1057.88,792.9
2018,4,13,11,15,904.5,132.0,3.4,18.7,909.0,1050.47,786.78
2018,4,13,11,30,906.0,134.0,3.4,18.9,923.0,1039.21,778.3
2018,4,13,11,45,897.5,139.5,3.35,19.15,925.5,1017.95,762.76
2018,4,13,12,0,889.0,145.0,3.3,19.4,928.0,993.26,745.13
2018,4,13,12,15,868.5,155.0,3.3,19.55,919.0,968.68,728.35
2018,4,13,12,30,848.0,165.0,3.3,19.7,910.0,931.24,702.85
2018,4,13,12,45,844.0,165.5,3.3,19.85,900.0,896.55,679.24
2018,4,13,13,0,840.0,166.0,3.3,20.0,890.0,859.13,653.64
2018,4,13,13,15,855.0,154.5,3.25,20.05,878.5,822.67,628.57
2018,4,13,13,30,870.0,143.0,3.2,20.1,867.0,782.43,600.35
2018,4,13,13,45,867.5,139.5,3.15,20.2,843.5,733.89,564.4
2018,4,13,14,0,865.0,136.0,3.1,20.3,820.0,683.24,526.18
2018,4,13,14,15,844.0,138.5,3.05,20.25,783.5,625.28,481.76
2018,4,13,14,30,823.0,141.0,3.0,20.2,747.0,567.46,436.33
2018,4,13,14,45,819.5,135.0,2.9,20.1,712.0,511.04,390.64
2018,4,13,15,0,816.0,129.0,2.8,20.0,677.0,453.6,342.69
2018,4,13,15,15,796.5,125.5,2.8,20.0,631.5,391.79,290.26
