Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,45,826.0,157.0,1.2,28.25,849.0,715.3,520.04
2018,4,23,14,0,773.0,178.0,1.3,28.2,808.0,656.35,479.66
2018,4,23,14,15,700.0,200.0,1.4,28.0,753.5,588.7,432.29
2018,4,23,14,30,627.0,222.0,1.5,27.8,699.0,526.31,387.36
2018,4,23,14,45,608.5,214.0,1.6,27.6,658.0,470.94,346.44
2018,4,23,15,0,590.0,206.0,1.7,27.4,617.0,416.82,304.99
2018,4,23,15,15,595.5,188.0,1.7,27.4,580.5,364.5,262.83
2018,4,23,15,30,601.0,170.0,1.7,27.4,544.0,311.1,218.7
2018,4,23,15,45,569.0,164.0,1.9,26.55,496.0,257.72,176.09
2018,4,23,16,0,537.0,158.0,2.1,25.7,448.0,207.3,136.61
2018,4,23,16,15,567.0,134.0,2.2,24.95,413.5,154.66,95.87
2018,4,23,16,30,597.0,110.0,2.3,24.2,379.0,97.85,60.58
2018,4,23,16,45,595.5,99.5,2.4,23.4,339.5,69.0,53.77
2018,4,23,17,0,594.0,89.0,2.5,22.6,300.0,63.67,49.53
2018,4,23,17,15,538.0,82.0,2.45,21.55,249.5,60.49,47.05
2018,4,23,17,30,482.0,75.0,2.4,20.5,199.0,57.23,44.33
2018,4,23,17,45,400.5,65.0,2.4,19.45,152.0,49.12,37.17
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,42.24,30.78
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,30.77,19.71
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,18.95,0.0
2018,4,23,18,45,55.0,12.0,2.4,16.15,15.0,10.91,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,31.0,6.5,1.1,10.5,7.0,0.0,0.0
2018,4,24,5,30,62.0,13.0,1.3,11.1,14.0,30.34,0.0
2018,4,24,5,45,174.0,28.0,1.45,11.75,45.5,110.4,50.88
2018,4,24,6,0,286.0,43.0,1.6,12.4,77.0,189.36,145.6
2018,4,24,6,15,303.0,48.0,1.65,13.0,100.0,217.54,175.34
2018,4,24,6,30,320.0,53.0,1.7,13.6,123.0,247.95,204.24
2018,4,24,6,45,160.0,63.0,1.7,14.15,98.0,170.99,141.3
2018,4,24,7,0,0.0,73.0,1.7,14.7,73.0,65.51,50.27
2018,4,24,7,15,0.0,92.0,1.65,15.25,92.0,83.61,65.48
2018,4,24,7,30,0.0,111.0,1.6,15.8,111.0,101.72,80.25
2018,4,24,7,45,7.0,140.0,1.6,16.4,143.5,135.49,107.89
2018,4,24,8,0,14.0,169.0,1.6,17.0,176.0,169.9,135.45
2018,4,24,8,15,53.0,214.0,1.55,17.6,244.5,263.08,210.17
2018,4,24,8,30,92.0,259.0,1.5,18.2,313.0,348.05,275.64
2018,4,24,8,45,203.0,270.0,1.45,18.8,402.0,477.88,374.76
2018,4,24,9,0,314.0,281.0,1.4,19.4,491.0,614.68,473.65
2018,4,24,9,15,497.0,235.5,1.4,19.95,591.5,762.9,578.63
2018,4,24,9,30,680.0,190.0,1.4,20.5,692.0,907.65,674.46
2018,4,24,9,45,785.5,154.0,1.4,21.05,760.0,974.11,713.19
2018,4,24,10,0,891.0,118.0,1.4,21.6,828.0,1035.96,748.95
2018,4,24,10,15,896.0,120.0,1.45,22.0,855.5,1046.95,753.64
2018,4,24,10,30,901.0,122.0,1.5,22.4,883.0,1054.15,756.74
2018,4,24,10,45,905.0,124.0,1.55,22.75,904.0,1056.49,757.12
2018,4,24,11,0,909.0,126.0,1.6,23.1,925.0,1054.94,755.27
2018,4,24,11,15,911.5,127.0,1.65,23.3,938.5,1046.99,750.01
2018,4,24,11,30,914.0,128.0,1.7,23.5,952.0,1035.22,742.54
2018,4,24,11,45,914.0,128.0,1.75,23.75,956.0,1016.29,730.53
2018,4,24,12,0,914.0,128.0,1.8,24.0,960.0,993.79,716.37
2018,4,24,12,15,916.0,126.0,1.9,24.1,958.0,967.74,700.98
2018,4,24,12,30,918.0,124.0,2.0,24.2,956.0,938.28,683.25
2018,4,24,12,45,919.0,122.0,2.05,24.3,947.0,904.64,662.12
2018,4,24,13,0,920.0,120.0,2.1,24.4,938.0,867.85,638.77
2018,4,24,13,15,916.5,118.5,2.2,24.35,920.0,825.02,611.92
2018,4,24,13,30,913.0,117.0,2.3,24.3,902.0,779.68,582.95
2018,4,24,13,45,881.0,128.5,2.4,24.25,868.0,723.98,544.3
2018,4,24,14,0,849.0,140.0,2.5,24.2,834.0,670.35,505.48
2018,4,24,14,15,866.0,125.5,2.55,23.95,809.5,620.33,468.9
2018,4,24,14,30,883.0,111.0,2.6,23.7,785.0,568.56,429.44
2018,4,24,14,45,860.0,113.0,2.65,23.45,742.5,508.19,381.96
2018,4,24,15,0,837.0,115.0,2.7,23.2,700.0,445.97,331.63
2018,4,24,15,15,832.0,109.5,2.7,23.2,660.0,387.13,281.7
2018,4,24,15,30,827.0,104.0,2.7,23.2,620.0,327.89,230.24
2018,4,24,15,45,778.0,106.5,2.7,22.4,562.0,264.83,177.58
2018,4,24,16,0,729.0,109.0,2.7,21.6,504.0,201.91,126.68
2018,4,24,16,15,715.0,101.5,2.65,20.9,457.5,145.26,83.83
2018,4,24,16,30,701.0,94.0,2.6,20.2,411.0,90.32,52.92
2018,4,24,16,45,619.0,94.5,2.6,19.55,349.0,65.22,51.37
2018,4,24,17,0,537.0,95.0,2.6,18.9,287.0,67.93,54.02
2018,4,24,17,15,534.0,83.0,2.5,17.95,248.0,61.14,48.33
2018,4,24,17,30,531.0,71.0,2.4,17.0,209.0,53.86,42.03
2018,4,24,17,45,451.0,61.0,2.3,16.1,159.5,47.56,36.36
2018,4,24,18,0,371.0,51.0,2.2,15.2,110.0,41.04,30.21
2018,4,24,18,15,261.5,38.0,2.1,14.55,72.0,29.64,19.22
2018,4,24,18,30,152.0,25.0,2.0,13.9,34.0,19.76,0.0
2018,4,24,18,45,76.0,12.5,1.9,13.25,17.0,11.37,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.45,8.85,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.7,9.4,15.0,32.21,0.0
2018,4,25,5,45,118.0,22.0,1.95,9.9,33.5,82.47,42.85
2018,4,25,6,0,168.0,31.0,2.2,10.4,52.0,123.0,94.9
2018,4,25,6,15,113.0,37.0,2.15,10.9,54.0,101.76,81.14
2018,4,25,6,30,58.0,43.0,2.1,11.4,56.0,77.13,61.35
2018,4,25,6,45,29.0,59.5,2.1,11.85,66.0,73.56,58.37
2018,4,25,7,0,0.0,76.0,2.1,12.3,76.0,68.45,53.38
2018,4,25,7,15,1.0,100.5,2.05,12.85,101.0,92.88,73.99
2018,4,25,7,30,2.0,125.0,2.0,13.4,126.0,117.46,94.29
2018,4,25,7,45,32.0,164.5,1.95,13.95,181.0,191.35,155.86
2018,4,25,8,0,62.0,204.0,1.9,14.5,236.0,259.73,211.09
2018,4,25,8,15,139.0,225.5,1.85,15.2,306.0,364.14,294.43
2018,4,25,8,30,216.0,247.0,1.8,15.9,376.0,459.11,367.29
2018,4,25,8,45,452.0,204.0,1.75,16.55,500.0,664.51,522.74
2018,4,25,9,0,688.0,161.0,1.7,17.2,624.0,857.25,656.41
2018,4,25,9,15,767.0,141.5,1.7,17.85,687.0,919.29,693.1
2018,4,25,9,30,846.0,122.0,1.7,18.5,750.0,987.93,734.63
2018,4,25,9,45,855.0,124.5,1.65,19.1,784.0,1010.4,744.64
2018,4,25,10,0,864.0,127.0,1.6,19.7,818.0,1018.13,745.66
2018,4,25,10,15,869.5,129.0,1.65,20.25,845.0,1029.28,750.82
2018,4,25,10,30,875.0,131.0,1.7,20.8,872.0,1036.76,753.69
2018,4,25,10,45,878.5,132.5,1.7,21.3,892.0,1037.95,752.13
2018,4,25,11,0,882.0,134.0,1.7,21.8,912.0,1035.38,748.41
2018,4,25,11,15,883.5,135.5,1.8,22.1,924.5,1027.06,743.25
2018,4,25,11,30,885.0,137.0,1.9,22.4,937.0,1015.05,735.84
2018,4,25,11,45,884.0,138.5,1.95,22.75,941.5,997.0,723.86
2018,4,25,12,0,883.0,140.0,2.0,23.1,946.0,975.5,709.76
2018,4,25,12,15,883.5,138.5,2.05,23.25,943.5,949.22,693.15
2018,4,25,12,30,884.0,137.0,2.1,23.4,941.0,919.73,674.43
2018,4,25,12,45,883.5,135.0,2.2,23.5,931.0,885.83,653.3
2018,4,25,13,0,883.0,133.0,2.3,23.6,921.0,849.01,629.99
2018,4,25,13,15,878.0,133.0,2.35,23.6,903.0,807.73,603.24
2018,4,25,13,30,873.0,133.0,2.4,23.6,885.0,764.15,574.49
2018,4,25,13,45,865.0,132.0,2.45,23.6,859.0,715.55,539.97
2018,4,25,14,0,857.0,131.0,2.5,23.6,833.0,665.35,503.38
2018,4,25,14,15,846.5,129.5,2.55,23.35,800.5,612.29,464.09
2018,4,25,14,30,836.0,128.0,2.6,23.1,768.0,557.01,421.88
2018,4,25,14,45,821.5,126.5,2.65,22.9,729.0,499.29,376.32
2018,4,25,15,0,807.0,125.0,2.7,22.7,690.0,441.75,329.36
2018,4,25,15,15,791.0,121.5,2.7,22.7,647.0,382.44,279.38
2018,4,25,15,30,775.0,118.0,2.7,22.7,604.0,324.07,229.11
2018,4,25,15,45,751.0,115.5,2.8,21.8,556.0,261.03,176.02
2018,4,25,16,0,727.0,113.0,2.9,20.9,508.0,204.57,129.27
2018,4,25,16,15,694.5,109.0,2.95,20.2,457.0,148.73,87.72
2018,4,25,16,30,662.0,105.0,3.0,19.5,406.0,96.88,59.3
2018,4,25,16,45,620.5,99.5,3.05,18.8,354.0,68.88,54.7
2018,4,25,17,0,579.0,94.0,3.1,18.1,302.0,67.24,53.59
2018,4,25,17,15,523.5,86.0,3.1,17.15,251.0,63.42,50.49
2018,4,25,17,30,468.0,78.0,3.1,16.2,200.0,59.45,47.11
2018,4,25,17,45,389.5,67.0,3.1,15.2,153.0,50.47,39.07
2018,4,25,18,0,311.0,56.0,3.1,14.2,106.0,42.88,31.98
2018,4,25,18,15,210.5,40.0,3.05,13.6,68.5,31.07,20.63
2018,4,25,18,30,110.0,24.0,3.0,13.0,31.0,18.88,1.57
2018,4,25,18,45,55.0,12.0,2.95,12.4,15.5,10.91,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.0,5.5,1.8,8.45,5.5,0.0,0.0
2018,4,26,5,30,16.0,11.0,2.1,8.9,11.0,14.82,0.0
2018,4,26,5,45,64.0,28.0,2.35,9.35,35.0,65.19,36.54
2018,4,26,6,0,112.0,45.0,2.6,9.8,59.0,110.07,85.25
2018,4,26,6,15,164.0,62.5,2.6,10.3,94.0,160.34,130.66
2018,4,26,6,30,216.0,80.0,2.6,10.8,129.0,216.19,180.16
2018,4,26,6,45,172.0,96.5,2.65,11.25,142.0,219.89,184.24
2018,4,26,7,0,128.0,113.0,2.7,11.7,155.0,207.36,173.59
2018,4,26,7,15,78.0,134.5,2.7,12.2,161.5,191.02,158.65
2018,4,26,7,30,28.0,156.0,2.7,12.7,168.0,179.96,147.47
2018,4,26,7,45,60.0,187.0,2.7,13.15,216.5,238.93,196.31
2018,4,26,8,0,92.0,218.0,2.7,13.6,265.0,300.2,245.74
2018,4,26,8,15,168.5,235.0,2.7,14.15,332.0,399.93,325.6
2018,4,26,8,30,245.0,252.0,2.7,14.7,399.0,506.35,407.72
2018,4,26,8,45,443.5,215.5,2.7,15.2,506.0,669.26,532.89
2018,4,26,9,0,642.0,179.0,2.7,15.7,613.0,833.56,651.74
2018,4,26,9,15,736.0,153.0,2.7,16.15,679.0,908.32,700.11
2018,4,26,9,30,830.0,127.0,2.7,16.6,745.0,977.58,744.26
2018,4,26,9,45,846.5,125.0,2.75,17.05,780.5,1002.12,757.97
2018,4,26,10,0,863.0,123.0,2.8,17.5,816.0,1012.4,762.58
2018,4,26,10,15,871.0,124.0,2.85,17.8,844.0,1025.02,769.43
2018,4,26,10,30,879.0,125.0,2.9,18.1,872.0,1034.0,773.94
2018,4,26,10,45,884.5,126.0,2.95,18.4,893.0,1036.73,774.46
2018,4,26,11,0,890.0,127.0,3.0,18.7,914.0,1035.68,772.67
2018,4,26,11,15,893.5,127.5,3.1,18.9,927.5,1028.34,767.6
2018,4,26,11,30,897.0,128.0,3.2,19.1,941.0,1017.25,760.18
2018,4,26,11,45,899.0,127.5,3.25,19.25,946.5,1000.03,748.5
2018,4,26,12,0,901.0,127.0,3.3,19.4,952.0,979.25,734.55
2018,4,26,12,15,900.5,127.0,3.4,19.35,949.5,953.18,717.97
2018,4,26,12,30,900.0,127.0,3.5,19.3,947.0,923.85,699.1
2018,4,26,12,45,898.0,126.5,3.55,19.25,937.0,889.65,676.46
2018,4,26,13,0,896.0,126.0,3.6,19.2,927.0,852.57,651.68
2018,4,26,13,15,893.0,125.0,3.65,19.05,910.0,811.53,624.14
2018,4,26,13,30,890.0,124.0,3.7,18.9,893.0,768.01,594.56
2018,4,26,13,45,884.0,123.0,3.75,18.7,868.0,720.14,559.65
2018,4,26,14,0,878.0,122.0,3.8,18.5,843.0,670.44,522.25
2018,4,26,14,15,870.5,120.0,3.8,18.25,811.5,617.4,481.21
2018,4,26,14,30,863.0,118.0,3.8,18.0,780.0,563.14,437.97
2018,4,26,14,45,853.0,115.0,3.85,17.7,742.5,503.85,389.7
2018,4,26,15,0,843.0,112.0,3.9,17.4,705.0,445.28,340.31
2018,4,26,15,15,828.0,109.5,3.9,17.4,661.5,385.24,287.94
2018,4,26,15,30,813.0,107.0,3.9,17.4,618.0,325.93,235.15
2018,4,26,15,45,794.0,103.5,3.95,16.75,570.5,265.87,182.28
2018,4,26,16,0,775.0,100.0,4.0,16.1,523.0,207.59,132.33
2018,4,26,16,15,750.0,96.0,3.95,15.65,473.0,150.29,88.35
2018,4,26,16,30,725.0,92.0,3.9,15.2,423.0,90.09,53.06
2018,4,26,16,45,688.5,87.0,3.85,14.75,370.5,59.92,47.69
2018,4,26,17,0,652.0,82.0,3.8,14.3,318.0,58.2,46.39
2018,4,26,17,15,600.5,75.5,3.65,13.8,266.0,55.14,43.82
2018,4,26,17,30,549.0,69.0,3.5,13.3,214.0,51.98,41.02
2018,4,26,17,45,473.0,60.5,3.3,12.8,165.5,46.92,36.32
2018,4,26,18,0,397.0,52.0,3.1,12.3,117.0,41.73,31.27
2018,4,26,18,15,285.0,39.5,2.9,11.85,77.5,30.78,20.67
2018,4,26,18,30,173.0,27.0,2.7,11.4,38.0,21.33,4.41
2018,4,26,18,45,89.5,14.0,2.45,11.0,19.5,12.73,0.0
2018,4,26,19,0,6.0,1.0,2.2,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.25,10.45,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.5,1.1,10.7,9.5,0.0,0.0
2018,4,27,5,30,72.0,17.0,1.3,11.3,19.0,37.18,0.0
2018,4,27,5,45,190.0,32.0,1.5,11.9,53.0,124.24,77.38
2018,4,27,6,0,308.0,47.0,1.7,12.5,87.0,203.11,158.35
2018,4,27,6,15,342.0,58.5,1.8,12.95,122.0,249.4,201.98
2018,4,27,6,30,376.0,70.0,1.9,13.4,157.0,299.41,246.8
2018,4,27,6,45,317.0,95.0,2.05,13.8,181.0,314.38,260.73
2018,4,27,7,0,258.0,120.0,2.2,14.2,205.0,309.74,257.23
2018,4,27,7,15,350.0,125.0,2.2,14.65,261.5,403.13,333.51
2018,4,27,7,30,442.0,130.0,2.2,15.1,318.0,492.05,403.61
2018,4,27,7,45,296.5,155.5,2.15,15.6,288.5,411.83,336.65
2018,4,27,8,0,151.0,181.0,2.1,16.1,259.0,318.88,259.0
2018,4,27,8,15,113.5,205.5,2.15,16.5,267.5,318.54,256.82
2018,4,27,8,30,76.0,230.0,2.2,16.9,276.0,299.53,239.56
2018,4,27,8,45,85.5,242.0,2.25,17.3,297.5,321.44,256.14
2018,4,27,9,0,95.0,254.0,2.3,17.7,319.0,359.94,285.05
2018,4,27,9,15,93.5,276.5,2.4,18.05,343.5,366.77,289.16
2018,4,27,9,30,92.0,299.0,2.5,18.4,368.0,389.32,305.25
2018,4,27,9,45,66.0,295.0,2.55,18.7,345.5,358.35,279.86
2018,4,27,10,0,40.0,291.0,2.6,19.0,323.0,326.82,254.21
2018,4,27,10,15,91.0,329.0,2.65,19.2,405.5,416.79,323.71
2018,4,27,10,30,142.0,367.0,2.7,19.4,488.0,523.37,402.94
2018,4,27,10,45,369.5,324.0,2.8,19.6,649.0,736.61,561.77
2018,4,27,11,0,597.0,281.0,2.9,19.8,810.0,917.7,690.21
2018,4,27,11,15,629.5,272.0,2.9,19.95,837.5,931.0,697.43
2018,4,27,11,30,662.0,263.0,2.9,20.1,865.0,940.54,703.61
2018,4,27,11,45,721.5,235.0,2.95,20.2,894.5,953.4,712.8
2018,4,27,12,0,781.0,207.0,3.0,20.3,924.0,953.36,712.68
2018,4,27,12,15,719.0,233.5,3.05,20.3,892.0,904.97,680.36
2018,4,27,12,30,657.0,260.0,3.1,20.3,860.0,848.58,640.83
2018,4,27,12,45,734.0,221.5,3.15,20.25,885.0,850.67,644.71
2018,4,27,13,0,811.0,183.0,3.2,20.2,910.0,841.65,639.61
2018,4,27,13,15,805.5,182.5,3.25,20.15,892.5,800.73,611.42
2018,4,27,13,30,800.0,182.0,3.3,20.1,875.0,757.81,580.79
2018,4,27,13,45,690.0,218.5,3.35,20.05,804.0,675.6,519.71
2018,4,27,14,0,580.0,255.0,3.4,20.0,733.0,598.53,461.58
2018,4,27,14,15,503.5,269.0,3.45,19.8,672.5,530.23,409.85
2018,4,27,14,30,427.0,283.0,3.5,19.6,612.0,468.62,362.33
2018,4,27,14,45,463.0,261.0,3.55,19.45,601.5,438.16,337.84
2018,4,27,15,0,499.0,239.0,3.6,19.3,591.0,403.33,308.62
2018,4,27,15,15,567.0,204.0,3.6,19.3,580.5,365.26,274.77
2018,4,27,15,30,635.0,169.0,3.6,19.3,570.0,319.21,232.8
2018,4,27,15,45,679.5,146.5,3.6,18.7,545.5,268.57,187.02
2018,4,27,16,0,724.0,124.0,3.6,18.1,521.0,212.43,137.26
2018,4,27,16,15,694.5,118.5,3.55,17.7,470.0,155.97,94.5
2018,4,27,16,30,665.0,113.0,3.5,17.3,419.0,103.19,64.79
2018,4,27,16,45,624.0,106.5,3.45,16.9,366.0,73.97,59.56
2018,4,27,17,0,583.0,100.0,3.4,16.5,313.0,71.77,57.9
2018,4,27,17,15,528.0,92.0,3.15,15.9,261.5,68.15,54.92
2018,4,27,17,30,473.0,84.0,2.9,15.3,210.0,62.13,49.66
2018,4,27,17,45,395.0,72.5,2.6,14.75,162.0,54.51,42.76
2018,4,27,18,0,317.0,61.0,2.3,14.2,114.0,46.64,35.36
2018,4,27,18,15,213.5,45.0,2.1,13.6,75.5,34.92,24.14
2018,4,27,18,30,110.0,29.0,1.9,13.0,37.0,23.22,6.84
2018,4,27,18,45,56.0,15.0,1.65,12.45,19.0,13.64,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.5,1.25,11.45,2.5,0.0,0.0
2018,4,28,5,30,10.0,5.0,1.5,11.9,5.0,7.57,0.0
2018,4,28,5,45,33.0,10.5,1.8,12.35,14.5,27.04,13.51
2018,4,28,6,0,56.0,16.0,2.1,12.8,24.0,44.73,31.41
2018,4,28,6,15,59.0,19.0,2.25,13.2,30.0,52.13,38.96
2018,4,28,6,30,62.0,22.0,2.4,13.6,36.0,60.01,46.54
2018,4,28,6,45,31.0,29.5,2.55,14.0,36.5,48.61,36.73
2018,4,28,7,0,0.0,37.0,2.7,14.4,37.0,32.61,22.37
2018,4,28,7,15,1.0,64.5,2.75,14.7,65.0,57.68,43.7
2018,4,28,7,30,2.0,92.0,2.8,15.0,93.0,83.92,65.67
2018,4,28,7,45,72.0,147.5,2.85,15.35,185.0,202.31,165.71
2018,4,28,8,0,142.0,203.0,2.9,15.7,277.0,336.73,274.74
2018,4,28,8,15,292.5,210.0,2.9,15.95,381.0,491.23,397.79
2018,4,28,8,30,443.0,217.0,2.9,16.2,485.0,657.3,523.76
2018,4,28,8,45,492.0,211.5,2.9,16.45,530.0,708.49,559.75
2018,4,28,9,0,541.0,206.0,2.9,16.7,575.0,760.16,596.22
2018,4,28,9,15,356.5,220.0,2.95,16.9,469.0,608.91,480.3
2018,4,28,9,30,172.0,234.0,3.0,17.1,363.0,429.7,340.64
2018,4,28,9,45,86.0,162.5,3.05,17.35,227.0,253.27,201.86
2018,4,28,10,0,0.0,91.0,3.1,17.6,91.0,80.92,60.53
2018,4,28,10,15,1.5,115.5,3.15,17.7,117.0,104.83,79.99
2018,4,28,10,30,3.0,140.0,3.2,17.8,143.0,128.87,99.2
2018,4,28,10,45,3.0,147.0,3.25,17.95,150.0,135.27,104.12
2018,4,28,11,0,3.0,154.0,3.3,18.1,157.0,141.63,109.03
2018,4,28,11,15,76.5,254.0,3.35,18.05,324.0,330.75,259.9
2018,4,28,11,30,150.0,354.0,3.4,18.0,491.0,500.02,388.86
2018,4,28,11,45,101.0,315.5,3.4,18.0,408.0,408.51,318.05
2018,4,28,12,0,52.0,277.0,3.4,18.0,325.0,308.77,240.75
2018,4,28,12,15,30.0,239.0,3.45,17.9,266.5,249.62,194.6
2018,4,28,12,30,8.0,201.0,3.5,17.8,208.0,187.35,145.22
2018,4,28,12,45,42.5,286.0,3.55,17.7,324.0,299.07,233.78
2018,4,28,13,0,77.0,371.0,3.6,17.6,440.0,401.59,312.75
2018,4,28,13,15,105.5,389.0,3.65,17.4,481.5,438.83,341.48
2018,4,28,13,30,134.0,407.0,3.7,17.2,523.0,465.77,362.46
2018,4,28,13,45,137.5,377.0,3.7,17.0,493.0,430.59,336.3
2018,4,28,14,0,141.0,347.0,3.7,16.8,463.0,395.55,310.1
2018,4,28,14,15,257.5,321.5,3.75,16.8,524.0,429.81,337.6
2018,4,28,14,30,374.0,296.0,3.8,16.8,585.0,450.98,353.35
2018,4,28,14,45,280.5,304.0,3.8,16.8,514.5,387.26,302.77
2018,4,28,15,0,187.0,312.0,3.8,16.8,444.0,335.78,262.32
2018,4,28,15,15,357.5,253.0,3.8,16.8,486.0,331.52,255.14
2018,4,28,15,30,528.0,194.0,3.8,16.8,528.0,306.8,228.36
2018,4,28,15,45,631.5,154.0,3.75,16.35,523.5,263.25,186.29
2018,4,28,16,0,735.0,114.0,3.7,15.9,519.0,206.6,133.23
2018,4,28,16,15,692.5,111.0,3.65,15.7,463.5,150.12,90.48
2018,4,28,16,30,650.0,108.0,3.6,15.5,408.0,98.87,61.89
2018,4,28,16,45,612.0,101.5,3.55,15.25,357.0,69.89,56.36
2018,4,28,17,0,574.0,95.0,3.5,15.0,306.0,67.55,54.52
2018,4,28,17,15,548.0,84.5,3.25,14.6,260.5,61.86,49.63
2018,4,28,17,30,522.0,74.0,3.0,14.2,215.0,55.8,44.27
2018,4,28,17,45,456.5,65.0,2.8,13.8,168.5,50.53,39.42
2018,4,28,18,0,391.0,56.0,2.6,13.4,122.0,45.11,34.17
2018,4,28,18,15,280.0,43.0,2.4,13.05,82.0,33.44,23.03
2018,4,28,18,30,169.0,30.0,2.2,12.7,42.0,23.67,8.42
2018,4,28,18,45,87.5,16.0,2.0,12.35,22.0,14.55,0.0
2018,4,28,19,0,6.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,1.4,11.05,4.0,3.64,0.0
2018,4,29,5,30,11.0,8.0,1.7,11.4,8.0,10.62,0.0
2018,4,29,5,45,5.5,15.0,1.95,11.8,15.0,15.44,5.82
2018,4,29,6,0,0.0,22.0,2.2,12.2,22.0,19.36,10.59
2018,4,29,6,15,0.0,36.5,2.4,12.5,36.5,32.18,21.86
2018,4,29,6,30,0.0,51.0,2.6,12.8,51.0,45.04,33.1
2018,4,29,6,45,7.0,81.5,2.75,13.1,84.0,79.31,62.62
2018,4,29,7,0,14.0,112.0,2.9,13.4,117.0,114.65,92.67
2018,4,29,7,15,47.0,129.0,2.95,13.6,149.0,162.34,133.34
2018,4,29,7,30,80.0,146.0,3.0,13.8,181.0,205.44,169.62
2018,4,29,7,45,47.0,126.0,3.05,14.05,147.0,159.28,129.99
2018,4,29,8,0,14.0,106.0,3.1,14.3,113.0,106.42,84.58
2018,4,29,8,15,84.0,167.5,3.15,14.6,218.0,249.84,204.38
2018,4,29,8,30,154.0,229.0,3.2,14.9,323.0,382.13,310.39
2018,4,29,8,45,297.5,241.0,3.3,15.25,439.0,545.82,439.07
2018,4,29,9,0,441.0,253.0,3.4,15.6,555.0,717.43,567.68
2018,4,29,9,15,365.0,246.5,3.45,15.9,506.5,645.82,510.91
2018,4,29,9,30,289.0,240.0,3.5,16.2,458.0,550.72,437.78
2018,4,29,9,45,150.5,195.5,3.55,16.5,309.5,366.18,292.85
2018,4,29,10,0,12.0,151.0,3.6,16.8,161.0,148.17,115.5
2018,4,29,10,15,10.5,166.5,3.65,17.0,175.5,161.09,125.81
2018,4,29,10,30,9.0,182.0,3.7,17.2,190.0,173.93,135.69
2018,4,29,10,45,17.0,249.0,3.75,17.4,264.0,244.85,191.66
2018,4,29,11,0,25.0,316.0,3.8,17.6,338.0,330.21,257.55
2018,4,29,11,15,58.0,375.0,3.85,17.55,427.5,420.29,326.94
2018,4,29,11,30,91.0,434.0,3.9,17.5,517.0,508.59,393.5
2018,4,29,11,45,181.5,418.5,3.95,17.45,585.5,587.76,454.71
2018,4,29,12,0,272.0,403.0,4.0,17.4,654.0,659.85,509.65
2018,4,29,12,15,425.5,352.0,4.0,17.4,743.0,747.17,576.4
2018,4,29,12,30,579.0,301.0,4.0,17.4,832.0,815.52,628.21
2018,4,29,12,45,706.5,232.5,4.0,17.35,873.5,836.13,645.56
2018,4,29,13,0,834.0,164.0,4.0,17.3,915.0,841.42,650.66
2018,4,29,13,15,850.5,153.0,3.95,17.3,905.5,807.19,626.44
2018,4,29,13,30,867.0,142.0,3.9,17.3,896.0,765.26,596.37
2018,4,29,13,45,861.5,139.5,3.85,17.25,870.5,717.44,560.37
2018,4,29,14,0,856.0,137.0,3.8,17.2,845.0,669.42,523.37
2018,4,29,14,15,849.0,133.5,3.8,17.2,813.0,615.4,481.08
2018,4,29,14,30,842.0,130.0,3.8,17.2,781.0,560.26,436.76
2018,4,29,14,45,833.5,126.0,3.8,17.15,744.0,503.12,389.62
2018,4,29,15,0,825.0,122.0,3.8,17.1,707.0,445.51,340.66
2018,4,29,15,15,809.5,119.0,3.8,17.1,663.5,386.03,288.92
2018,4,29,15,30,794.0,116.0,3.8,17.1,620.0,327.39,236.88
2018,4,29,15,45,775.0,112.0,3.8,16.75,573.0,268.23,184.71
2018,4,29,16,0,756.0,108.0,3.8,16.4,526.0,210.88,135.56
2018,4,29,16,15,731.5,102.5,3.75,16.1,475.5,148.01,86.93
2018,4,29,16,30,707.0,97.0,3.7,15.8,425.0,93.39,55.72
2018,4,29,16,45,673.5,91.5,3.65,15.5,374.0,62.75,50.01
2018,4,29,17,0,640.0,86.0,3.6,15.2,323.0,60.82,48.53
2018,4,29,17,15,592.5,79.0,3.45,14.75,271.5,57.52,45.76
2018,4,29,17,30,545.0,72.0,3.3,14.3,220.0,54.08,42.74
2018,4,29,17,45,474.5,62.5,3.1,13.9,171.5,48.26,37.41
2018,4,29,18,0,404.0,53.0,2.9,13.5,123.0,42.21,31.65
2018,4,29,18,15,294.5,41.0,2.65,13.0,83.0,31.86,21.77
2018,4,29,18,30,185.0,29.0,2.4,12.5,43.0,22.84,8.99
2018,4,29,18,45,96.5,15.5,2.15,12.0,22.5,14.1,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.5,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,2.05,11.1,5.0,4.55,0.0
2018,4,30,5,30,4.0,10.0,2.2,11.3,10.0,10.18,0.0
2018,4,30,5,45,2.0,21.0,2.4,11.55,21.0,19.23,9.04
2018,4,30,6,0,0.0,32.0,2.6,11.8,32.0,28.22,18.08
2018,4,30,6,15,2.5,42.5,2.65,12.15,43.0,38.71,27.49
2018,4,30,6,30,5.0,53.0,2.7,12.5,54.0,49.65,37.17
2018,4,30,6,45,24.5,78.5,2.75,12.8,86.5,91.34,73.3
2018,4,30,7,0,44.0,104.0,2.8,13.1,119.0,131.78,107.95
2018,4,30,7,15,26.5,113.5,2.75,13.55,123.0,130.35,105.97
2018,4,30,7,30,9.0,123.0,2.7,14.0,127.0,119.82,96.19
2018,4,30,7,45,18.5,154.0,2.7,14.4,163.5,157.94,127.7
2018,4,30,8,0,28.0,185.0,2.7,14.8,200.0,208.55,168.71
2018,4,30,8,15,38.5,213.5,2.7,15.15,236.0,248.09,200.06
2018,4,30,8,30,49.0,242.0,2.7,15.5,272.0,288.11,231.27
2018,4,30,8,45,67.0,271.0,2.65,15.8,315.0,335.87,268.28
2018,4,30,9,0,85.0,300.0,2.6,16.1,358.0,384.19,305.0
2018,4,30,9,15,188.5,318.0,2.65,16.35,457.5,519.91,410.13
2018,4,30,9,30,292.0,336.0,2.7,16.6,557.0,659.51,513.57
2018,4,30,9,45,273.0,359.0,2.75,16.8,572.5,667.23,516.2
2018,4,30,10,0,254.0,382.0,2.8,17.0,588.0,672.81,518.27
2018,4,30,10,15,251.5,392.0,2.9,17.1,602.0,679.11,522.09
2018,4,30,10,30,249.0,402.0,3.0,17.2,616.0,683.95,524.9
2018,4,30,10,45,264.0,404.0,3.05,17.3,635.5,696.57,533.78
2018,4,30,11,0,279.0,406.0,3.1,17.4,655.0,707.64,541.54
2018,4,30,11,15,426.0,353.0,3.15,17.35,739.5,805.22,614.8
2018,4,30,11,30,573.0,300.0,3.2,17.3,824.0,885.14,673.81
2018,4,30,11,45,714.0,234.5,3.25,17.2,891.5,943.36,716.64
2018,4,30,12,0,855.0,169.0,3.3,17.1,959.0,984.13,744.48
2018,4,30,12,15,852.0,170.0,3.35,17.05,955.5,956.57,725.87
2018,4,30,12,30,849.0,171.0,3.4,17.0,952.0,925.97,705.71
2018,4,30,12,45,844.0,172.5,3.4,16.95,941.5,891.27,682.29
2018,4,30,13,0,839.0,174.0,3.4,16.9,931.0,854.01,656.99
2018,4,30,13,15,835.5,172.0,3.45,16.9,913.5,812.36,628.49
2018,4,30,13,30,832.0,170.0,3.5,16.9,896.0,768.5,596.68
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.5,720.37,560.95
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,670.63,523.15
2018,4,30,14,15,814.0,160.5,3.65,16.95,814.0,618.17,482.5
2018,4,30,14,30,807.0,157.0,3.7,16.9,783.0,564.7,439.86
2018,4,30,14,45,797.0,152.5,3.7,16.8,745.5,508.17,393.56
2018,4,30,15,0,787.0,148.0,3.7,16.7,708.0,451.45,345.71
2018,4,30,15,15,770.0,144.0,3.7,16.7,664.0,388.47,291.72
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,330.1,240.34
2018,4,30,15,45,730.5,136.0,3.65,16.25,572.5,271.83,189.43
2018,4,30,16,0,708.0,132.0,3.6,15.8,525.0,215.86,141.87
2018,4,30,16,15,677.0,126.5,3.55,15.45,473.5,160.38,99.56
2018,4,30,16,30,646.0,121.0,3.5,15.1,422.0,108.79,70.1
2018,4,30,16,45,605.0,114.5,3.45,14.7,370.0,79.55,64.96
2018,4,30,17,0,564.0,108.0,3.4,14.3,318.0,77.64,63.58
2018,4,30,17,15,509.0,98.5,3.3,13.9,266.0,71.16,58.04
2018,4,30,17,30,454.0,89.0,3.2,13.5,214.0,65.48,53.03
2018,4,30,17,45,378.0,77.5,3.1,13.1,166.5,58.0,46.2
2018,4,30,18,0,302.0,66.0,3.0,12.7,119.0,50.26,38.88
2018,4,30,18,15,206.0,49.5,2.85,12.35,80.0,38.29,27.45
2018,4,30,18,30,110.0,33.0,2.7,12.0,41.0,26.26,12.19
2018,4,30,18,45,56.5,17.5,2.5,11.7,21.5,15.92,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,1,5,15,10.5,8.0,2.45,10.5,8.5,9.89,0.0
2018,5,1,5,30,21.0,16.0,2.5,10.7,17.0,24.86,0.0
2018,5,1,5,45,66.5,33.5,2.6,10.9,42.0,66.82,45.51
2018,5,1,6,0,112.0,51.0,2.7,11.1,67.0,115.93,90.97
2018,5,1,6,15,145.0,69.5,2.65,11.3,99.0,158.61,129.42
2018,5,1,6,30,178.0,88.0,2.6,11.5,131.0,204.6,170.15
2018,5,1,6,45,148.5,104.5,2.6,11.7,146.5,204.17,170.63
2018,5,1,7,0,119.0,121.0,2.6,11.9,162.0,209.75,175.19
2018,5,1,7,15,185.0,143.0,2.55,12.4,218.5,284.38,237.87
2018,5,1,7,30,251.0,165.0,2.5,12.9,275.0,377.69,313.49
2018,5,1,7,45,308.0,181.5,2.4,13.4,333.0,450.25,370.22
2018,5,1,8,0,365.0,198.0,2.3,13.9,391.0,526.46,428.06
2018,5,1,8,15,503.5,181.5,2.35,14.55,475.0,654.22,524.84
2018,5,1,8,30,642.0,165.0,2.4,15.2,559.0,781.84,616.71
2018,5,1,8,45,698.0,158.5,2.4,15.8,615.5,844.58,657.11
2018,5,1,9,0,754.0,152.0,2.4,16.4,672.0,907.07,696.91
2018,5,1,9,15,781.5,148.0,2.45,16.95,714.5,938.19,715.04
2018,5,1,9,30,809.0,144.0,2.5,17.5,757.0,973.71,736.33
2018,5,1,9,45,836.0,136.5,2.55,18.0,795.0,1002.19,752.81
2018,5,1,10,0,863.0,129.0,2.6,18.5,833.0,1016.33,759.8
2018,5,1,10,15,871.0,130.5,2.65,18.9,861.0,1029.17,766.44
2018,5,1,10,30,879.0,132.0,2.7,19.3,889.0,1038.38,770.81
2018,5,1,10,45,885.0,132.5,2.8,19.7,910.0,1040.82,771.37
2018,5,1,11,0,891.0,133.0,2.9,20.1,931.0,1039.52,769.65
2018,5,1,11,15,894.5,133.5,2.9,20.35,944.5,1031.95,763.46
2018,5,1,11,30,898.0,134.0,2.9,20.6,958.0,1020.66,755.03
2018,5,1,11,45,900.5,133.5,2.9,20.8,963.5,1003.77,743.2
2018,5,1,12,0,903.0,133.0,2.9,21.0,969.0,983.32,729.16
2018,5,1,12,15,904.0,131.5,2.95,21.1,966.5,957.1,712.06
2018,5,1,12,30,905.0,130.0,3.0,21.2,964.0,927.6,692.76
2018,5,1,12,45,905.0,128.0,3.05,21.3,954.0,893.63,670.37
2018,5,1,13,0,905.0,126.0,3.1,21.4,944.0,856.67,645.82
2018,5,1,13,15,900.5,125.0,3.2,21.4,925.5,814.29,617.85
2018,5,1,13,30,896.0,124.0,3.3,21.4,907.0,769.57,587.88
2018,5,1,13,45,842.0,148.0,3.35,21.4,867.0,713.46,546.3
2018,5,1,14,0,788.0,172.0,3.4,21.4,827.0,656.24,503.13
2018,5,1,14,15,769.0,172.5,3.5,21.2,791.5,601.94,462.25
2018,5,1,14,30,750.0,173.0,3.6,21.0,756.0,545.93,418.89
2018,5,1,14,45,644.0,203.0,3.65,20.85,686.5,475.12,363.12
2018,5,1,15,0,538.0,233.0,3.7,20.7,617.0,413.46,314.06
2018,5,1,15,15,454.5,242.5,3.7,20.7,553.0,354.3,266.71
2018,5,1,15,30,371.0,252.0,3.7,20.7,489.0,307.55,229.51
2018,5,1,15,45,389.0,226.5,3.8,19.9,458.5,265.25,194.02
2018,5,1,16,0,407.0,201.0,3.9,19.1,428.0,215.93,153.02
2018,5,1,16,15,451.5,171.0,3.9,18.45,400.5,168.77,114.62
2018,5,1,16,30,496.0,141.0,3.9,17.8,373.0,116.79,79.52
2018,5,1,16,45,484.0,124.5,3.9,17.2,329.0,85.45,69.46
2018,5,1,17,0,472.0,108.0,3.9,16.6,285.0,75.92,61.49
2018,5,1,17,15,416.0,97.5,3.8,15.85,236.0,69.83,56.41
2018,5,1,17,30,360.0,87.0,3.7,15.1,187.0,63.48,50.93
2018,5,1,17,45,312.0,72.5,3.6,14.35,146.0,53.92,42.37
2018,5,1,18,0,264.0,58.0,3.5,13.6,105.0,43.94,33.21
2018,5,1,18,15,211.5,45.0,3.3,13.1,75.0,34.71,24.36
2018,5,1,18,30,159.0,32.0,3.1,12.6,45.0,25.14,12.16
2018,5,1,18,45,83.0,17.5,2.9,12.1,24.0,15.92,0.0
2018,5,1,19,0,7.0,3.0,2.7,11.6,3.0,0.0,0.0
2018,5,1,19,15,3.5,1.5,2.75,11.5,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.15,10.8,13.5,21.36,0.0
2018,5,2,5,30,91.0,22.0,2.2,11.0,27.0,58.51,0.0
2018,5,2,5,45,196.5,37.5,2.2,11.15,62.5,134.08,96.76
2018,5,2,6,0,302.0,53.0,2.2,11.3,98.0,207.25,164.78
2018,5,2,6,15,385.5,64.0,2.15,11.7,144.5,276.64,226.52
2018,5,2,6,30,469.0,75.0,2.1,12.1,191.0,358.24,296.78
2018,5,2,6,45,528.0,83.0,2.05,12.45,242.5,428.56,355.78
2018,5,2,7,0,587.0,91.0,2.0,12.8,294.0,503.39,416.12
2018,5,2,7,15,631.5,96.0,1.9,13.4,346.5,568.97,466.25
2018,5,2,7,30,676.0,101.0,1.8,14.0,399.0,636.65,515.85
2018,5,2,7,45,710.0,104.0,1.7,14.65,451.0,695.52,555.51
2018,5,2,8,0,744.0,107.0,1.6,15.3,503.0,754.72,593.77
2018,5,2,8,15,768.0,110.0,1.5,15.95,552.0,801.27,621.75
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,850.79,650.94
2018,5,2,8,45,811.5,115.0,1.3,17.25,647.0,893.48,674.51
2018,5,2,9,0,831.0,117.0,1.2,17.9,693.0,934.01,695.96
2018,5,2,9,15,844.5,118.5,1.15,18.55,732.5,965.74,711.95
2018,5,2,9,30,858.0,120.0,1.1,19.2,772.0,984.03,719.17
2018,5,2,9,45,868.5,120.5,1.1,19.8,806.0,1005.34,729.51
2018,5,2,10,0,879.0,121.0,1.1,20.4,840.0,1023.31,737.68
2018,5,2,10,15,887.0,122.0,1.2,20.95,868.0,1035.78,744.55
2018,5,2,10,30,895.0,123.0,1.3,21.5,896.0,1044.57,749.25
2018,5,2,10,45,900.5,124.0,1.4,22.05,917.0,1047.08,750.13
2018,5,2,11,0,906.0,125.0,1.5,22.6,938.0,1045.77,748.77
2018,5,2,11,15,909.0,125.0,1.7,22.85,951.0,1037.15,745.31
2018,5,2,11,30,912.0,125.0,1.9,23.1,964.0,1024.78,739.34
2018,5,2,11,45,913.0,125.5,2.1,23.35,969.0,1007.28,729.92
2018,5,2,12,0,914.0,126.0,2.3,23.6,974.0,986.23,717.99
2018,5,2,12,15,913.5,125.0,2.5,23.6,970.5,958.92,702.45
2018,5,2,12,30,913.0,124.0,2.7,23.6,967.0,928.38,684.47
2018,5,2,12,45,911.0,123.0,2.85,23.6,956.5,893.46,662.85
2018,5,2,13,0,909.0,122.0,3.0,23.6,946.0,855.67,638.98
2018,5,2,13,15,906.0,121.0,3.1,23.5,928.5,814.37,612.31
2018,5,2,13,30,903.0,120.0,3.2,23.4,911.0,770.59,583.54
2018,5,2,13,45,897.5,119.0,3.25,23.25,886.0,722.8,549.56
2018,5,2,14,0,892.0,118.0,3.3,23.1,861.0,673.12,513.01
2018,5,2,14,15,883.5,116.5,3.3,22.85,829.0,619.61,472.59
2018,5,2,14,30,875.0,115.0,3.3,22.6,797.0,564.96,430.05
2018,5,2,14,45,864.5,112.5,3.3,22.35,759.0,507.66,384.14
2018,5,2,15,0,854.0,110.0,3.3,22.1,721.0,449.95,336.39
2018,5,2,15,15,839.5,107.5,3.3,22.1,677.5,386.64,282.76
2018,5,2,15,30,825.0,105.0,3.3,22.1,634.0,327.24,231.01
2018,5,2,15,45,807.5,101.0,3.25,21.4,586.5,266.84,178.9
2018,5,2,16,0,790.0,97.0,3.2,20.7,539.0,208.03,129.42
2018,5,2,16,15,768.0,93.0,3.15,20.15,489.5,150.54,85.9
2018,5,2,16,30,746.0,89.0,3.1,19.6,440.0,95.68,55.34
2018,5,2,16,45,713.5,83.5,3.1,19.1,387.5,56.95,44.21
2018,5,2,17,0,681.0,78.0,3.1,18.6,335.0,54.74,42.52
2018,5,2,17,15,634.0,72.5,2.95,17.85,283.0,52.31,40.6
2018,5,2,17,30,587.0,67.0,2.8,17.1,231.0,49.8,38.5
2018,5,2,17,45,519.0,59.5,2.65,16.35,182.0,45.48,34.63
2018,5,2,18,0,451.0,52.0,2.5,15.6,133.0,41.04,30.44
2018,5,2,18,15,343.5,41.5,2.3,14.9,91.5,33.65,23.34
2018,5,2,18,30,236.0,31.0,2.1,14.2,50.0,24.41,12.18
2018,5,2,18,45,129.5,17.5,1.9,13.55,27.0,15.92,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.5,2.25,11.6,2.5,3.27,0.0
2018,5,3,5,30,8.0,5.0,2.3,11.7,5.0,7.41,0.0
2018,5,3,5,45,19.0,10.0,2.4,11.8,12.5,17.3,7.95
2018,5,3,6,0,30.0,15.0,2.5,11.9,20.0,31.9,21.24
2018,5,3,6,15,15.0,19.0,2.45,12.1,21.5,24.26,15.28
2018,5,3,6,30,0.0,23.0,2.4,12.3,23.0,20.23,11.86
2018,5,3,6,45,0.0,40.5,2.4,12.45,40.5,35.7,25.26
2018,5,3,7,0,0.0,58.0,2.4,12.6,58.0,51.22,38.57
2018,5,3,7,15,0.0,58.0,2.4,12.9,58.0,51.22,38.42
2018,5,3,7,30,0.0,58.0,2.4,13.2,58.0,51.24,38.26
2018,5,3,7,45,0.0,60.5,2.35,13.45,60.5,53.47,39.98
2018,5,3,8,0,0.0,63.0,2.3,13.7,63.0,55.71,41.68
2018,5,3,8,15,0.0,72.0,2.35,14.2,72.0,63.73,48.18
2018,5,3,8,30,0.0,81.0,2.4,14.7,81.0,71.77,54.61
2018,5,3,8,45,0.0,94.0,2.4,15.15,94.0,83.38,63.95
2018,5,3,9,0,0.0,107.0,2.4,15.6,107.0,95.38,73.51
2018,5,3,9,15,2.0,140.5,2.5,16.1,142.0,128.45,100.19
2018,5,3,9,30,4.0,174.0,2.6,16.6,177.0,161.89,126.74
2018,5,3,9,45,20.0,241.0,2.65,17.15,257.5,241.82,190.12
2018,5,3,10,0,36.0,308.0,2.7,17.7,338.0,339.11,264.95
2018,5,3,10,15,97.5,355.0,2.75,18.0,439.0,465.62,361.49
2018,5,3,10,30,159.0,402.0,2.8,18.3,540.0,574.77,442.0
2018,5,3,10,45,319.0,376.5,2.85,18.6,661.0,721.37,550.49
2018,5,3,11,0,479.0,351.0,2.9,18.9,782.0,863.36,651.2
2018,5,3,11,15,670.5,254.5,2.95,19.1,867.0,950.11,714.12
2018,5,3,11,30,862.0,158.0,3.0,19.3,952.0,1019.1,759.28
2018,5,3,11,45,859.0,161.5,3.05,19.5,956.5,1000.68,746.02
2018,5,3,12,0,856.0,165.0,3.1,19.7,961.0,978.85,731.36
