Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,15,891.0,143.0,3.1,19.85,969.5,954.53,714.82
2018,5,3,12,30,926.0,121.0,3.1,20.0,978.0,936.34,702.49
2018,5,3,12,45,928.0,118.5,3.15,20.15,969.0,903.05,680.24
2018,5,3,13,0,930.0,116.0,3.2,20.3,960.0,866.58,655.8
2018,5,3,13,15,926.5,115.0,3.2,20.35,942.0,824.18,627.03
2018,5,3,13,30,923.0,114.0,3.2,20.4,924.0,779.27,596.31
2018,5,3,13,45,917.5,112.5,3.25,20.45,898.5,730.25,560.92
2018,5,3,14,0,912.0,111.0,3.3,20.5,873.0,679.3,522.7
2018,5,3,14,15,904.0,109.5,3.3,20.45,840.5,625.2,481.08
2018,5,3,14,30,896.0,108.0,3.3,20.4,808.0,569.88,437.29
2018,5,3,14,45,862.0,114.0,3.25,20.3,761.0,507.51,386.87
2018,5,3,15,0,828.0,120.0,3.2,20.2,714.0,444.22,334.58
2018,5,3,15,15,800.0,117.5,3.2,20.2,663.0,380.86,280.99
2018,5,3,15,30,772.0,115.0,3.2,20.2,612.0,319.83,228.34
2018,5,3,15,45,741.0,113.0,3.1,19.8,561.0,261.14,177.86
2018,5,3,16,0,710.0,111.0,3.0,19.4,510.0,200.31,127.24
2018,5,3,16,15,721.0,100.5,2.9,19.05,473.0,146.0,84.45
2018,5,3,16,30,732.0,90.0,2.8,18.7,436.0,96.1,56.06
2018,5,3,16,45,702.5,87.0,2.75,18.35,387.5,59.26,46.35
2018,5,3,17,0,673.0,84.0,2.7,18.0,339.0,59.06,46.41
2018,5,3,17,15,624.0,78.0,2.55,17.3,286.5,56.43,44.32
2018,5,3,17,30,575.0,72.0,2.4,16.6,234.0,53.72,42.04
2018,5,3,17,45,504.0,64.0,2.25,15.95,184.5,49.14,37.94
2018,5,3,18,0,433.0,56.0,2.1,15.3,135.0,44.46,33.5
2018,5,3,18,15,330.0,44.5,1.95,14.6,93.5,36.3,25.71
2018,5,3,18,30,227.0,33.0,1.8,13.9,52.0,25.96,13.88
2018,5,3,18,45,125.0,18.5,1.6,13.2,28.0,16.83,0.0
2018,5,3,19,0,23.0,4.0,1.4,12.5,4.0,0.0,0.0
2018,5,3,19,15,11.5,2.0,1.45,12.2,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,23.0,8.0,1.05,9.85,9.5,13.04,0.0
2018,5,4,5,30,46.0,16.0,1.3,10.3,19.0,36.02,0.0
2018,5,4,5,45,113.0,30.5,1.55,10.8,46.0,84.28,60.69
2018,5,4,6,0,180.0,45.0,1.8,11.3,73.0,144.77,114.89
2018,5,4,6,15,113.0,38.0,1.9,11.95,58.0,101.58,81.46
2018,5,4,6,30,46.0,31.0,2.0,12.6,43.0,56.75,43.81
2018,5,4,6,45,38.0,76.0,2.15,13.25,87.5,95.87,77.28
2018,5,4,7,0,30.0,121.0,2.3,13.9,132.0,141.5,115.3
2018,5,4,7,15,61.5,149.0,2.15,14.55,175.5,194.13,159.1
2018,5,4,7,30,93.0,177.0,2.0,15.2,219.0,249.37,203.92
2018,5,4,7,45,214.5,191.5,1.85,15.85,303.0,388.3,315.65
2018,5,4,8,0,336.0,206.0,1.7,16.5,387.0,510.98,409.45
2018,5,4,8,15,381.5,216.5,1.45,17.3,439.5,572.33,451.51
2018,5,4,8,30,427.0,227.0,1.2,18.1,492.0,651.86,504.5
2018,5,4,8,45,418.0,249.0,0.9,18.9,524.0,679.34,516.7
2018,5,4,9,0,409.0,271.0,0.6,19.7,556.0,704.29,526.42
2018,5,4,9,15,438.5,277.0,0.55,20.6,598.5,746.86,551.55
2018,5,4,9,30,468.0,283.0,0.5,21.5,641.0,788.51,575.1
2018,5,4,9,45,563.5,256.0,0.45,22.4,706.0,859.18,618.47
2018,5,4,10,0,659.0,229.0,0.4,23.3,771.0,935.76,663.0
2018,5,4,10,15,584.0,274.0,0.45,24.15,766.0,903.28,637.83
2018,5,4,10,30,509.0,319.0,0.5,25.0,761.0,872.48,615.0
2018,5,4,10,45,515.5,327.0,0.55,25.85,783.5,882.46,619.88
2018,5,4,11,0,522.0,335.0,0.6,26.7,806.0,889.7,622.49
2018,5,4,11,15,593.0,301.0,0.7,27.1,843.0,917.25,641.75
2018,5,4,11,30,664.0,267.0,0.8,27.5,880.0,940.98,658.24
2018,5,4,11,45,564.5,321.5,0.95,27.9,844.5,879.82,618.62
2018,5,4,12,0,465.0,376.0,1.1,28.3,809.0,820.6,580.17
2018,5,4,12,15,588.5,309.5,1.05,28.4,856.0,851.24,602.56
2018,5,4,12,30,712.0,243.0,1.0,28.5,903.0,875.78,619.5
2018,5,4,12,45,749.5,220.5,1.0,28.65,908.5,857.6,608.0
2018,5,4,13,0,787.0,198.0,1.0,28.8,914.0,830.88,591.49
2018,5,4,13,15,741.0,219.0,1.05,28.8,882.5,782.29,559.69
2018,5,4,13,30,695.0,240.0,1.1,28.8,851.0,730.61,525.53
2018,5,4,13,45,709.0,223.0,1.15,28.85,831.0,688.27,497.9
2018,5,4,14,0,723.0,206.0,1.2,28.9,811.0,643.09,467.31
2018,5,4,14,15,754.0,181.5,1.35,28.75,791.5,598.57,437.25
2018,5,4,14,30,785.0,157.0,1.5,28.6,772.0,551.71,403.8
2018,5,4,14,45,788.5,145.5,1.65,28.45,738.0,497.12,362.97
2018,5,4,15,0,792.0,134.0,1.8,28.3,704.0,440.94,319.14
2018,5,4,15,15,784.5,125.0,1.8,28.3,661.0,381.5,270.78
2018,5,4,15,30,777.0,116.0,1.8,28.3,618.0,322.1,221.27
2018,5,4,15,45,758.5,109.0,2.15,27.45,568.5,262.02,172.06
2018,5,4,16,0,740.0,102.0,2.5,26.6,519.0,203.74,124.93
2018,5,4,16,15,726.5,99.5,2.65,25.8,477.5,146.06,81.92
2018,5,4,16,30,713.0,97.0,2.8,25.0,436.0,94.8,53.84
2018,5,4,16,45,680.0,92.0,2.95,24.2,385.0,62.58,48.04
2018,5,4,17,0,647.0,87.0,3.1,23.4,334.0,61.03,47.05
2018,5,4,17,15,600.5,79.5,3.05,22.25,282.0,57.35,44.2
2018,5,4,17,30,554.0,72.0,3.0,21.1,230.0,53.49,41.05
2018,5,4,17,45,484.5,62.5,2.9,19.95,180.0,47.65,36.0
2018,5,4,18,0,415.0,53.0,2.8,18.8,130.0,41.56,30.51
2018,5,4,18,15,314.0,42.5,2.65,17.85,90.5,34.24,23.63
2018,5,4,18,30,213.0,32.0,2.5,16.9,51.0,25.1,13.45
2018,5,4,18,45,116.5,18.5,2.3,16.0,28.0,16.83,0.0
2018,5,4,19,0,20.0,5.0,2.1,15.1,5.0,4.55,0.0
2018,5,4,19,15,10.0,2.5,2.05,14.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,5,5,15,2.0,7.0,1.75,11.7,7.0,6.87,0.0
2018,5,5,5,30,4.0,14.0,1.8,12.0,14.0,13.56,0.0
2018,5,5,5,45,2.0,26.5,1.85,12.35,26.5,24.11,13.85
2018,5,5,6,0,0.0,39.0,1.9,12.7,39.0,34.87,23.83
2018,5,5,6,15,0.0,55.0,1.9,13.0,55.0,50.06,37.18
2018,5,5,6,30,0.0,71.0,1.9,13.3,71.0,65.12,50.25
2018,5,5,6,45,5.5,95.5,1.85,13.65,97.5,92.37,73.52
2018,5,5,7,0,11.0,120.0,1.8,14.0,124.0,120.09,96.78
2018,5,5,7,15,22.5,145.0,1.85,14.2,154.5,152.89,124.09
2018,5,5,7,30,34.0,170.0,1.9,14.4,185.0,197.55,160.66
2018,5,5,7,45,98.0,201.0,1.95,14.6,252.0,281.33,229.59
2018,5,5,8,0,162.0,232.0,2.0,14.8,319.0,384.03,311.2
2018,5,5,8,15,177.0,255.0,2.0,15.1,358.5,426.45,342.57
2018,5,5,8,30,192.0,278.0,2.0,15.4,398.0,469.11,373.84
2018,5,5,8,45,259.0,288.0,2.05,15.75,462.0,561.05,442.82
2018,5,5,9,0,326.0,298.0,2.1,16.1,526.0,639.69,500.08
2018,5,5,9,15,341.5,313.0,2.05,16.9,564.0,676.13,523.03
2018,5,5,9,30,357.0,328.0,2.0,17.7,602.0,711.54,545.09
2018,5,5,9,45,371.5,338.5,1.9,18.5,634.5,739.78,561.42
2018,5,5,10,0,386.0,349.0,1.8,19.3,667.0,766.54,576.42
2018,5,5,10,15,377.0,365.0,1.7,20.15,684.0,773.77,577.09
2018,5,5,10,30,368.0,381.0,1.6,21.0,701.0,778.85,576.47
2018,5,5,10,45,333.0,403.5,1.5,21.85,698.0,762.42,560.74
2018,5,5,11,0,298.0,426.0,1.4,22.7,695.0,744.09,544.14
2018,5,5,11,15,327.0,422.5,1.4,23.0,721.5,761.22,555.49
2018,5,5,11,30,356.0,419.0,1.4,23.3,748.0,776.05,564.9
2018,5,5,11,45,315.5,430.0,1.45,23.65,723.0,736.11,536.57
2018,5,5,12,0,275.0,441.0,1.5,24.0,698.0,695.96,508.41
2018,5,5,12,15,211.5,448.0,1.7,23.7,645.0,622.27,458.85
2018,5,5,12,30,148.0,455.0,1.9,23.4,592.0,561.37,416.74
2018,5,5,12,45,175.0,450.0,2.05,23.15,610.5,568.94,424.24
2018,5,5,13,0,202.0,445.0,2.2,22.9,629.0,574.03,429.42
2018,5,5,13,15,187.5,419.5,2.4,22.3,587.5,526.37,396.99
2018,5,5,13,30,173.0,394.0,2.6,21.7,546.0,480.06,365.0
2018,5,5,13,45,95.0,322.5,2.85,21.15,405.5,352.56,270.76
2018,5,5,14,0,17.0,251.0,3.1,20.6,265.0,231.68,178.36
2018,5,5,14,15,18.5,247.5,3.2,19.8,262.5,227.71,176.34
2018,5,5,14,30,20.0,244.0,3.3,19.0,260.0,223.49,173.82
2018,5,5,14,45,19.0,242.5,3.45,18.2,257.0,219.48,171.44
2018,5,5,15,0,18.0,241.0,3.6,17.4,254.0,215.38,168.98
2018,5,5,15,15,24.0,243.0,3.6,17.4,259.0,216.42,169.95
2018,5,5,15,30,30.0,245.0,3.6,17.4,264.0,210.79,165.49
2018,5,5,15,45,64.5,241.5,3.85,16.55,279.0,210.64,164.91
2018,5,5,16,0,99.0,238.0,4.1,15.7,294.0,205.51,159.97
2018,5,5,16,15,222.5,206.0,3.95,15.5,316.5,173.99,129.75
2018,5,5,16,30,346.0,174.0,3.8,15.3,339.0,139.48,102.46
2018,5,5,16,45,399.0,143.5,3.7,15.15,313.0,97.23,80.27
2018,5,5,17,0,452.0,113.0,3.6,15.0,287.0,78.89,64.46
2018,5,5,17,15,482.0,95.0,3.4,14.65,255.5,68.15,55.18
2018,5,5,17,30,512.0,77.0,3.2,14.3,224.0,57.29,45.61
2018,5,5,17,45,444.5,68.5,3.05,14.0,177.5,52.52,41.27
2018,5,5,18,0,377.0,60.0,2.9,13.7,131.0,45.63,34.81
2018,5,5,18,15,286.5,47.5,2.8,13.3,92.0,36.66,26.28
2018,5,5,18,30,196.0,35.0,2.7,12.9,53.0,27.43,15.92
2018,5,5,18,45,106.5,20.0,2.6,12.45,29.0,18.19,0.0
2018,5,5,19,0,17.0,5.0,2.5,12.0,5.0,4.55,0.0
2018,5,5,19,15,8.5,2.5,2.5,11.9,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.2,10.55,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.2,10.6,1.0,0.0,0.0
2018,5,6,5,15,70.5,13.5,2.35,10.8,18.0,30.03,0.0
2018,5,6,5,30,137.0,26.0,2.5,11.0,35.0,83.98,25.45
2018,5,6,5,45,190.0,36.0,2.6,11.25,60.0,128.19,95.7
2018,5,6,6,0,243.0,46.0,2.7,11.5,85.0,172.41,137.75
2018,5,6,6,15,170.5,63.5,2.75,11.9,95.5,161.39,132.01
2018,5,6,6,30,98.0,81.0,2.8,12.3,106.0,142.05,116.83
2018,5,6,6,45,315.0,90.0,2.8,12.65,197.5,305.94,256.75
2018,5,6,7,0,532.0,99.0,2.8,13.0,289.0,476.83,397.09
2018,5,6,7,15,609.0,98.5,2.75,13.5,348.5,556.04,459.04
2018,5,6,7,30,686.0,98.0,2.7,14.0,408.0,639.96,522.86
2018,5,6,7,45,710.0,104.5,2.6,14.55,458.5,695.35,560.79
2018,5,6,8,0,734.0,111.0,2.5,15.1,509.0,750.32,597.4
2018,5,6,8,15,767.0,111.5,2.55,15.6,561.0,801.07,631.04
2018,5,6,8,30,800.0,112.0,2.6,16.1,613.0,855.45,666.62
2018,5,6,8,45,749.0,139.5,2.7,16.65,635.0,867.53,672.22
2018,5,6,9,0,698.0,167.0,2.8,17.2,657.0,868.96,670.81
2018,5,6,9,15,759.0,152.5,2.85,17.65,713.0,925.21,707.54
2018,5,6,9,30,820.0,138.0,2.9,18.1,769.0,975.27,738.97
2018,5,6,9,45,806.0,153.5,2.95,18.55,796.0,987.94,744.91
2018,5,6,10,0,792.0,169.0,3.0,19.0,823.0,996.34,748.43
2018,5,6,10,15,787.0,178.5,3.15,19.3,846.5,1003.57,752.59
2018,5,6,10,30,782.0,188.0,3.3,19.6,870.0,1007.09,754.35
2018,5,6,10,45,745.5,215.0,3.45,19.95,877.0,1002.16,750.42
2018,5,6,11,0,709.0,242.0,3.6,20.3,884.0,984.96,738.37
2018,5,6,11,15,624.0,291.5,3.65,20.4,862.5,937.51,703.96
2018,5,6,11,30,539.0,341.0,3.7,20.5,841.0,888.26,667.63
2018,5,6,11,45,528.0,350.0,3.8,20.6,842.0,871.1,655.72
2018,5,6,12,0,517.0,359.0,3.9,20.7,843.0,851.72,642.0
2018,5,6,12,15,520.0,359.5,3.9,20.6,845.0,835.13,630.64
2018,5,6,12,30,523.0,360.0,3.9,20.5,847.0,816.2,617.59
2018,5,6,12,45,520.0,353.5,3.9,20.4,833.0,783.68,594.97
2018,5,6,13,0,517.0,347.0,3.9,20.3,819.0,749.68,571.14
2018,5,6,13,15,446.5,365.5,3.85,19.95,767.5,684.3,523.43
2018,5,6,13,30,376.0,384.0,3.8,19.6,716.0,620.6,476.5
2018,5,6,13,45,388.0,363.0,3.7,19.3,697.0,587.31,452.7
2018,5,6,14,0,400.0,342.0,3.6,19.0,678.0,553.2,427.61
2018,5,6,14,15,413.0,324.5,3.5,18.6,660.0,519.44,402.29
2018,5,6,14,30,426.0,307.0,3.4,18.2,642.0,483.85,374.87
2018,5,6,14,45,353.0,298.5,3.3,17.8,567.0,414.79,321.42
2018,5,6,15,0,280.0,290.0,3.2,17.4,492.0,352.56,273.01
2018,5,6,15,15,187.0,284.0,3.2,17.4,415.5,297.49,230.28
2018,5,6,15,30,94.0,278.0,3.2,17.4,339.0,253.89,197.53
2018,5,6,15,45,104.5,258.0,3.05,16.8,321.0,231.67,179.71
2018,5,6,16,0,115.0,238.0,2.9,16.2,303.0,202.66,156.26
2018,5,6,16,15,143.0,203.0,2.85,15.85,276.5,170.02,129.48
2018,5,6,16,30,171.0,168.0,2.8,15.5,250.0,134.79,102.85
2018,5,6,16,45,222.0,155.0,2.75,15.2,248.5,110.01,91.34
2018,5,6,17,0,273.0,142.0,2.7,14.9,247.0,102.76,85.4
2018,5,6,17,15,260.5,121.5,2.65,14.65,210.0,89.72,74.2
2018,5,6,17,30,248.0,101.0,2.6,14.4,173.0,76.13,62.28
2018,5,6,17,45,245.0,82.5,2.55,14.1,141.5,63.4,50.89
2018,5,6,18,0,242.0,64.0,2.5,13.8,110.0,48.15,37.05
2018,5,6,18,15,173.0,48.5,2.35,13.5,76.5,38.45,27.87
2018,5,6,18,30,104.0,33.0,2.2,13.2,43.0,26.48,15.49
2018,5,6,18,45,55.0,18.5,2.0,12.9,23.5,15.07,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.6,4.0,3.64,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.55,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,10.1,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.2,2.0,0.0,0.0
2018,5,7,5,15,95.0,15.0,1.95,10.95,21.0,37.61,0.0
2018,5,7,5,30,183.0,28.0,2.2,11.7,40.0,101.33,39.79
2018,5,7,5,45,298.5,39.5,2.45,12.4,79.5,172.57,129.65
2018,5,7,6,0,414.0,51.0,2.7,13.1,119.0,253.68,202.11
2018,5,7,6,15,490.5,59.0,2.65,13.65,167.5,324.7,264.92
2018,5,7,6,30,567.0,67.0,2.6,14.2,216.0,402.97,331.77
2018,5,7,6,45,617.0,74.0,2.6,14.75,268.5,471.28,388.39
2018,5,7,7,0,667.0,81.0,2.6,15.3,321.0,543.16,445.53
2018,5,7,7,15,703.0,86.0,2.55,15.9,374.0,606.1,493.29
2018,5,7,7,30,739.0,91.0,2.5,16.5,427.0,670.31,539.48
2018,5,7,7,45,765.0,95.0,2.5,17.15,478.5,723.09,574.93
2018,5,7,8,0,791.0,99.0,2.5,17.8,530.0,778.82,611.62
2018,5,7,8,15,811.0,103.0,2.5,18.4,579.5,828.59,643.23
2018,5,7,8,30,831.0,107.0,2.5,19.0,629.0,876.76,673.08
2018,5,7,8,45,846.5,109.5,2.5,19.6,674.0,917.17,697.03
2018,5,7,9,0,862.0,112.0,2.5,20.2,719.0,955.11,719.0
2018,5,7,9,15,876.0,113.0,2.5,20.7,759.5,977.35,730.51
2018,5,7,9,30,890.0,114.0,2.5,21.2,800.0,1006.14,746.48
2018,5,7,9,45,902.0,113.5,2.5,21.7,835.0,1028.15,757.83
2018,5,7,10,0,914.0,113.0,2.5,22.2,870.0,1046.76,767.03
2018,5,7,10,15,919.5,114.5,2.5,22.6,897.0,1057.38,771.46
2018,5,7,10,30,925.0,116.0,2.5,23.0,924.0,1064.19,773.62
2018,5,7,10,45,927.5,117.5,2.45,23.4,943.5,1064.1,770.99
2018,5,7,11,0,930.0,119.0,2.4,23.8,963.0,1060.14,766.08
2018,5,7,11,15,932.5,120.0,2.45,24.2,976.0,1051.8,759.72
2018,5,7,11,30,935.0,121.0,2.5,24.6,989.0,1039.63,751.08
2018,5,7,11,45,935.5,121.5,2.55,25.0,994.0,1021.31,738.62
2018,5,7,12,0,936.0,122.0,2.6,25.4,999.0,999.38,723.97
2018,5,7,12,15,794.0,206.5,2.65,25.55,949.0,932.86,681.01
2018,5,7,12,30,652.0,291.0,2.7,25.7,899.0,864.76,634.07
2018,5,7,12,45,604.5,313.0,2.75,25.85,872.0,816.3,600.73
2018,5,7,13,0,557.0,335.0,2.8,26.0,845.0,770.66,568.66
2018,5,7,13,15,566.0,321.5,2.85,26.05,831.0,737.02,546.09
2018,5,7,13,30,575.0,308.0,2.9,26.1,817.0,701.26,521.5
2018,5,7,13,45,576.5,295.0,2.95,26.1,793.0,658.76,491.7
2018,5,7,14,0,578.0,282.0,3.0,26.1,769.0,614.95,460.29
2018,5,7,14,15,662.0,230.0,3.0,25.95,767.5,585.19,439.07
2018,5,7,14,30,746.0,178.0,3.0,25.8,766.0,545.99,409.47
2018,5,7,14,45,797.5,149.0,3.0,25.65,750.5,503.69,375.52
2018,5,7,15,0,849.0,120.0,3.0,25.5,735.0,452.42,333.09
2018,5,7,15,15,838.5,116.0,3.0,25.5,693.0,393.08,283.29
2018,5,7,15,30,828.0,112.0,3.0,25.5,651.0,333.98,232.61
2018,5,7,15,45,810.5,108.0,3.1,24.85,603.5,273.71,181.56
2018,5,7,16,0,793.0,104.0,3.2,24.2,556.0,215.02,132.94
2018,5,7,16,15,770.5,99.0,3.25,23.55,505.0,156.81,89.37
2018,5,7,16,30,748.0,94.0,3.3,22.9,454.0,101.3,58.16
2018,5,7,16,45,716.5,89.0,3.3,22.25,402.0,60.38,46.53
2018,5,7,17,0,685.0,84.0,3.3,21.6,350.0,58.7,45.39
2018,5,7,17,15,640.0,78.0,3.15,20.7,298.0,56.08,43.37
2018,5,7,17,30,595.0,72.0,3.0,19.8,246.0,53.35,41.16
2018,5,7,17,45,527.0,64.0,2.8,18.85,195.5,48.74,37.17
2018,5,7,18,0,459.0,56.0,2.6,17.9,145.0,43.99,32.83
2018,5,7,18,15,355.0,46.0,2.35,17.05,102.5,37.18,26.4
2018,5,7,18,30,251.0,36.0,2.1,16.2,60.0,28.23,16.93
2018,5,7,18,45,142.0,22.0,1.85,15.35,34.0,17.47,0.0
2018,5,7,19,0,33.0,8.0,1.6,14.5,8.0,7.28,0.0
2018,5,7,19,15,16.5,4.0,1.7,14.25,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.2,11.6,2.0,0.0,0.0
2018,5,8,5,15,110.5,14.5,2.45,12.05,22.0,41.12,0.0
2018,5,8,5,30,211.0,27.0,2.7,12.5,42.0,109.31,49.9
2018,5,8,5,45,325.0,37.5,2.95,12.95,81.5,181.0,136.42
2018,5,8,6,0,439.0,48.0,3.2,13.4,121.0,261.53,208.58
2018,5,8,6,15,510.0,56.0,3.3,13.8,169.5,330.92,270.54
2018,5,8,6,30,581.0,64.0,3.4,14.2,218.0,407.1,336.4
2018,5,8,6,45,627.0,70.0,3.5,14.55,269.0,472.44,391.55
2018,5,8,7,0,673.0,76.0,3.6,14.9,320.0,540.93,447.25
2018,5,8,7,15,706.0,80.5,3.65,15.35,371.5,601.33,494.42
2018,5,8,7,30,739.0,85.0,3.7,15.8,423.0,659.94,537.75
2018,5,8,7,45,763.0,88.5,3.75,16.3,473.0,713.86,575.6
2018,5,8,8,0,787.0,92.0,3.8,16.8,523.0,767.17,612.14
2018,5,8,8,15,803.0,96.0,3.65,16.75,570.0,813.3,643.09
2018,5,8,8,30,819.0,100.0,3.5,16.7,617.0,857.61,672.16
2018,5,8,8,45,830.5,103.5,3.4,16.7,659.5,895.12,696.07
2018,5,8,9,0,842.0,107.0,3.3,16.7,702.0,920.76,711.42
2018,5,8,9,15,851.0,110.0,3.15,16.7,740.0,949.49,728.5
2018,5,8,9,30,860.0,113.0,3.0,16.7,778.0,975.13,743.22
2018,5,8,9,45,820.5,139.0,2.9,16.65,795.5,985.39,747.95
2018,5,8,10,0,781.0,165.0,2.8,16.6,813.0,979.85,742.19
2018,5,8,10,15,747.5,190.0,2.75,16.8,826.5,982.37,741.95
2018,5,8,10,30,714.0,215.0,2.7,17.0,840.0,973.77,734.26
2018,5,8,10,45,798.5,172.5,2.65,17.2,886.5,1002.11,751.6
2018,5,8,11,0,883.0,130.0,2.6,17.4,933.0,1023.54,763.88
2018,5,8,11,15,895.0,124.5,2.65,18.0,948.0,1018.48,758.63
2018,5,8,11,30,907.0,119.0,2.7,18.6,963.0,1009.67,751.28
2018,5,8,11,45,866.5,145.0,2.7,19.2,954.5,977.07,727.84
2018,5,8,12,0,826.0,171.0,2.7,19.8,946.0,952.94,710.33
2018,5,8,12,15,669.0,266.5,2.8,20.5,893.0,882.19,660.48
2018,5,8,12,30,512.0,362.0,2.9,21.2,840.0,807.02,603.82
2018,5,8,12,45,593.0,311.0,2.95,21.9,859.0,805.31,603.97
2018,5,8,13,0,674.0,260.0,3.0,22.6,878.0,797.17,598.81
2018,5,8,13,15,764.0,200.0,3.2,22.85,887.5,777.43,587.47
2018,5,8,13,30,854.0,140.0,3.4,23.1,897.0,749.51,569.7
2018,5,8,13,45,872.5,124.5,3.6,23.3,879.0,708.06,539.89
2018,5,8,14,0,891.0,109.0,3.8,23.5,861.0,662.63,506.26
2018,5,8,14,15,883.5,107.0,3.95,23.15,829.5,609.82,466.62
2018,5,8,14,30,876.0,105.0,4.1,22.8,798.0,555.82,424.68
2018,5,8,14,45,866.0,103.0,4.25,22.5,760.5,499.67,379.51
2018,5,8,15,0,856.0,101.0,4.4,22.2,723.0,443.06,332.48
2018,5,8,15,15,842.5,98.5,4.4,22.2,680.5,384.6,282.05
2018,5,8,15,30,829.0,96.0,4.4,22.2,638.0,326.58,231.03
2018,5,8,15,45,809.5,94.0,4.4,21.25,591.0,262.43,175.98
2018,5,8,16,0,790.0,92.0,4.4,20.3,544.0,205.24,127.64
2018,5,8,16,15,763.0,89.5,4.2,19.9,493.5,148.83,84.58
2018,5,8,16,30,736.0,87.0,4.0,19.5,443.0,95.61,54.43
2018,5,8,16,45,701.0,83.5,3.8,19.05,391.5,56.28,43.6
2018,5,8,17,0,666.0,80.0,3.6,18.6,340.0,55.52,43.17
2018,5,8,17,15,619.0,75.0,3.4,18.15,289.0,53.53,41.6
2018,5,8,17,30,572.0,70.0,3.2,17.7,238.0,51.49,39.9
2018,5,8,17,45,503.0,63.0,3.0,17.25,189.5,47.67,36.49
2018,5,8,18,0,434.0,56.0,2.8,16.8,141.0,43.77,32.81
2018,5,8,18,15,335.5,45.5,2.6,16.35,99.5,36.52,25.96
2018,5,8,18,30,237.0,35.0,2.4,15.9,58.0,27.38,16.51
2018,5,8,18,45,134.5,21.5,2.2,15.5,33.0,17.03,0.0
2018,5,8,19,0,32.0,8.0,2.0,15.1,8.0,7.28,0.0
2018,5,8,19,15,16.0,4.0,1.85,14.85,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.7,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,9,5,15,118.5,15.0,2.05,12.15,23.0,43.65,0.0
2018,5,9,5,30,226.0,28.0,2.4,12.7,44.0,115.8,58.78
2018,5,9,5,45,344.0,37.5,2.7,13.3,84.5,188.14,142.14
2018,5,9,6,0,462.0,47.0,3.0,13.9,125.0,270.39,215.32
2018,5,9,6,15,508.0,55.5,3.1,14.35,169.0,329.4,268.72
2018,5,9,6,30,554.0,64.0,3.2,14.8,213.0,392.51,323.71
2018,5,9,6,45,373.5,101.5,3.25,15.2,211.5,353.45,292.71
2018,5,9,7,0,193.0,139.0,3.3,15.6,210.0,276.24,228.22
2018,5,9,7,15,149.5,163.0,3.4,16.05,223.0,281.05,231.03
2018,5,9,7,30,106.0,187.0,3.5,16.5,236.0,281.24,229.29
2018,5,9,7,45,134.0,210.5,3.55,17.0,279.5,332.11,269.63
2018,5,9,8,0,162.0,234.0,3.6,17.5,323.0,384.68,310.35
2018,5,9,8,15,244.0,244.0,3.65,17.85,391.5,484.46,388.25
2018,5,9,8,30,326.0,254.0,3.7,18.2,460.0,574.44,456.62
2018,5,9,8,45,571.0,187.0,3.8,18.6,579.0,755.93,594.86
2018,5,9,9,0,816.0,120.0,3.9,19.0,698.0,920.01,709.39
2018,5,9,9,15,862.0,109.5,3.95,19.3,750.5,958.94,733.1
2018,5,9,9,30,908.0,99.0,4.0,19.6,803.0,1005.98,763.09
2018,5,9,9,45,872.0,121.5,4.1,19.9,821.0,1005.78,761.01
2018,5,9,10,0,836.0,144.0,4.2,20.2,839.0,1011.89,763.75
2018,5,9,10,15,851.0,142.0,4.2,20.35,869.5,1027.59,772.87
2018,5,9,10,30,866.0,140.0,4.2,20.5,900.0,1027.99,771.69
2018,5,9,10,45,905.5,122.0,4.25,20.7,932.5,1045.17,782.22
2018,5,9,11,0,945.0,104.0,4.3,20.9,965.0,1058.3,789.98
2018,5,9,11,15,946.5,105.0,4.3,21.0,977.0,1049.05,782.9
2018,5,9,11,30,948.0,106.0,4.3,21.1,989.0,1035.95,773.55
2018,5,9,11,45,947.0,107.0,4.3,21.15,993.0,1016.7,760.35
2018,5,9,12,0,946.0,108.0,4.3,21.2,997.0,993.86,744.84
2018,5,9,12,15,942.5,110.0,4.25,21.25,993.5,966.26,725.87
2018,5,9,12,30,939.0,112.0,4.2,21.3,990.0,935.43,704.76
2018,5,9,12,45,932.0,115.0,4.15,21.35,978.5,899.53,680.15
2018,5,9,13,0,925.0,118.0,4.1,21.4,967.0,860.95,653.64
2018,5,9,13,15,922.0,116.5,4.1,21.4,949.0,818.96,624.97
2018,5,9,13,30,919.0,115.0,4.1,21.4,931.0,774.49,594.31
2018,5,9,13,45,914.0,113.0,4.1,21.4,905.5,725.91,558.65
2018,5,9,14,0,909.0,111.0,4.1,21.4,880.0,675.4,520.36
2018,5,9,14,15,901.0,109.5,4.15,21.25,848.0,621.87,479.18
2018,5,9,14,30,893.0,108.0,4.2,21.1,816.0,567.13,435.83
2018,5,9,14,45,883.0,106.0,4.25,21.0,778.0,510.08,389.26
2018,5,9,15,0,873.0,104.0,4.3,20.9,740.0,452.54,340.85
2018,5,9,15,15,859.5,102.0,4.3,20.9,697.0,393.52,289.78
2018,5,9,15,30,846.0,100.0,4.3,20.9,654.0,329.77,234.1
2018,5,9,15,45,827.0,97.0,4.35,20.25,606.0,269.14,181.29
2018,5,9,16,0,808.0,94.0,4.4,19.6,558.0,210.22,131.2
2018,5,9,16,15,781.5,91.5,4.35,19.15,507.0,152.8,87.24
2018,5,9,16,30,755.0,89.0,4.3,18.7,456.0,98.51,56.29
2018,5,9,16,45,720.0,85.5,4.3,18.2,403.5,57.74,45.01
2018,5,9,17,0,685.0,82.0,4.3,17.7,351.0,57.02,44.64
2018,5,9,17,15,637.5,76.5,4.1,17.1,298.5,54.69,42.8
2018,5,9,17,30,590.0,71.0,3.9,16.5,246.0,52.29,40.8
2018,5,9,17,45,521.0,64.0,3.7,15.95,196.5,48.48,37.41
2018,5,9,18,0,452.0,57.0,3.5,15.4,147.0,44.59,33.75
2018,5,9,18,15,348.5,47.0,3.2,14.85,104.5,37.81,27.28
2018,5,9,18,30,245.0,37.0,2.9,14.3,62.0,28.94,18.12
2018,5,9,18,45,138.0,22.5,2.65,13.75,35.0,17.81,0.0
2018,5,9,19,0,31.0,8.0,2.4,13.2,8.0,7.28,0.0
2018,5,9,19,15,15.5,4.0,2.45,13.15,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.4,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.5,2.0,0.0,0.0
2018,5,10,5,15,82.0,16.0,2.45,12.7,22.0,35.35,0.0
2018,5,10,5,30,158.0,30.0,2.5,12.9,42.0,97.65,53.11
2018,5,10,5,45,246.0,40.5,2.55,13.1,75.5,153.61,116.42
2018,5,10,6,0,334.0,51.0,2.6,13.3,109.0,216.91,173.32
2018,5,10,6,15,403.0,63.5,2.65,13.65,156.5,283.44,232.06
2018,5,10,6,30,472.0,76.0,2.7,14.0,204.0,361.49,298.8
2018,5,10,6,45,518.0,86.5,2.75,14.35,254.5,426.45,353.08
2018,5,10,7,0,564.0,97.0,2.8,14.7,305.0,494.79,408.25
2018,5,10,7,15,633.0,98.5,2.8,15.3,365.0,571.87,468.19
2018,5,10,7,30,702.0,100.0,2.8,15.9,425.0,653.09,529.08
2018,5,10,7,45,732.0,104.0,2.85,16.45,476.5,710.64,568.94
2018,5,10,8,0,762.0,108.0,2.9,17.0,528.0,764.31,605.14
2018,5,10,8,15,782.0,111.5,3.0,17.45,576.0,812.37,637.09
2018,5,10,8,30,802.0,115.0,3.1,17.9,624.0,858.89,667.48
2018,5,10,8,45,816.0,118.5,3.2,18.4,668.0,898.09,692.21
2018,5,10,9,0,830.0,122.0,3.3,18.9,712.0,934.83,715.05
2018,5,10,9,15,806.0,140.0,3.35,19.2,739.0,948.43,722.06
2018,5,10,9,30,782.0,158.0,3.4,19.5,766.0,957.16,726.03
2018,5,10,9,45,669.0,219.5,3.45,19.8,755.0,927.36,703.81
2018,5,10,10,0,556.0,281.0,3.5,20.1,744.0,877.84,665.67
2018,5,10,10,15,524.0,309.0,3.5,20.25,756.5,875.44,661.86
2018,5,10,10,30,492.0,337.0,3.5,20.4,769.0,869.59,655.43
2018,5,10,10,45,488.0,349.0,3.55,20.55,786.0,872.79,656.58
2018,5,10,11,0,484.0,361.0,3.6,20.7,803.0,873.35,655.94
2018,5,10,11,15,492.0,365.5,3.55,20.85,820.0,875.83,656.57
2018,5,10,11,30,500.0,370.0,3.5,21.0,837.0,875.59,655.39
2018,5,10,11,45,540.0,353.5,3.5,21.1,860.0,883.08,661.03
2018,5,10,12,0,580.0,337.0,3.5,21.2,883.0,886.78,664.01
2018,5,10,12,15,625.0,307.5,3.5,21.3,894.5,878.17,659.0
2018,5,10,12,30,670.0,278.0,3.5,21.4,906.0,866.73,652.01
2018,5,10,12,45,723.5,243.0,3.55,21.5,914.0,852.33,643.35
2018,5,10,13,0,777.0,208.0,3.6,21.6,922.0,831.93,630.3
2018,5,10,13,15,780.5,201.0,3.7,21.35,906.5,789.88,601.69
2018,5,10,13,30,784.0,194.0,3.8,21.1,891.0,749.34,573.49
2018,5,10,13,45,799.0,178.5,3.9,20.8,872.0,706.88,543.47
2018,5,10,14,0,814.0,163.0,4.0,20.5,853.0,661.12,510.05
2018,5,10,14,15,777.0,172.5,4.0,20.25,811.5,603.39,465.74
2018,5,10,14,30,740.0,182.0,4.0,20.0,770.0,545.45,420.35
2018,5,10,14,45,791.5,150.5,4.05,19.75,752.5,501.71,384.6
2018,5,10,15,0,843.0,119.0,4.1,19.5,735.0,449.0,339.97
2018,5,10,15,15,828.5,116.5,4.1,19.5,692.0,390.08,289.01
2018,5,10,15,30,814.0,114.0,4.1,19.5,649.0,331.83,237.65
2018,5,10,15,45,794.0,110.5,4.1,18.9,601.0,272.44,185.89
2018,5,10,16,0,774.0,107.0,4.1,18.3,553.0,214.92,137.0
2018,5,10,16,15,747.0,104.0,4.0,17.85,502.5,153.35,89.47
2018,5,10,16,30,720.0,101.0,3.9,17.4,452.0,100.15,58.63
2018,5,10,16,45,685.0,95.5,3.85,16.95,399.5,64.46,51.12
2018,5,10,17,0,650.0,90.0,3.8,16.5,347.0,62.61,49.78
2018,5,10,17,15,597.5,85.5,3.7,15.95,295.5,61.34,48.88
2018,5,10,17,30,545.0,81.0,3.6,15.4,244.0,60.12,47.93
2018,5,10,17,45,470.0,73.5,3.45,14.85,194.5,56.27,44.5
2018,5,10,18,0,395.0,66.0,3.3,14.3,145.0,49.98,38.68
2018,5,10,18,15,295.5,54.0,3.2,13.9,103.5,41.49,30.65
2018,5,10,18,30,196.0,42.0,3.1,13.5,62.0,32.78,21.55
2018,5,10,18,45,108.5,25.0,2.95,13.15,35.0,20.09,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.8,8.0,7.28,0.0
2018,5,10,19,15,10.5,4.0,2.85,12.75,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,7.5,1.5,1.25,10.7,1.5,0.0,0.0
2018,5,11,5,0,15.0,3.0,1.3,10.8,3.0,0.0,0.0
2018,5,11,5,15,73.5,15.5,1.6,11.4,20.5,32.77,0.0
2018,5,11,5,30,132.0,28.0,1.9,12.0,38.0,87.35,50.07
2018,5,11,5,45,192.5,43.0,2.15,12.6,70.0,136.67,103.96
2018,5,11,6,0,253.0,58.0,2.4,13.2,102.0,190.65,152.45
2018,5,11,6,15,310.5,71.0,2.6,13.85,143.5,247.5,202.58
2018,5,11,6,30,368.0,84.0,2.8,14.5,185.0,310.3,256.58
2018,5,11,6,45,440.5,92.5,3.05,15.15,238.0,382.1,316.68
2018,5,11,7,0,513.0,101.0,3.3,15.8,291.0,466.21,384.78
2018,5,11,7,15,555.0,107.5,3.35,16.35,341.0,527.93,432.99
2018,5,11,7,30,597.0,114.0,3.4,16.9,391.0,591.73,481.4
2018,5,11,7,45,560.0,140.5,3.5,17.45,424.0,617.78,498.48
2018,5,11,8,0,523.0,167.0,3.6,18.0,457.0,632.41,506.77
2018,5,11,8,15,528.5,181.5,3.65,18.55,496.5,671.67,533.81
2018,5,11,8,30,534.0,196.0,3.7,19.1,536.0,709.25,558.93
2018,5,11,8,45,525.5,216.5,3.75,19.65,570.5,738.82,577.41
2018,5,11,9,0,517.0,237.0,3.8,20.2,605.0,765.54,593.62
2018,5,11,9,15,528.5,250.0,3.9,20.8,644.5,800.51,616.17
2018,5,11,9,30,540.0,263.0,4.0,21.4,684.0,833.48,637.0
2018,5,11,9,45,605.5,248.5,4.15,21.95,739.0,893.34,678.22
2018,5,11,10,0,671.0,234.0,4.3,22.5,794.0,948.17,715.0
2018,5,11,10,15,706.5,225.5,4.35,22.85,832.0,976.54,732.26
2018,5,11,10,30,742.0,217.0,4.4,23.2,870.0,1001.82,747.57
2018,5,11,10,45,737.0,227.0,4.45,23.6,888.0,1002.2,746.05
2018,5,11,11,0,732.0,237.0,4.5,24.0,906.0,999.04,742.4
2018,5,11,11,15,828.5,183.5,4.5,24.2,950.5,1021.03,756.16
2018,5,11,11,30,925.0,130.0,4.5,24.4,995.0,1035.77,764.87
2018,5,11,11,45,941.0,121.0,4.55,24.6,1005.0,1023.22,755.93
2018,5,11,12,0,957.0,112.0,4.6,24.8,1015.0,1006.63,744.72
2018,5,11,12,15,955.5,112.5,4.6,24.9,1011.5,979.12,726.16
2018,5,11,12,30,954.0,113.0,4.6,25.0,1008.0,948.3,705.44
2018,5,11,12,45,951.0,114.0,4.6,25.15,998.0,913.49,681.86
2018,5,11,13,0,948.0,115.0,4.6,25.3,988.0,875.75,656.21
2018,5,11,13,15,944.0,113.5,4.6,25.35,969.0,832.24,626.7
2018,5,11,13,30,940.0,112.0,4.6,25.4,950.0,786.26,595.27
2018,5,11,13,45,935.5,110.5,4.6,25.5,924.5,737.66,559.92
2018,5,11,14,0,931.0,109.0,4.6,25.6,899.0,687.02,521.76
2018,5,11,14,15,923.5,107.0,4.65,25.65,866.5,632.4,480.0
2018,5,11,14,30,916.0,105.0,4.7,25.7,834.0,576.5,436.05
2018,5,11,14,45,906.0,103.0,4.75,25.7,795.5,518.38,389.15
2018,5,11,15,0,896.0,101.0,4.8,25.7,757.0,459.73,340.4
2018,5,11,15,15,881.5,99.5,4.8,25.7,713.0,399.61,289.16
2018,5,11,15,30,867.0,98.0,4.8,25.7,669.0,339.97,237.35
2018,5,11,15,45,850.5,94.5,4.8,25.5,621.0,273.19,180.14
2018,5,11,16,0,834.0,91.0,4.8,25.3,573.0,213.04,129.52
2018,5,11,16,15,815.0,87.5,4.6,24.9,523.5,154.24,84.92
2018,5,11,16,30,796.0,84.0,4.4,24.5,474.0,97.62,52.71
2018,5,11,16,45,768.0,79.5,4.2,24.15,421.5,59.13,45.07
2018,5,11,17,0,740.0,75.0,4.0,23.8,369.0,57.26,43.7
2018,5,11,17,15,699.5,70.0,3.65,22.95,316.0,49.98,37.69
2018,5,11,17,30,659.0,65.0,3.3,22.1,263.0,47.71,35.89
2018,5,11,17,45,599.0,58.5,2.95,21.3,212.0,44.06,32.77
2018,5,11,18,0,539.0,52.0,2.6,20.5,161.0,40.32,29.38
2018,5,11,18,15,443.5,43.0,2.45,19.7,116.0,34.18,23.69
2018,5,11,18,30,348.0,34.0,2.3,18.9,71.0,27.87,17.2
2018,5,11,18,45,210.0,22.0,2.15,18.1,41.0,18.38,0.0
2018,5,11,19,0,72.0,10.0,2.0,17.3,11.0,9.1,0.0
2018,5,11,19,15,36.0,5.0,2.0,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,12,4,45,12.5,2.0,1.2,12.1,2.0,0.0,0.0
2018,5,12,5,0,25.0,4.0,1.2,12.3,4.0,0.0,0.0
2018,5,12,5,15,139.5,16.5,1.2,13.3,27.0,50.49,0.0
2018,5,12,5,30,254.0,29.0,1.2,14.3,50.0,127.38,76.49
2018,5,12,5,45,365.0,38.5,1.2,15.3,91.5,197.08,148.52
2018,5,12,6,0,476.0,48.0,1.2,16.3,133.0,277.51,217.93
2018,5,12,6,15,546.5,55.0,1.35,17.05,182.5,347.36,278.06
2018,5,12,6,30,617.0,62.0,1.5,17.8,232.0,423.86,341.52
2018,5,12,6,45,664.0,67.0,1.65,18.55,284.5,490.2,394.86
2018,5,12,7,0,711.0,72.0,1.8,19.3,337.0,557.19,446.73
2018,5,12,7,15,744.0,76.0,1.9,20.0,390.0,618.71,492.33
2018,5,12,7,30,777.0,80.0,2.0,20.7,443.0,681.05,535.54
2018,5,12,7,45,802.0,83.0,2.1,21.4,494.5,736.44,572.26
2018,5,12,8,0,827.0,86.0,2.2,22.1,546.0,791.21,607.71
2018,5,12,8,15,845.5,89.0,2.2,22.55,595.0,839.48,637.71
2018,5,12,8,30,864.0,92.0,2.2,23.0,644.0,878.02,660.57
2018,5,12,8,45,878.5,94.0,2.2,23.5,689.0,917.28,683.51
2018,5,12,9,0,893.0,96.0,2.2,24.0,734.0,954.01,704.43
2018,5,12,9,15,899.5,100.0,2.25,24.3,772.5,982.54,720.86
2018,5,12,9,30,906.0,104.0,2.3,24.6,811.0,1007.69,735.15
2018,5,12,9,45,908.5,109.0,2.3,24.95,843.5,1026.46,744.66
2018,5,12,10,0,911.0,114.0,2.3,25.3,876.0,1041.45,751.86
2018,5,12,10,15,916.0,115.0,2.4,25.5,902.0,1050.9,757.25
2018,5,12,10,30,921.0,116.0,2.5,25.7,928.0,1056.59,760.42
2018,5,12,10,45,925.0,117.0,2.6,25.9,948.5,1057.46,760.66
2018,5,12,11,0,929.0,118.0,2.7,26.1,969.0,1054.48,758.61
2018,5,12,11,15,930.0,119.0,2.8,26.2,980.5,1044.69,752.63
2018,5,12,11,30,931.0,120.0,2.9,26.3,992.0,1031.16,744.38
2018,5,12,11,45,931.0,120.0,3.0,26.35,996.0,1012.03,732.73
2018,5,12,12,0,931.0,120.0,3.1,26.4,1000.0,989.4,718.83
2018,5,12,12,15,924.0,123.5,3.2,26.4,994.5,960.31,700.81
2018,5,12,12,30,917.0,127.0,3.3,26.4,989.0,928.24,680.73
2018,5,12,12,45,907.0,131.5,3.4,26.35,976.5,891.75,657.67
2018,5,12,13,0,897.0,136.0,3.5,26.3,964.0,852.87,632.75
2018,5,12,13,15,891.0,135.5,3.6,26.15,944.5,810.55,605.44
2018,5,12,13,30,885.0,135.0,3.7,26.0,925.0,766.07,575.91
2018,5,12,13,45,878.0,134.5,3.85,25.85,900.0,718.95,542.55
2018,5,12,14,0,871.0,134.0,4.0,25.7,875.0,670.15,506.99
2018,5,12,14,15,861.0,132.5,4.0,25.4,842.0,617.33,467.32
2018,5,12,14,30,851.0,131.0,4.0,25.1,809.0,562.55,425.04
2018,5,12,14,45,838.0,129.0,4.05,24.8,770.5,505.4,379.76
2018,5,12,15,0,825.0,127.0,4.1,24.5,732.0,448.26,333.02
2018,5,12,15,15,810.0,124.0,4.1,24.5,689.0,389.85,283.62
2018,5,12,15,30,795.0,121.0,4.1,24.5,646.0,332.24,233.92
2018,5,12,15,45,774.5,117.5,4.1,23.65,598.5,273.96,184.39
2018,5,12,16,0,754.0,114.0,4.1,22.8,551.0,212.07,133.19
2018,5,12,16,15,727.5,109.5,4.0,22.3,500.5,155.92,90.66
2018,5,12,16,30,701.0,105.0,3.9,21.8,450.0,102.93,59.92
2018,5,12,16,45,667.5,100.0,3.8,21.25,399.0,67.34,52.69
2018,5,12,17,0,634.0,95.0,3.7,20.7,348.0,66.04,51.87
2018,5,12,17,15,589.0,88.0,3.4,20.05,297.0,63.02,49.51
2018,5,12,17,30,544.0,81.0,3.1,19.4,246.0,59.84,46.91
2018,5,12,17,45,480.0,72.0,2.85,18.75,197.5,54.73,42.47
2018,5,12,18,0,416.0,63.0,2.6,18.1,149.0,49.42,37.64
2018,5,12,18,15,322.5,51.0,2.3,17.3,106.5,39.15,28.28
2018,5,12,18,30,229.0,39.0,2.0,16.5,64.0,30.37,19.61
2018,5,12,18,45,131.5,23.5,1.65,15.75,36.5,18.52,0.0
2018,5,12,19,0,34.0,8.0,1.3,15.0,9.0,7.28,0.0
2018,5,12,19,15,17.0,4.0,1.3,14.75,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,13.25,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.3,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.45,24.5,35.49,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.6,45.0,91.11,56.29
2018,5,13,5,45,230.5,48.5,3.0,13.75,83.5,157.05,120.08
2018,5,13,6,0,326.0,63.0,3.1,13.9,122.0,227.52,182.19
2018,5,13,6,15,238.5,77.5,3.05,14.15,128.0,210.13,171.79
2018,5,13,6,30,151.0,92.0,3.0,14.4,134.0,191.33,157.54
2018,5,13,6,45,282.0,105.5,2.95,14.65,204.0,291.08,242.19
2018,5,13,7,0,413.0,119.0,2.9,14.9,274.0,416.56,344.95
2018,5,13,7,15,528.5,116.5,2.85,15.35,345.0,512.7,421.3
2018,5,13,7,30,644.0,114.0,2.8,15.8,416.0,625.59,507.7
2018,5,13,7,45,675.5,117.5,2.75,16.3,466.0,681.35,546.93
2018,5,13,8,0,707.0,121.0,2.7,16.8,516.0,737.29,584.73
2018,5,13,8,15,730.0,124.5,2.7,17.35,563.5,785.81,616.38
2018,5,13,8,30,753.0,128.0,2.7,17.9,611.0,833.18,646.63
2018,5,13,8,45,772.0,131.0,2.65,18.5,655.5,870.18,668.57
2018,5,13,9,0,791.0,134.0,2.6,19.1,700.0,909.82,692.03
2018,5,13,9,15,812.5,131.5,2.65,19.6,740.5,943.48,712.13
2018,5,13,9,30,834.0,129.0,2.7,20.1,781.0,974.58,730.41
2018,5,13,9,45,854.5,124.0,2.7,20.55,817.0,988.49,736.86
2018,5,13,10,0,875.0,119.0,2.7,21.0,853.0,1010.13,748.64
2018,5,13,10,15,882.0,120.0,2.75,21.4,880.0,1021.31,754.11
