Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,0,3.0,118.0,2.5,13.7,119.0,110.6,88.57
2018,5,23,7,15,44.0,155.5,2.55,14.1,176.5,184.85,151.02
2018,5,23,7,30,85.0,193.0,2.6,14.5,234.0,256.27,209.55
2018,5,23,7,45,59.5,198.5,2.65,14.85,229.0,243.72,197.72
2018,5,23,8,0,34.0,204.0,2.7,15.2,224.0,229.34,184.56
2018,5,23,8,15,22.0,204.5,2.8,15.55,218.0,208.13,166.42
2018,5,23,8,30,10.0,205.0,2.9,15.9,212.0,197.79,157.05
2018,5,23,8,45,13.5,227.0,3.0,16.3,236.5,222.05,175.95
2018,5,23,9,0,17.0,249.0,3.1,16.7,261.0,246.41,194.65
2018,5,23,9,15,18.5,262.5,3.2,17.2,276.5,260.55,205.0
2018,5,23,9,30,20.0,276.0,3.3,17.7,292.0,274.66,215.29
2018,5,23,9,45,30.5,313.0,3.4,18.2,338.5,335.98,262.2
2018,5,23,10,0,41.0,350.0,3.5,18.7,385.0,383.31,297.52
2018,5,23,10,15,46.0,369.5,3.6,19.0,410.0,406.67,314.46
2018,5,23,10,30,51.0,389.0,3.7,19.3,435.0,429.57,331.05
2018,5,23,10,45,42.5,379.0,3.75,19.65,418.0,408.52,314.23
2018,5,23,11,0,34.0,369.0,3.8,20.0,401.0,387.6,297.71
2018,5,23,11,15,65.5,386.5,3.85,20.1,448.5,433.22,332.82
2018,5,23,11,30,97.0,404.0,3.9,20.2,496.0,489.66,375.18
2018,5,23,11,45,203.5,403.0,3.95,20.35,597.5,583.94,447.11
2018,5,23,12,0,310.0,402.0,4.0,20.5,699.0,681.87,519.53
2018,5,23,12,15,368.5,382.5,4.0,20.5,734.5,702.56,535.2
2018,5,23,12,30,427.0,363.0,4.0,20.5,770.0,725.8,552.78
2018,5,23,12,45,648.5,253.0,3.95,20.5,863.5,791.78,604.7
2018,5,23,13,0,870.0,143.0,3.9,20.5,957.0,833.16,635.69
2018,5,23,13,15,886.5,130.5,3.9,20.45,947.0,799.48,612.24
2018,5,23,13,30,903.0,118.0,3.9,20.4,937.0,761.97,586.42
2018,5,23,13,45,899.5,116.0,3.9,20.3,913.0,716.09,552.56
2018,5,23,14,0,896.0,114.0,3.9,20.2,889.0,668.21,516.29
2018,5,23,14,15,890.5,111.5,3.9,20.05,859.0,616.94,476.63
2018,5,23,14,30,885.0,109.0,3.9,19.9,829.0,564.29,434.74
2018,5,23,14,45,877.0,107.0,3.85,19.7,793.0,509.67,390.03
2018,5,23,15,0,869.0,105.0,3.8,19.5,757.0,454.37,343.4
2018,5,23,15,15,856.0,103.0,3.8,19.5,715.0,396.79,293.59
2018,5,23,15,30,843.0,101.0,3.8,19.5,673.0,339.56,243.05
2018,5,23,15,45,827.5,97.5,3.8,18.9,627.0,275.1,187.11
2018,5,23,16,0,812.0,94.0,3.8,18.3,581.0,217.32,137.41
2018,5,23,16,15,791.5,90.5,3.75,17.85,532.0,160.42,92.49
2018,5,23,16,30,771.0,87.0,3.7,17.4,483.0,105.85,58.59
2018,5,23,16,45,743.5,83.0,3.65,17.0,432.0,60.63,47.66
2018,5,23,17,0,716.0,79.0,3.6,16.6,381.0,59.26,46.73
2018,5,23,17,15,677.0,74.0,3.5,16.05,329.5,51.85,40.42
2018,5,23,17,30,638.0,69.0,3.4,15.5,278.0,49.69,38.68
2018,5,23,17,45,582.5,63.0,3.3,14.95,228.5,46.58,35.97
2018,5,23,18,0,527.0,57.0,3.2,14.4,179.0,43.37,33.04
2018,5,23,18,15,442.5,49.5,3.05,13.9,134.5,38.7,28.62
2018,5,23,18,30,358.0,42.0,2.9,13.4,90.0,33.96,23.84
2018,5,23,18,45,236.0,29.5,2.75,12.9,56.0,24.29,13.09
2018,5,23,19,0,114.0,17.0,2.6,12.4,22.0,15.46,0.0
2018,5,23,19,15,57.0,8.5,2.6,12.25,11.0,7.73,0.0
2018,5,23,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,24,4,45,14.0,4.0,1.95,11.0,4.0,0.0,0.0
2018,5,24,5,0,28.0,8.0,2.0,11.1,8.0,12.85,0.0
2018,5,24,5,15,122.0,24.0,2.0,11.4,35.5,66.44,10.73
2018,5,24,5,30,216.0,40.0,2.0,11.7,63.0,127.4,91.6
2018,5,24,5,45,164.5,33.0,2.0,11.95,56.0,109.72,84.31
2018,5,24,6,0,113.0,26.0,2.0,12.2,49.0,86.01,67.39
2018,5,24,6,15,56.5,29.0,1.95,12.65,40.5,61.25,47.37
2018,5,24,6,30,0.0,32.0,1.9,13.1,32.0,28.18,18.7
2018,5,24,6,45,0.0,48.0,1.9,13.55,48.0,42.35,30.84
2018,5,24,7,0,0.0,64.0,1.9,14.0,64.0,56.55,42.8
2018,5,24,7,15,0.0,79.5,1.9,14.6,79.5,70.34,54.2
2018,5,24,7,30,0.0,95.0,1.9,15.2,95.0,84.67,65.86
2018,5,24,7,45,0.0,100.5,1.9,15.75,100.5,89.61,69.57
2018,5,24,8,0,0.0,106.0,1.9,16.3,106.0,94.59,73.29
2018,5,24,8,15,0.0,103.5,1.9,16.85,103.5,92.16,70.89
2018,5,24,8,30,0.0,101.0,1.9,17.4,101.0,89.81,68.61
2018,5,24,8,45,2.5,141.0,1.95,17.9,143.0,129.21,100.31
2018,5,24,9,0,5.0,181.0,2.0,18.4,185.0,169.22,131.84
2018,5,24,9,15,12.0,227.0,2.05,18.9,236.5,219.69,171.18
2018,5,24,9,30,19.0,273.0,2.1,19.4,288.0,270.68,210.09
2018,5,24,9,45,32.5,317.0,2.15,19.85,344.0,341.93,263.85
2018,5,24,10,0,46.0,361.0,2.2,20.3,400.0,399.52,306.14
2018,5,24,10,15,39.0,357.5,2.3,20.7,391.5,387.13,295.73
2018,5,24,10,30,32.0,354.0,2.4,21.1,383.0,374.68,285.66
2018,5,24,10,45,22.0,297.5,2.45,21.45,317.5,306.33,233.85
2018,5,24,11,0,12.0,241.0,2.5,21.8,252.0,230.58,175.87
2018,5,24,11,15,8.0,199.5,2.6,22.0,207.0,187.88,142.92
2018,5,24,11,30,4.0,158.0,2.7,22.2,162.0,145.8,110.07
2018,5,24,11,45,3.0,143.5,2.8,22.45,146.5,131.51,98.82
2018,5,24,12,0,2.0,129.0,2.9,22.7,131.0,117.32,87.59
2018,5,24,12,15,7.0,179.5,3.0,22.6,186.0,167.15,126.71
2018,5,24,12,30,12.0,230.0,3.1,22.5,241.0,216.49,164.92
2018,5,24,12,45,46.0,324.5,3.2,22.4,367.5,333.93,255.07
2018,5,24,13,0,80.0,419.0,3.3,22.3,494.0,442.15,335.8
2018,5,24,13,15,61.5,398.0,3.45,21.8,455.0,402.53,306.57
2018,5,24,13,30,43.0,377.0,3.6,21.3,416.0,364.73,278.91
2018,5,24,13,45,39.0,356.5,3.7,20.8,391.0,339.14,260.46
2018,5,24,14,0,35.0,336.0,3.8,20.3,366.0,314.28,242.31
2018,5,24,14,15,24.5,296.0,3.9,19.65,316.5,270.18,209.2
2018,5,24,14,30,14.0,256.0,4.0,19.0,267.0,230.24,178.88
2018,5,24,14,45,11.5,235.5,4.1,18.4,244.5,209.99,163.69
2018,5,24,15,0,9.0,215.0,4.2,17.8,222.0,190.2,148.67
2018,5,24,15,15,9.5,206.5,4.2,17.8,213.5,181.82,142.26
2018,5,24,15,30,10.0,198.0,4.2,17.8,205.0,173.36,135.74
2018,5,24,15,45,7.0,176.0,4.15,16.85,180.5,153.15,120.28
2018,5,24,16,0,4.0,154.0,4.1,15.9,156.0,133.49,105.1
2018,5,24,16,15,37.5,163.5,4.0,15.7,183.0,138.39,108.08
2018,5,24,16,30,71.0,173.0,3.9,15.5,210.0,141.9,110.79
2018,5,24,16,45,67.0,166.5,3.8,15.25,198.5,130.29,108.75
2018,5,24,17,0,63.0,160.0,3.7,15.0,187.0,124.59,104.25
2018,5,24,17,15,140.0,138.5,3.55,14.75,187.5,105.11,87.58
2018,5,24,17,30,217.0,117.0,3.4,14.5,188.0,86.54,71.46
2018,5,24,17,45,195.0,100.0,3.3,14.2,155.5,75.18,61.49
2018,5,24,18,0,173.0,83.0,3.2,13.9,123.0,63.41,50.9
2018,5,24,18,15,134.5,65.5,3.1,13.65,92.0,50.82,39.34
2018,5,24,18,30,96.0,48.0,3.0,13.4,61.0,39.08,28.32
2018,5,24,18,45,53.5,31.0,2.85,13.2,37.5,25.68,14.47
2018,5,24,19,0,11.0,14.0,2.7,13.0,14.0,12.35,0.0
2018,5,24,19,15,5.5,7.0,2.65,12.9,7.0,6.37,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,12.0,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,12.1,4.0,4.04,0.0
2018,5,25,5,15,11.0,14.0,1.75,12.3,15.0,15.38,0.0
2018,5,25,5,30,20.0,24.0,1.9,12.5,26.0,28.4,16.9
2018,5,25,5,45,15.5,37.0,2.0,12.7,39.0,40.68,28.5
2018,5,25,6,0,11.0,50.0,2.1,12.9,52.0,49.48,36.63
2018,5,25,6,15,5.5,46.5,2.15,13.25,47.5,43.69,31.97
2018,5,25,6,30,0.0,43.0,2.2,13.6,43.0,37.92,27.03
2018,5,25,6,45,0.0,50.0,2.25,13.95,50.0,44.12,32.29
2018,5,25,7,0,0.0,57.0,2.3,14.3,57.0,50.34,37.45
2018,5,25,7,15,21.0,116.0,2.3,14.7,126.0,126.06,101.49
2018,5,25,7,30,42.0,175.0,2.3,15.1,195.0,204.38,165.81
2018,5,25,7,45,87.0,213.0,2.3,15.55,261.0,280.62,227.42
2018,5,25,8,0,132.0,251.0,2.3,16.0,327.0,373.79,300.42
2018,5,25,8,15,105.0,261.0,2.35,16.3,324.5,350.41,280.1
2018,5,25,8,30,78.0,271.0,2.4,16.6,322.0,338.67,269.23
2018,5,25,8,45,52.0,262.0,2.45,16.95,297.0,305.66,241.88
2018,5,25,9,0,26.0,253.0,2.5,17.3,272.0,271.75,213.81
2018,5,25,9,15,22.0,248.5,2.6,17.65,265.0,262.6,205.99
2018,5,25,9,30,18.0,244.0,2.7,18.0,258.0,241.48,188.81
2018,5,25,9,45,24.0,274.0,2.75,18.4,294.0,289.15,225.43
2018,5,25,10,0,30.0,304.0,2.8,18.8,330.0,324.68,252.01
2018,5,25,10,15,32.0,320.5,2.85,19.0,349.0,342.16,264.73
2018,5,25,10,30,34.0,337.0,2.9,19.2,368.0,359.3,277.2
2018,5,25,10,45,36.0,338.5,2.95,19.45,371.5,360.99,278.01
2018,5,25,11,0,38.0,340.0,3.0,19.7,375.0,362.45,278.75
2018,5,25,11,15,25.5,297.0,3.1,19.7,320.5,305.98,235.59
2018,5,25,11,30,13.0,254.0,3.2,19.7,266.0,242.45,186.62
2018,5,25,11,45,13.0,255.5,3.25,19.7,267.5,243.1,187.23
2018,5,25,12,0,13.0,257.0,3.3,19.7,269.0,243.65,187.62
2018,5,25,12,15,11.5,239.5,3.35,19.7,250.5,225.48,173.56
2018,5,25,12,30,10.0,222.0,3.4,19.7,232.0,207.52,159.65
2018,5,25,12,45,5.0,152.5,3.5,19.7,157.5,140.3,106.92
2018,5,25,13,0,0.0,83.0,3.6,19.7,83.0,73.96,54.1
2018,5,25,13,15,0.0,85.0,3.6,19.6,85.0,75.7,55.61
2018,5,25,13,30,0.0,87.0,3.6,19.5,87.0,77.44,57.08
2018,5,25,13,45,17.5,134.0,3.65,19.4,149.0,131.23,100.63
2018,5,25,14,0,35.0,181.0,3.7,19.3,211.0,181.8,141.03
2018,5,25,14,15,63.0,167.0,3.7,19.15,219.0,183.5,142.79
2018,5,25,14,30,91.0,153.0,3.7,19.0,227.0,181.56,141.41
2018,5,25,14,45,125.0,171.5,3.65,18.85,268.5,203.53,158.46
2018,5,25,15,0,159.0,190.0,3.6,18.7,310.0,222.98,172.85
2018,5,25,15,15,148.5,202.5,3.6,18.7,309.5,221.84,171.01
2018,5,25,15,30,138.0,215.0,3.6,18.7,309.0,216.69,166.2
2018,5,25,15,45,82.0,210.0,3.5,18.3,265.0,187.82,144.58
2018,5,25,16,0,26.0,205.0,3.4,17.9,221.0,171.17,133.68
2018,5,25,16,15,14.0,169.5,3.3,17.7,178.0,145.34,113.8
2018,5,25,16,30,2.0,134.0,3.2,17.5,135.0,114.94,89.95
2018,5,25,16,45,27.0,128.5,3.1,17.25,140.0,104.79,85.91
2018,5,25,17,0,52.0,123.0,3.0,17.0,145.0,100.4,82.48
2018,5,25,17,15,203.5,111.0,2.85,16.7,181.0,82.01,66.76
2018,5,25,17,30,355.0,99.0,2.7,16.4,217.0,70.37,56.74
2018,5,25,17,45,361.5,85.5,2.55,16.1,187.5,62.22,49.62
2018,5,25,18,0,368.0,72.0,2.4,15.8,158.0,53.6,41.89
2018,5,25,18,15,296.0,59.0,2.2,15.4,117.5,44.62,33.67
2018,5,25,18,30,224.0,46.0,2.0,15.0,77.0,35.33,24.95
2018,5,25,18,45,158.0,32.5,1.75,14.6,50.0,25.35,14.39
2018,5,25,19,0,92.0,19.0,1.5,14.2,23.0,15.02,0.0
2018,5,25,19,15,46.0,9.5,1.45,13.95,11.5,8.64,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,26,4,45,3.5,2.5,1.5,12.45,2.5,0.0,0.0
2018,5,26,5,0,7.0,5.0,1.6,12.5,5.0,5.94,0.0
2018,5,26,5,15,27.0,14.5,1.75,12.7,17.0,22.34,2.4
2018,5,26,5,30,47.0,24.0,1.9,12.9,29.0,40.84,26.41
2018,5,26,5,45,31.0,32.5,2.05,13.05,36.5,45.98,32.75
2018,5,26,6,0,15.0,41.0,2.2,13.2,44.0,44.31,32.19
2018,5,26,6,15,8.0,53.5,2.2,13.4,55.0,51.12,38.33
2018,5,26,6,30,1.0,66.0,2.2,13.6,66.0,59.24,45.29
2018,5,26,6,45,0.5,61.5,2.2,13.8,61.5,54.63,41.28
2018,5,26,7,0,0.0,57.0,2.2,14.0,57.0,50.34,37.49
2018,5,26,7,15,0.0,69.5,2.15,14.25,69.5,61.45,46.75
2018,5,26,7,30,0.0,82.0,2.1,14.5,82.0,72.58,55.9
2018,5,26,7,45,0.0,72.5,2.1,14.75,72.5,64.15,48.57
2018,5,26,8,0,0.0,63.0,2.1,15.0,63.0,55.74,41.33
2018,5,26,8,15,0.0,67.0,2.05,15.25,67.0,59.32,44.14
2018,5,26,8,30,0.0,71.0,2.0,15.5,71.0,62.9,46.93
2018,5,26,8,45,0.0,93.0,2.0,15.75,93.0,82.53,62.92
2018,5,26,9,0,0.0,115.0,2.0,16.0,115.0,102.7,79.16
2018,5,26,9,15,1.5,138.5,2.0,16.25,139.5,125.83,97.68
2018,5,26,9,30,3.0,162.0,2.0,16.5,164.0,149.1,116.1
2018,5,26,9,45,6.0,187.0,2.0,16.75,192.0,175.33,136.75
2018,5,26,10,0,9.0,212.0,2.0,17.0,220.0,201.63,157.2
2018,5,26,10,15,33.5,294.5,2.05,17.45,324.5,317.21,247.02
2018,5,26,10,30,58.0,377.0,2.1,17.9,429.0,423.71,326.54
2018,5,26,10,45,113.5,417.5,2.15,18.35,522.0,532.42,406.48
2018,5,26,11,0,169.0,458.0,2.2,18.8,615.0,623.98,471.76
2018,5,26,11,15,175.0,461.0,2.3,19.15,625.5,626.99,472.88
2018,5,26,11,30,181.0,464.0,2.4,19.5,636.0,628.83,473.86
2018,5,26,11,45,452.5,346.5,2.5,19.85,780.0,784.4,590.44
2018,5,26,12,0,724.0,229.0,2.6,20.2,924.0,909.63,680.45
2018,5,26,12,15,792.5,192.5,2.65,20.4,951.5,907.86,678.0
2018,5,26,12,30,861.0,156.0,2.7,20.6,979.0,898.77,671.89
2018,5,26,12,45,869.0,148.5,2.8,20.8,972.0,869.2,652.39
2018,5,26,13,0,877.0,141.0,2.9,21.0,965.0,836.45,630.71
2018,5,26,13,15,874.0,140.0,3.0,21.05,948.5,797.63,605.01
2018,5,26,13,30,871.0,139.0,3.1,21.1,932.0,756.52,576.84
2018,5,26,13,45,865.5,138.5,3.2,21.2,908.5,711.97,544.31
2018,5,26,14,0,860.0,138.0,3.3,21.3,885.0,665.65,509.64
2018,5,26,14,15,852.0,136.0,3.35,21.2,854.0,615.11,471.15
2018,5,26,14,30,844.0,134.0,3.4,21.1,823.0,562.32,429.85
2018,5,26,14,45,833.0,132.5,3.45,21.05,787.0,507.88,385.95
2018,5,26,15,0,822.0,131.0,3.5,21.0,751.0,453.21,340.54
2018,5,26,15,15,808.5,128.0,3.5,21.0,709.5,396.44,292.18
2018,5,26,15,30,795.0,125.0,3.5,21.0,668.0,340.26,243.32
2018,5,26,15,45,774.5,123.0,3.5,20.6,622.0,284.0,194.67
2018,5,26,16,0,754.0,121.0,3.5,20.2,576.0,223.8,143.91
2018,5,26,16,15,719.0,117.5,3.5,19.85,522.0,167.94,100.71
2018,5,26,16,30,684.0,114.0,3.5,19.5,468.0,116.21,68.51
2018,5,26,16,45,651.5,109.5,3.5,19.1,419.0,72.46,57.46
2018,5,26,17,0,619.0,105.0,3.5,18.7,370.0,71.82,57.22
2018,5,26,17,15,579.0,100.0,3.45,18.15,322.0,70.7,56.54
2018,5,26,17,30,539.0,95.0,3.4,17.6,274.0,69.57,55.78
2018,5,26,17,45,476.5,86.5,3.35,17.05,225.0,63.48,50.54
2018,5,26,18,0,414.0,78.0,3.3,16.5,176.0,58.21,45.83
2018,5,26,18,15,328.0,66.5,3.2,15.95,132.5,50.4,38.66
2018,5,26,18,30,242.0,55.0,3.1,15.4,89.0,42.36,30.99
2018,5,26,18,45,149.0,38.0,3.0,14.85,56.5,30.21,18.45
2018,5,26,19,0,56.0,21.0,2.9,14.3,24.0,16.98,0.0
2018,5,26,19,15,28.0,10.5,2.8,14.1,12.0,9.55,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,4,45,15.5,5.0,1.15,11.75,5.5,0.0,0.0
2018,5,27,5,0,31.0,10.0,1.2,12.0,11.0,15.25,0.0
2018,5,27,5,15,119.0,26.0,1.35,12.65,38.0,68.41,21.18
2018,5,27,5,30,207.0,42.0,1.5,13.3,65.0,126.13,91.04
2018,5,27,5,45,299.5,54.0,1.65,13.9,106.0,185.63,143.88
2018,5,27,6,0,392.0,66.0,1.8,14.5,147.0,255.73,204.61
2018,5,27,6,15,460.0,74.0,1.8,15.2,194.5,322.91,262.08
2018,5,27,6,30,528.0,82.0,1.8,15.9,242.0,394.35,321.25
2018,5,27,6,45,578.0,87.5,1.8,16.55,292.5,458.28,372.55
2018,5,27,7,0,628.0,93.0,1.8,17.2,343.0,525.64,424.58
2018,5,27,7,15,645.0,102.0,1.85,18.0,389.0,577.44,462.63
2018,5,27,7,30,662.0,111.0,1.9,18.8,435.0,628.92,499.18
2018,5,27,7,45,587.0,145.0,1.95,19.6,455.0,636.35,500.74
2018,5,27,8,0,512.0,179.0,2.0,20.4,475.0,629.15,491.74
2018,5,27,8,15,582.5,171.5,2.05,20.95,534.5,704.94,545.65
2018,5,27,8,30,653.0,164.0,2.1,21.5,594.0,777.31,594.54
2018,5,27,8,45,723.0,148.0,2.2,22.1,653.5,840.9,635.61
2018,5,27,9,0,793.0,132.0,2.3,22.7,713.0,900.41,673.17
2018,5,27,9,15,826.5,124.0,2.35,23.15,758.0,939.08,696.22
2018,5,27,9,30,860.0,116.0,2.4,23.6,803.0,965.93,711.48
2018,5,27,9,45,868.5,117.5,2.5,24.05,835.5,985.93,722.83
2018,5,27,10,0,877.0,119.0,2.6,24.5,868.0,1002.63,732.12
2018,5,27,10,15,884.0,119.5,2.65,24.9,894.5,1013.35,737.29
2018,5,27,10,30,891.0,120.0,2.7,25.3,921.0,1020.52,740.32
2018,5,27,10,45,895.0,120.0,2.75,25.7,939.5,1020.59,738.92
2018,5,27,11,0,899.0,120.0,2.8,26.1,958.0,1017.02,735.37
2018,5,27,11,15,901.5,121.0,2.85,26.4,970.5,1009.32,729.61
2018,5,27,11,30,904.0,122.0,2.9,26.7,983.0,998.01,721.65
2018,5,27,11,45,904.5,122.0,3.0,26.95,987.5,980.33,710.24
2018,5,27,12,0,905.0,122.0,3.1,27.2,992.0,959.3,696.7
2018,5,27,12,15,904.0,122.0,3.15,27.35,989.0,933.69,680.08
2018,5,27,12,30,903.0,122.0,3.2,27.5,986.0,905.04,661.46
2018,5,27,12,45,900.5,122.0,3.3,27.65,976.0,872.21,640.29
2018,5,27,13,0,898.0,122.0,3.4,27.8,966.0,836.67,617.16
2018,5,27,13,15,894.5,121.0,3.45,27.75,949.0,796.92,591.19
2018,5,27,13,30,891.0,120.0,3.5,27.7,932.0,754.86,563.38
2018,5,27,13,45,886.0,119.0,3.6,27.7,908.0,709.61,531.14
2018,5,27,14,0,881.0,118.0,3.7,27.7,884.0,662.52,496.69
2018,5,27,14,15,874.0,116.0,3.7,27.6,853.5,611.79,458.58
2018,5,27,14,30,867.0,114.0,3.7,27.5,823.0,559.85,418.47
2018,5,27,14,45,857.5,111.5,3.7,27.4,786.5,505.31,375.26
2018,5,27,15,0,848.0,109.0,3.7,27.3,750.0,450.29,330.37
2018,5,27,15,15,835.0,106.5,3.7,27.3,708.5,393.73,283.0
2018,5,27,15,30,822.0,104.0,3.7,27.3,667.0,332.16,230.93
2018,5,27,15,45,807.0,101.0,3.6,26.85,622.5,275.08,182.22
2018,5,27,16,0,792.0,98.0,3.5,26.4,578.0,219.2,135.41
2018,5,27,16,15,771.5,95.0,3.45,26.05,530.0,164.05,92.95
2018,5,27,16,30,751.0,92.0,3.4,25.7,482.0,111.23,60.5
2018,5,27,16,45,723.0,88.0,3.35,25.3,432.0,63.95,48.81
2018,5,27,17,0,695.0,84.0,3.3,24.9,382.0,56.96,43.15
2018,5,27,17,15,657.5,78.5,3.1,24.2,331.5,54.72,41.49
2018,5,27,17,30,620.0,73.0,2.9,23.5,281.0,52.34,39.65
2018,5,27,17,45,566.0,67.5,2.75,22.8,232.5,49.77,37.55
2018,5,27,18,0,512.0,62.0,2.6,22.1,184.0,47.16,35.27
2018,5,27,18,15,432.0,53.5,2.3,21.05,139.5,41.8,30.48
2018,5,27,18,30,352.0,45.0,2.0,20.0,95.0,36.3,25.29
2018,5,27,18,45,239.0,33.0,1.7,19.0,61.0,25.83,14.86
2018,5,27,19,0,126.0,21.0,1.4,18.0,27.0,16.62,0.0
2018,5,27,19,15,63.0,10.5,1.3,17.6,13.5,9.55,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,28,4,45,39.5,5.5,1.15,13.75,6.5,0.0,0.0
2018,5,28,5,0,79.0,11.0,1.2,14.0,13.0,25.66,0.0
2018,5,28,5,15,201.0,23.5,1.35,14.7,42.5,87.14,30.26
2018,5,28,5,30,323.0,36.0,1.5,15.4,72.0,156.31,111.61
2018,5,28,5,45,413.5,43.5,1.7,16.05,114.0,218.3,167.35
2018,5,28,6,0,504.0,51.0,1.9,16.7,156.0,289.9,229.58
2018,5,28,6,15,563.5,57.5,1.85,17.5,204.5,354.64,284.9
2018,5,28,6,30,623.0,64.0,1.8,18.3,253.0,424.73,342.36
2018,5,28,6,45,664.5,68.0,1.7,19.1,303.5,486.14,390.6
2018,5,28,7,0,706.0,72.0,1.6,19.9,354.0,548.26,437.2
2018,5,28,7,15,735.5,76.0,1.6,20.95,405.0,606.27,478.66
2018,5,28,7,30,765.0,80.0,1.6,22.0,456.0,664.85,517.75
2018,5,28,7,45,787.5,82.5,1.6,23.05,505.0,716.49,550.02
2018,5,28,8,0,810.0,85.0,1.6,24.1,554.0,767.39,580.84
2018,5,28,8,15,827.0,88.0,1.65,24.9,601.0,806.09,603.6
2018,5,28,8,30,844.0,91.0,1.7,25.7,648.0,849.75,629.39
2018,5,28,8,45,857.0,93.0,1.8,26.5,691.0,886.67,650.76
2018,5,28,9,0,870.0,95.0,1.9,27.3,734.0,921.12,670.32
2018,5,28,9,15,877.0,98.0,2.0,28.05,771.0,948.27,685.15
2018,5,28,9,30,884.0,101.0,2.1,28.8,808.0,972.26,697.94
2018,5,28,9,45,887.5,105.5,2.2,29.55,840.0,991.12,707.46
2018,5,28,10,0,891.0,110.0,2.3,30.3,872.0,1006.39,714.78
2018,5,28,10,15,897.5,111.0,2.4,30.7,898.5,1017.35,720.47
2018,5,28,10,30,904.0,112.0,2.5,31.1,925.0,1024.7,724.03
2018,5,28,10,45,908.5,112.5,2.6,31.5,944.5,1025.88,723.85
2018,5,28,11,0,913.0,113.0,2.7,31.9,964.0,1023.36,721.5
2018,5,28,11,15,915.5,113.5,2.8,32.05,976.5,1015.18,716.44
2018,5,28,11,30,918.0,114.0,2.9,32.2,989.0,1003.35,709.21
2018,5,28,11,45,919.5,114.0,2.95,32.4,994.5,986.53,698.33
2018,5,28,12,0,921.0,114.0,3.0,32.6,1000.0,966.27,685.37
2018,5,28,12,15,920.0,114.5,3.05,32.65,997.5,940.88,669.59
2018,5,28,12,30,919.0,115.0,3.1,32.7,995.0,912.38,651.8
2018,5,28,12,45,917.0,115.0,3.15,32.75,985.5,879.6,631.17
2018,5,28,13,0,915.0,115.0,3.2,32.8,976.0,844.02,608.59
2018,5,28,13,15,911.5,114.5,3.3,32.75,959.0,804.2,583.51
2018,5,28,13,30,908.0,114.0,3.4,32.7,942.0,761.99,556.52
2018,5,28,13,45,902.5,113.0,3.45,32.65,917.5,715.78,524.51
2018,5,28,14,0,897.0,112.0,3.5,32.6,893.0,667.73,490.12
2018,5,28,14,15,889.5,110.5,3.5,32.5,862.5,616.47,452.47
2018,5,28,14,30,882.0,109.0,3.5,32.4,832.0,563.99,412.85
2018,5,28,14,45,872.0,107.5,3.55,32.25,795.5,509.35,370.61
2018,5,28,15,0,862.0,106.0,3.6,32.1,759.0,454.22,326.66
2018,5,28,15,15,850.0,103.5,3.6,32.1,717.5,397.33,279.91
2018,5,28,15,30,838.0,101.0,3.6,32.1,676.0,340.68,232.36
2018,5,28,15,45,821.5,98.0,3.55,31.6,630.0,276.89,179.66
2018,5,28,16,0,805.0,95.0,3.5,31.1,584.0,219.94,132.92
2018,5,28,16,15,783.5,92.5,3.45,30.65,535.5,164.33,90.87
2018,5,28,16,30,762.0,90.0,3.4,30.2,487.0,111.14,58.7
2018,5,28,16,45,734.5,85.5,3.4,29.75,436.5,62.07,46.31
2018,5,28,17,0,707.0,81.0,3.4,29.3,386.0,60.39,45.19
2018,5,28,17,15,670.0,76.5,3.2,28.4,335.5,53.26,39.5
2018,5,28,17,30,633.0,72.0,3.0,27.5,285.0,51.58,38.32
2018,5,28,17,45,581.0,66.0,2.85,26.65,236.0,48.57,35.9
2018,5,28,18,0,529.0,60.0,2.7,25.8,187.0,45.46,33.26
2018,5,28,18,15,451.0,52.0,2.35,24.6,142.5,40.46,28.87
2018,5,28,18,30,373.0,44.0,2.0,23.4,98.0,35.32,24.11
2018,5,28,18,45,258.0,32.5,1.7,22.2,63.0,26.66,15.44
2018,5,28,19,0,143.0,21.0,1.4,21.0,28.0,16.62,0.0
2018,5,28,19,15,71.5,10.5,1.3,20.5,14.0,9.55,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,29,4,45,35.5,5.5,1.95,15.1,6.5,0.0,0.0
2018,5,29,5,0,71.0,11.0,2.2,15.3,13.0,24.05,0.0
2018,5,29,5,15,187.5,24.0,2.35,15.85,42.5,83.6,31.09
2018,5,29,5,30,304.0,37.0,2.5,16.4,72.0,151.09,107.93
2018,5,29,5,45,393.0,45.5,2.65,16.9,113.5,212.53,163.0
2018,5,29,6,0,482.0,54.0,2.8,17.4,155.0,283.5,224.81
2018,5,29,6,15,541.5,61.0,2.75,18.15,203.0,347.67,279.97
2018,5,29,6,30,601.0,68.0,2.7,18.9,251.0,417.19,337.54
2018,5,29,6,45,643.5,73.0,2.65,19.65,301.5,479.31,387.17
2018,5,29,7,0,686.0,78.0,2.6,20.4,352.0,544.13,436.86
2018,5,29,7,15,716.5,82.0,2.6,21.1,402.5,599.64,477.92
2018,5,29,7,30,747.0,86.0,2.6,21.8,453.0,658.14,518.98
2018,5,29,7,45,770.0,89.0,2.6,22.45,502.0,710.03,553.25
2018,5,29,8,0,793.0,92.0,2.6,23.1,551.0,761.27,586.21
2018,5,29,8,15,810.5,94.5,2.55,23.8,597.5,806.3,613.64
2018,5,29,8,30,828.0,97.0,2.5,24.5,644.0,841.92,634.02
2018,5,29,8,45,841.5,99.5,2.5,25.2,687.0,879.34,655.68
2018,5,29,9,0,855.0,102.0,2.5,25.9,730.0,914.35,675.38
2018,5,29,9,15,867.0,103.0,2.55,26.5,768.5,943.65,691.78
2018,5,29,9,30,879.0,104.0,2.6,27.1,807.0,970.06,706.22
2018,5,29,9,45,888.0,104.5,2.65,27.65,839.5,989.9,716.53
2018,5,29,10,0,897.0,105.0,2.7,28.2,872.0,1006.41,724.78
2018,5,29,10,15,902.5,106.0,2.75,28.65,898.0,1016.5,729.29
2018,5,29,10,30,908.0,107.0,2.8,29.1,924.0,1022.96,731.65
2018,5,29,10,45,911.5,108.0,2.85,29.5,943.5,1023.75,730.7
2018,5,29,11,0,915.0,109.0,2.9,29.9,963.0,1020.83,727.56
2018,5,29,11,15,917.0,110.0,2.95,30.2,975.5,1012.73,721.58
2018,5,29,11,30,919.0,111.0,3.0,30.5,988.0,1000.99,713.43
2018,5,29,11,45,919.0,111.5,3.05,30.75,992.5,983.3,701.75
2018,5,29,12,0,919.0,112.0,3.1,31.0,997.0,962.22,687.99
2018,5,29,12,15,916.5,113.5,3.2,31.1,994.0,936.54,672.07
2018,5,29,12,30,914.0,115.0,3.3,31.2,991.0,907.82,654.11
2018,5,29,12,45,909.0,117.0,3.35,31.3,980.5,874.54,632.76
2018,5,29,13,0,904.0,119.0,3.4,31.4,970.0,838.64,609.58
2018,5,29,13,15,900.5,118.0,3.45,31.25,953.0,798.83,584.2
2018,5,29,13,30,897.0,117.0,3.5,31.1,936.0,756.68,556.96
2018,5,29,13,45,892.0,115.5,3.6,30.95,912.0,710.91,525.26
2018,5,29,14,0,887.0,114.0,3.7,30.8,888.0,663.3,491.2
2018,5,29,14,15,881.0,112.5,3.75,30.45,858.5,613.45,454.75
2018,5,29,14,30,875.0,111.0,3.8,30.1,829.0,562.25,416.13
2018,5,29,14,45,866.5,109.5,3.85,29.75,794.0,508.74,374.5
2018,5,29,15,0,858.0,108.0,3.9,29.4,759.0,454.58,330.97
2018,5,29,15,15,845.5,105.5,3.9,29.4,717.5,397.77,283.73
2018,5,29,15,30,833.0,103.0,3.9,29.4,676.0,335.82,231.71
2018,5,29,15,45,819.5,100.0,3.9,28.15,631.5,278.59,183.78
2018,5,29,16,0,806.0,97.0,3.9,26.9,587.0,222.35,137.18
2018,5,29,16,15,788.5,93.0,3.85,26.0,539.5,166.07,93.78
2018,5,29,16,30,771.0,89.0,3.8,25.1,492.0,111.73,59.94
2018,5,29,16,45,745.5,85.5,3.8,24.15,442.5,62.09,47.46
2018,5,29,17,0,720.0,82.0,3.8,23.2,393.0,61.2,47.09
2018,5,29,17,15,683.0,77.0,3.8,22.05,342.0,53.65,40.94
2018,5,29,17,30,646.0,72.0,3.8,20.9,291.0,51.58,39.43
2018,5,29,17,45,592.5,66.5,3.8,19.75,241.5,48.95,37.33
2018,5,29,18,0,539.0,61.0,3.8,18.6,192.0,46.26,35.03
2018,5,29,18,15,457.0,53.5,3.8,17.7,146.5,41.7,30.86
2018,5,29,18,30,375.0,46.0,3.8,16.8,101.0,37.07,26.37
2018,5,29,18,45,255.5,34.5,3.75,15.9,65.5,26.99,16.34
2018,5,29,19,0,136.0,23.0,3.7,15.0,30.0,18.2,0.0
2018,5,29,19,15,68.0,11.5,3.7,14.7,15.0,10.46,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,30,4,45,11.0,5.5,4.6,11.95,6.0,0.0,0.0
2018,5,30,5,0,22.0,11.0,4.7,12.0,12.0,14.35,0.0
2018,5,30,5,15,64.5,25.5,4.75,12.15,32.0,49.52,18.63
2018,5,30,5,30,107.0,40.0,4.8,12.3,52.0,85.05,61.29
2018,5,30,5,45,152.5,56.0,4.85,12.45,83.0,125.28,97.67
2018,5,30,6,0,198.0,72.0,4.9,12.6,114.0,170.52,138.12
2018,5,30,6,15,220.0,90.5,4.9,12.85,148.5,212.22,175.35
2018,5,30,6,30,242.0,109.0,4.9,13.1,183.0,255.84,213.39
2018,5,30,6,45,224.0,132.5,4.9,13.35,211.0,283.56,236.85
2018,5,30,7,0,206.0,156.0,4.9,13.6,239.0,308.79,257.33
2018,5,30,7,15,187.5,180.0,4.9,13.9,263.0,320.22,265.86
2018,5,30,7,30,169.0,204.0,4.9,14.2,287.0,340.13,280.75
2018,5,30,7,45,224.5,221.5,4.9,14.45,344.0,407.32,335.1
2018,5,30,8,0,280.0,239.0,4.9,14.7,401.0,492.09,401.87
2018,5,30,8,15,304.0,255.5,4.9,14.9,445.0,539.09,437.41
2018,5,30,8,30,328.0,272.0,4.9,15.1,489.0,586.5,472.83
2018,5,30,8,45,296.5,299.5,4.9,15.35,505.5,596.01,477.24
2018,5,30,9,0,265.0,327.0,4.9,15.6,522.0,602.34,479.34
2018,5,30,9,15,281.5,342.0,4.9,15.9,559.0,637.77,504.78
2018,5,30,9,30,298.0,357.0,4.9,16.2,596.0,672.45,529.24
2018,5,30,9,45,408.0,331.0,4.9,16.55,672.0,768.84,601.46
2018,5,30,10,0,518.0,305.0,4.9,16.9,748.0,852.82,662.94
2018,5,30,10,15,586.0,276.0,4.9,17.35,792.0,894.26,692.01
2018,5,30,10,30,654.0,247.0,4.9,17.8,836.0,931.75,718.23
2018,5,30,10,45,432.5,348.0,4.9,18.25,741.0,804.99,619.67
2018,5,30,11,0,211.0,449.0,4.9,18.7,646.0,655.26,503.62
2018,5,30,11,15,318.5,421.5,4.9,19.0,723.5,739.09,567.28
2018,5,30,11,30,426.0,394.0,4.9,19.3,801.0,816.02,623.61
2018,5,30,11,45,621.5,293.5,4.9,19.6,890.5,892.29,681.86
2018,5,30,12,0,817.0,193.0,4.9,19.9,980.0,953.23,725.33
2018,5,30,12,15,849.5,171.0,5.0,20.0,987.5,937.96,714.78
2018,5,30,12,30,882.0,149.0,5.1,20.1,995.0,910.0,695.84
2018,5,30,12,45,879.5,148.5,5.15,20.15,985.0,877.27,673.33
2018,5,30,13,0,877.0,148.0,5.2,20.2,975.0,841.94,648.88
2018,5,30,13,15,874.0,146.5,5.25,20.05,958.0,802.9,622.1
2018,5,30,13,30,871.0,145.0,5.3,19.9,941.0,761.57,592.69
2018,5,30,13,45,866.5,143.0,5.35,19.7,917.5,716.68,559.18
2018,5,30,14,0,862.0,141.0,5.4,19.5,894.0,669.97,523.47
2018,5,30,14,15,854.5,139.0,5.4,19.25,863.5,619.86,484.18
2018,5,30,14,30,847.0,137.0,5.4,19.0,833.0,567.55,442.14
2018,5,30,14,45,836.5,135.5,5.4,18.7,797.0,513.41,397.54
2018,5,30,15,0,826.0,134.0,5.4,18.4,761.0,458.98,351.39
2018,5,30,15,15,812.5,131.0,5.4,18.4,719.5,402.19,301.87
2018,5,30,15,30,799.0,128.0,5.4,18.4,678.0,345.98,251.92
2018,5,30,15,45,781.5,124.5,5.4,17.75,632.5,289.2,201.95
2018,5,30,16,0,764.0,121.0,5.4,17.1,587.0,233.97,154.14
2018,5,30,16,15,739.0,118.0,5.35,16.65,538.5,173.44,105.66
2018,5,30,16,30,714.0,115.0,5.3,16.2,490.0,121.61,72.05
2018,5,30,16,45,681.0,111.0,5.3,15.8,439.0,73.36,59.02
2018,5,30,17,0,648.0,107.0,5.3,15.4,388.0,73.11,59.11
2018,5,30,17,15,600.0,102.0,5.2,14.9,336.5,71.96,58.39
2018,5,30,17,30,552.0,97.0,5.1,14.4,285.0,70.81,57.6
2018,5,30,17,45,485.0,90.5,5.0,13.85,235.5,66.21,53.65
2018,5,30,18,0,418.0,84.0,4.9,13.3,186.0,62.48,50.28
2018,5,30,18,15,330.0,72.0,4.75,12.9,141.0,54.4,42.78
2018,5,30,18,30,242.0,60.0,4.6,12.5,96.0,46.08,34.78
2018,5,30,18,45,147.5,42.0,4.4,12.1,61.5,33.21,21.94
2018,5,30,19,0,53.0,24.0,4.2,11.7,27.0,19.73,0.0
2018,5,30,19,15,26.5,12.0,4.25,11.7,13.5,10.91,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.0,3.7,12.1,5.0,0.0,0.0
2018,5,31,5,0,9.0,10.0,3.7,12.1,10.0,10.87,0.0
2018,5,31,5,15,63.5,25.5,3.75,12.25,32.5,49.22,19.55
2018,5,31,5,30,118.0,41.0,3.8,12.4,55.0,89.59,64.78
2018,5,31,5,45,171.0,56.5,3.85,12.5,87.0,132.52,103.37
2018,5,31,6,0,224.0,72.0,3.9,12.6,119.0,181.36,146.84
2018,5,31,6,15,231.0,87.0,3.95,12.95,147.0,213.07,175.7
2018,5,31,6,30,238.0,102.0,4.0,13.3,175.0,245.2,203.97
2018,5,31,6,45,153.5,121.5,4.05,13.6,172.0,219.41,182.26
2018,5,31,7,0,69.0,141.0,4.1,13.9,169.0,183.64,151.02
2018,5,31,7,15,171.5,164.5,4.1,14.3,246.0,291.44,241.53
2018,5,31,7,30,274.0,188.0,4.1,14.7,323.0,410.39,338.08
2018,5,31,7,45,238.5,213.0,4.15,15.05,339.5,421.39,344.4
2018,5,31,8,0,203.0,238.0,4.2,15.4,356.0,414.75,337.1
2018,5,31,8,15,190.0,260.5,4.2,15.85,378.0,433.98,350.28
2018,5,31,8,30,177.0,283.0,4.2,16.3,400.0,451.53,361.83
2018,5,31,8,45,175.5,303.5,4.2,16.7,426.0,475.65,378.7
2018,5,31,9,0,174.0,324.0,4.2,17.1,452.0,498.84,394.65
2018,5,31,9,15,174.5,343.5,4.25,17.4,477.5,521.89,410.68
2018,5,31,9,30,175.0,363.0,4.3,17.7,503.0,544.01,425.92
2018,5,31,9,45,162.5,374.5,4.35,18.0,508.5,543.99,424.27
2018,5,31,10,0,150.0,386.0,4.4,18.3,514.0,542.81,421.91
2018,5,31,10,15,139.5,395.5,4.4,18.45,517.5,540.48,418.97
2018,5,31,10,30,129.0,405.0,4.4,18.6,521.0,537.23,415.42
2018,5,31,10,45,126.0,414.5,4.45,18.75,530.0,540.59,417.21
2018,5,31,11,0,123.0,424.0,4.5,18.9,539.0,543.08,418.39
2018,5,31,11,15,175.5,420.0,4.55,18.95,586.5,585.53,451.2
2018,5,31,11,30,228.0,416.0,4.6,19.0,634.0,636.89,489.85
2018,5,31,11,45,223.0,408.5,4.6,19.05,622.5,615.64,473.77
2018,5,31,12,0,218.0,401.0,4.6,19.1,611.0,593.63,457.45
2018,5,31,12,15,302.0,389.5,4.6,19.1,680.0,647.23,498.87
2018,5,31,12,30,386.0,378.0,4.6,19.1,749.0,701.33,539.53
2018,5,31,12,45,439.5,359.5,4.55,19.1,777.5,710.68,546.87
2018,5,31,13,0,493.0,341.0,4.5,19.1,806.0,715.37,550.85
2018,5,31,13,15,547.5,311.5,4.45,19.05,819.5,706.23,544.95
2018,5,31,13,30,602.0,282.0,4.4,19.0,833.0,690.48,533.98
2018,5,31,13,45,608.0,270.0,4.35,18.95,814.0,652.59,505.58
2018,5,31,14,0,614.0,258.0,4.3,18.9,795.0,612.86,475.37
2018,5,31,14,15,732.0,198.0,4.25,18.8,816.0,596.97,463.34
2018,5,31,14,30,850.0,138.0,4.2,18.7,837.0,570.33,441.58
2018,5,31,14,45,779.0,159.0,4.15,18.6,778.0,505.76,389.26
2018,5,31,15,0,708.0,180.0,4.1,18.5,719.0,442.97,337.87
2018,5,31,15,15,591.0,207.5,4.1,18.5,640.5,377.93,285.07
2018,5,31,15,30,474.0,235.0,4.1,18.5,562.0,324.28,241.98
2018,5,31,15,45,402.0,229.5,4.05,18.05,494.0,269.41,198.35
2018,5,31,16,0,330.0,224.0,4.0,17.6,426.0,229.04,167.45
2018,5,31,16,15,517.5,170.0,3.9,17.3,456.5,184.46,123.66
2018,5,31,16,30,705.0,116.0,3.8,17.0,487.0,122.43,72.45
2018,5,31,16,45,681.0,110.0,3.75,16.65,438.5,72.55,58.07
2018,5,31,17,0,657.0,104.0,3.7,16.3,390.0,70.83,56.88
2018,5,31,17,15,615.5,98.0,3.6,15.85,339.0,68.83,55.4
2018,5,31,17,30,574.0,92.0,3.5,15.4,288.0,66.72,53.75
2018,5,31,17,45,516.0,84.0,3.4,14.95,238.5,62.76,50.35
2018,5,31,18,0,458.0,76.0,3.3,14.5,189.0,56.68,44.91
2018,5,31,18,15,374.0,66.0,3.0,14.05,144.5,49.95,38.68
2018,5,31,18,30,290.0,56.0,2.7,13.6,100.0,43.05,32.03
2018,5,31,18,45,187.0,40.5,2.4,13.1,65.0,31.55,20.64
2018,5,31,19,0,84.0,25.0,2.1,12.6,30.0,20.11,0.0
2018,5,31,19,15,42.0,12.5,2.05,12.45,15.0,11.37,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.9,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,12.0,14.0,20.68,0.0
2018,6,1,5,15,143.0,28.5,1.85,12.2,43.0,77.78,34.59
2018,6,1,5,30,241.0,44.0,1.8,12.4,72.0,137.8,100.78
2018,6,1,5,45,333.5,55.0,1.8,12.65,114.0,197.95,154.38
2018,6,1,6,0,426.0,66.0,1.8,12.9,156.0,268.59,216.08
2018,6,1,6,15,490.5,73.5,1.7,13.4,204.0,335.47,273.62
2018,6,1,6,30,555.0,81.0,1.6,13.9,252.0,405.77,332.04
2018,6,1,6,45,602.5,86.0,1.55,14.4,302.0,468.74,382.68
2018,6,1,7,0,650.0,91.0,1.5,14.9,352.0,534.85,433.75
2018,6,1,7,15,684.5,95.5,1.45,15.65,403.5,594.28,477.25
2018,6,1,7,30,719.0,100.0,1.4,16.4,455.0,654.84,519.85
2018,6,1,7,45,746.0,103.0,1.35,17.15,505.0,705.61,552.46
2018,6,1,8,0,773.0,106.0,1.3,17.9,555.0,759.21,585.98
2018,6,1,8,15,793.0,108.0,1.45,18.9,602.0,805.12,614.87
2018,6,1,8,30,813.0,110.0,1.6,19.9,649.0,849.54,642.3
2018,6,1,8,45,830.0,111.5,1.7,20.9,693.0,888.91,665.33
2018,6,1,9,0,847.0,113.0,1.8,21.9,737.0,917.08,680.66
2018,6,1,9,15,862.5,113.0,1.85,22.55,777.0,948.37,698.35
2018,6,1,9,30,878.0,113.0,1.9,23.2,817.0,976.94,714.09
2018,6,1,9,45,892.0,111.5,2.0,23.8,851.5,999.49,726.64
2018,6,1,10,0,906.0,110.0,2.1,24.4,886.0,1018.84,737.2
2018,6,1,10,15,912.0,110.5,2.15,24.85,912.5,1028.97,741.79
2018,6,1,10,30,918.0,111.0,2.2,25.3,939.0,1035.46,744.27
2018,6,1,10,45,922.0,112.0,2.25,25.75,959.0,1036.76,743.61
2018,6,1,11,0,926.0,113.0,2.3,26.2,979.0,1034.32,740.75
2018,6,1,11,15,928.5,113.5,2.4,26.55,991.5,1026.17,735.27
2018,6,1,11,30,931.0,114.0,2.5,26.9,1004.0,1014.34,727.55
2018,6,1,11,45,932.0,114.0,2.6,27.25,1009.0,997.0,716.39
2018,6,1,12,0,933.0,114.0,2.7,27.6,1014.0,976.21,703.06
2018,6,1,12,15,930.5,116.0,2.75,27.8,1011.5,950.78,686.72
2018,6,1,12,30,928.0,118.0,2.8,28.0,1009.0,922.25,668.37
2018,6,1,12,45,924.0,118.0,2.85,28.25,998.0,887.72,645.91
2018,6,1,13,0,920.0,118.0,2.9,28.5,987.0,850.51,621.58
2018,6,1,13,15,916.5,117.5,3.0,28.55,970.0,810.73,596.12
2018,6,1,13,30,913.0,117.0,3.1,28.6,953.0,768.55,568.71
2018,6,1,13,45,908.5,115.5,3.15,28.65,929.0,722.62,536.37
2018,6,1,14,0,904.0,114.0,3.2,28.7,905.0,674.75,501.61
2018,6,1,14,15,897.0,112.5,3.25,28.65,874.5,623.68,463.79
2018,6,1,14,30,890.0,111.0,3.3,28.6,844.0,571.33,423.88
2018,6,1,14,45,880.5,109.0,3.35,28.5,807.5,516.32,380.86
2018,6,1,15,0,871.0,107.0,3.4,28.4,771.0,460.77,336.04
2018,6,1,15,15,859.0,105.0,3.4,28.4,729.5,403.99,288.82
2018,6,1,15,30,847.0,103.0,3.4,28.4,688.0,347.41,240.74
2018,6,1,15,45,831.0,100.5,3.55,27.85,642.5,283.8,187.59
2018,6,1,16,0,815.0,98.0,3.7,27.3,597.0,226.92,140.19
2018,6,1,16,15,795.0,94.0,3.7,26.8,548.0,169.89,96.03
2018,6,1,16,30,775.0,90.0,3.7,26.3,499.0,115.09,61.43
2018,6,1,16,45,748.0,86.5,3.75,25.8,448.5,63.05,47.92
2018,6,1,17,0,721.0,83.0,3.8,25.3,398.0,61.78,47.14
2018,6,1,17,15,685.5,78.5,3.7,24.45,347.5,54.55,41.28
2018,6,1,17,30,650.0,74.0,3.6,23.6,297.0,52.92,40.12
2018,6,1,17,45,598.0,67.5,3.5,22.75,247.0,49.55,37.38
2018,6,1,18,0,546.0,61.0,3.4,21.9,197.0,46.05,34.38
2018,6,1,18,15,470.0,53.5,3.1,20.85,151.5,41.49,30.31
2018,6,1,18,30,394.0,46.0,2.8,19.8,106.0,36.83,25.91
2018,6,1,18,45,279.0,34.5,2.45,18.8,69.5,28.21,17.48
2018,6,1,19,0,164.0,23.0,2.1,17.8,33.0,18.17,0.0
2018,6,1,19,15,82.0,11.5,1.9,17.25,16.5,10.46,0.0
2018,6,1,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
