Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,57.0,7.5,1.35,14.1,9.5,0.0,0.0
2018,6,12,5,0,114.0,15.0,1.5,14.5,19.0,35.35,0.0
2018,6,12,5,15,241.5,26.0,1.65,15.15,50.5,99.21,50.78
2018,6,12,5,30,369.0,37.0,1.8,15.8,82.0,167.67,120.49
2018,6,12,5,45,456.5,44.0,1.95,16.45,125.0,229.62,175.61
2018,6,12,6,0,544.0,51.0,2.1,17.1,168.0,300.79,237.42
2018,6,12,6,15,600.5,56.5,2.1,17.95,217.0,364.35,291.83
2018,6,12,6,30,657.0,62.0,2.1,18.8,266.0,432.86,348.16
2018,6,12,6,45,696.5,66.0,2.05,19.65,317.0,492.66,395.45
2018,6,12,7,0,736.0,70.0,2.0,20.5,368.0,556.52,443.71
2018,6,12,7,15,764.5,72.5,1.95,21.6,418.5,613.09,484.02
2018,6,12,7,30,793.0,75.0,1.9,22.7,469.0,670.09,521.87
2018,6,12,7,45,814.0,78.0,1.9,23.8,518.5,722.09,554.41
2018,6,12,8,0,835.0,81.0,1.9,24.9,568.0,766.96,581.05
2018,6,12,8,15,851.0,83.5,2.0,25.8,615.0,811.81,608.33
2018,6,12,8,30,867.0,86.0,2.1,26.7,662.0,854.87,633.9
2018,6,12,8,45,879.5,88.0,2.25,27.55,705.0,892.17,655.81
2018,6,12,9,0,892.0,90.0,2.4,28.4,748.0,926.96,675.87
2018,6,12,9,15,901.5,91.5,2.45,29.05,786.5,955.63,691.42
2018,6,12,9,30,911.0,93.0,2.5,29.7,825.0,981.24,704.94
2018,6,12,9,45,919.0,94.0,2.6,30.35,858.0,1001.61,715.57
2018,6,12,10,0,927.0,95.0,2.7,31.0,891.0,1018.55,724.09
2018,6,12,10,15,931.5,96.0,2.75,31.5,917.0,1028.47,728.24
2018,6,12,10,30,936.0,97.0,2.8,32.0,943.0,1034.71,730.23
2018,6,12,10,45,939.0,98.0,2.85,32.5,962.5,1035.7,729.09
2018,6,12,11,0,942.0,99.0,2.9,33.0,982.0,1032.93,725.76
2018,6,12,11,15,944.0,99.5,2.95,33.2,995.0,1024.91,720.18
2018,6,12,11,30,946.0,100.0,3.0,33.4,1008.0,1013.18,712.43
2018,6,12,11,45,947.0,100.0,3.05,33.6,1013.5,996.39,701.61
2018,6,12,12,0,948.0,100.0,3.1,33.8,1019.0,976.11,688.68
2018,6,12,12,15,947.0,101.0,3.2,33.85,1017.5,951.58,673.85
2018,6,12,12,30,946.0,102.0,3.3,33.9,1016.0,923.84,656.93
2018,6,12,12,45,942.5,104.0,3.35,33.95,1007.0,891.84,636.85
2018,6,12,13,0,939.0,106.0,3.4,34.0,998.0,857.01,614.83
2018,6,12,13,15,935.5,105.0,3.45,33.85,981.0,816.87,589.64
2018,6,12,13,30,932.0,104.0,3.5,33.7,964.0,774.29,562.55
2018,6,12,13,45,927.5,103.5,3.55,33.55,941.0,729.18,532.26
2018,6,12,14,0,923.0,103.0,3.6,33.4,918.0,682.05,498.92
2018,6,12,14,15,916.5,101.5,3.6,33.15,888.0,631.09,462.0
2018,6,12,14,30,910.0,100.0,3.6,32.9,858.0,578.74,422.97
2018,6,12,14,45,901.0,98.5,3.6,32.6,822.0,524.01,381.06
2018,6,12,15,0,892.0,97.0,3.6,32.3,786.0,468.62,337.27
2018,6,12,15,15,881.0,95.0,3.6,32.3,745.5,411.65,290.62
2018,6,12,15,30,870.0,93.0,3.6,32.3,705.0,354.73,242.94
2018,6,12,15,45,857.0,90.5,3.55,31.5,660.5,297.19,194.94
2018,6,12,16,0,844.0,88.0,3.5,30.7,616.0,240.4,147.9
2018,6,12,16,15,828.0,85.0,3.4,30.05,569.0,176.39,98.0
2018,6,12,16,30,812.0,82.0,3.3,29.4,522.0,120.97,61.52
2018,6,12,16,45,789.0,79.0,3.25,28.75,472.0,67.29,40.77
2018,6,12,17,0,766.0,76.0,3.2,28.1,422.0,56.14,41.79
2018,6,12,17,15,735.0,71.5,3.15,27.1,371.0,54.11,40.4
2018,6,12,17,30,704.0,67.0,3.1,26.1,320.0,51.98,38.87
2018,6,12,17,45,659.5,62.0,3.0,25.05,270.0,45.02,33.13
2018,6,12,18,0,615.0,57.0,2.9,24.0,220.0,42.48,31.05
2018,6,12,18,15,547.5,51.5,2.8,22.85,173.5,39.39,28.36
2018,6,12,18,30,480.0,46.0,2.7,21.7,127.0,36.29,25.46
2018,6,12,18,45,373.5,37.0,2.6,20.6,88.0,29.93,19.41
2018,6,12,19,0,267.0,28.0,2.5,19.5,49.0,23.39,9.97
2018,6,12,19,15,148.0,16.5,2.55,18.85,26.5,15.01,0.0
2018,6,12,19,30,29.0,5.0,2.6,18.2,4.0,0.0,0.0
2018,6,12,19,45,14.5,2.5,2.7,17.5,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,13,4,45,61.0,8.0,2.85,13.25,10.0,0.0,0.0
2018,6,13,5,0,122.0,16.0,3.0,13.5,20.0,37.7,0.0
2018,6,13,5,15,252.5,26.5,3.0,14.1,52.0,102.14,52.56
2018,6,13,5,30,383.0,37.0,3.0,14.7,84.0,171.61,123.99
2018,6,13,5,45,469.5,44.5,3.0,15.25,128.0,234.47,180.55
2018,6,13,6,0,556.0,52.0,3.0,15.8,172.0,306.47,243.75
2018,6,13,6,15,613.0,57.0,2.95,16.45,221.0,370.34,299.32
2018,6,13,6,30,670.0,62.0,2.9,17.1,270.0,437.33,355.52
2018,6,13,6,45,709.5,66.0,2.9,17.7,321.5,499.6,406.06
2018,6,13,7,0,749.0,70.0,2.9,18.3,373.0,564.08,456.36
2018,6,13,7,15,777.5,73.0,2.85,19.0,424.5,621.83,499.31
2018,6,13,7,30,806.0,76.0,2.8,19.7,476.0,679.99,539.9
2018,6,13,7,45,828.0,78.0,2.75,20.4,526.0,726.26,569.84
2018,6,13,8,0,850.0,80.0,2.7,21.1,576.0,777.18,602.37
2018,6,13,8,15,865.5,83.0,2.75,21.8,623.5,822.74,630.93
2018,6,13,8,30,881.0,86.0,2.8,22.5,671.0,866.43,657.69
2018,6,13,8,45,893.5,87.5,2.8,23.25,714.5,903.59,679.09
2018,6,13,9,0,906.0,89.0,2.8,24.0,758.0,938.21,698.48
2018,6,13,9,15,911.5,92.5,2.8,24.55,795.5,965.69,713.45
2018,6,13,9,30,917.0,96.0,2.8,25.1,833.0,989.86,726.2
2018,6,13,9,45,919.0,100.5,2.85,25.65,864.5,1008.26,735.62
2018,6,13,10,0,921.0,105.0,2.9,26.2,896.0,1022.99,742.74
2018,6,13,10,15,925.5,106.0,2.95,26.7,922.0,1032.79,746.93
2018,6,13,10,30,930.0,107.0,3.0,27.2,948.0,1038.91,748.91
2018,6,13,10,45,934.0,108.0,3.05,27.65,968.5,1040.8,748.46
2018,6,13,11,0,938.0,109.0,3.1,28.1,989.0,1038.93,745.77
2018,6,13,11,15,940.5,109.5,3.2,28.45,1002.0,1031.33,740.28
2018,6,13,11,30,943.0,110.0,3.3,28.8,1015.0,1020.02,732.54
2018,6,13,11,45,944.0,110.0,3.35,29.1,1020.5,1003.19,721.11
2018,6,13,12,0,945.0,110.0,3.4,29.4,1026.0,982.87,707.55
2018,6,13,12,15,942.5,112.0,3.5,29.55,1024.0,957.88,691.76
2018,6,13,12,30,940.0,114.0,3.6,29.7,1022.0,929.77,673.89
2018,6,13,12,45,935.0,115.5,3.7,29.9,1011.5,896.13,652.15
2018,6,13,13,0,930.0,117.0,3.8,30.1,1001.0,859.81,628.51
2018,6,13,13,15,926.5,116.5,3.9,30.05,984.5,820.39,603.2
2018,6,13,13,30,923.0,116.0,4.0,30.0,968.0,778.55,575.95
2018,6,13,13,45,918.0,115.0,4.1,29.95,944.5,732.99,544.31
2018,6,13,14,0,913.0,114.0,4.2,29.9,921.0,685.49,509.98
2018,6,13,14,15,906.0,112.5,4.25,29.6,891.0,634.65,472.65
2018,6,13,14,30,899.0,111.0,4.3,29.3,861.0,582.49,433.2
2018,6,13,14,45,890.0,109.5,4.35,29.0,825.0,528.26,390.94
2018,6,13,15,0,881.0,108.0,4.4,28.7,789.0,473.38,346.8
2018,6,13,15,15,869.5,105.5,4.4,28.7,748.0,416.34,299.33
2018,6,13,15,30,858.0,103.0,4.4,28.7,707.0,359.42,250.9
2018,6,13,15,45,843.0,100.5,4.45,27.75,662.0,295.8,197.82
2018,6,13,16,0,828.0,98.0,4.5,26.8,617.0,238.76,149.98
2018,6,13,16,15,808.5,95.0,4.45,26.05,568.5,182.03,105.02
2018,6,13,16,30,789.0,92.0,4.4,25.3,520.0,127.41,68.43
2018,6,13,16,45,764.0,88.0,4.35,24.55,469.5,74.25,46.86
2018,6,13,17,0,739.0,84.0,4.3,23.8,419.0,61.99,47.57
2018,6,13,17,15,706.5,79.5,4.2,22.85,368.5,54.76,41.7
2018,6,13,17,30,674.0,75.0,4.1,21.9,318.0,53.13,40.57
2018,6,13,17,45,627.5,69.5,4.05,20.95,268.0,50.57,38.56
2018,6,13,18,0,581.0,64.0,4.0,20.0,218.0,47.92,36.35
2018,6,13,18,15,513.0,56.5,3.85,19.15,171.5,43.42,32.35
2018,6,13,18,30,445.0,49.0,3.7,18.3,125.0,38.8,28.02
2018,6,13,18,45,341.5,39.0,3.6,17.45,86.5,31.65,21.19
2018,6,13,19,0,238.0,29.0,3.5,16.6,48.0,24.26,11.06
2018,6,13,19,15,131.5,16.5,3.5,16.15,26.0,15.01,0.0
2018,6,13,19,30,25.0,4.0,3.5,15.7,4.0,0.0,0.0
2018,6,13,19,45,12.5,2.0,3.45,15.25,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,4,45,42.5,7.5,3.85,12.75,9.0,0.0,0.0
2018,6,14,5,0,85.0,15.0,3.9,12.8,18.0,29.71,0.0
2018,6,14,5,15,203.0,28.5,3.9,13.05,49.5,91.39,47.16
2018,6,14,5,30,321.0,42.0,3.9,13.3,81.0,156.89,114.39
2018,6,14,5,45,413.5,50.0,3.95,13.6,124.0,219.47,170.58
2018,6,14,6,0,506.0,58.0,4.0,13.9,167.0,291.64,234.4
2018,6,14,6,15,564.5,64.5,4.0,14.25,216.0,355.44,290.81
2018,6,14,6,30,623.0,71.0,4.0,14.6,265.0,424.38,349.84
2018,6,14,6,45,663.5,76.0,3.95,14.9,315.5,485.97,401.17
2018,6,14,7,0,704.0,81.0,3.9,15.2,366.0,550.02,452.69
2018,6,14,7,15,736.0,85.0,3.85,15.8,418.0,607.04,496.55
2018,6,14,7,30,768.0,89.0,3.8,16.4,470.0,667.19,540.9
2018,6,14,7,45,793.0,91.0,3.75,16.95,520.0,720.18,577.34
2018,6,14,8,0,818.0,93.0,3.7,17.5,570.0,772.63,612.51
2018,6,14,8,15,836.0,95.5,3.65,18.2,617.5,818.97,642.08
2018,6,14,8,30,854.0,98.0,3.6,18.9,665.0,856.13,664.54
2018,6,14,8,45,868.5,99.0,3.55,19.55,708.5,893.69,687.05
2018,6,14,9,0,883.0,100.0,3.5,20.2,752.0,928.88,707.55
2018,6,14,9,15,895.0,101.5,3.45,20.8,791.5,959.67,724.88
2018,6,14,9,30,907.0,103.0,3.4,21.4,831.0,987.52,740.05
2018,6,14,9,45,917.0,102.5,3.4,21.95,864.5,1008.13,750.79
2018,6,14,10,0,927.0,102.0,3.4,22.5,898.0,1025.4,759.36
2018,6,14,10,15,931.5,104.0,3.45,23.0,925.0,1036.38,764.38
2018,6,14,10,30,936.0,106.0,3.5,23.5,952.0,1043.62,767.1
2018,6,14,10,45,939.0,107.5,3.55,23.95,972.0,1045.1,766.33
2018,6,14,11,0,942.0,109.0,3.6,24.4,992.0,1042.78,763.24
2018,6,14,11,15,943.0,110.0,3.7,24.65,1004.5,1034.22,757.19
2018,6,14,11,30,944.0,111.0,3.8,24.9,1017.0,1021.97,748.85
2018,6,14,11,45,942.5,113.5,3.9,25.15,1022.5,1005.17,737.6
2018,6,14,12,0,941.0,116.0,4.0,25.4,1028.0,984.9,724.12
2018,6,14,12,15,937.5,116.5,4.1,25.35,1024.0,957.7,706.87
2018,6,14,12,30,934.0,117.0,4.2,25.3,1020.0,927.49,687.56
2018,6,14,12,45,929.0,119.0,4.3,25.25,1010.0,894.49,666.23
2018,6,14,13,0,924.0,121.0,4.4,25.2,1000.0,858.82,642.91
2018,6,14,13,15,919.5,121.0,4.45,24.95,983.0,819.31,617.0
2018,6,14,13,30,915.0,121.0,4.5,24.7,966.0,777.45,589.26
2018,6,14,13,45,908.5,120.5,4.55,24.45,942.0,731.63,556.78
2018,6,14,14,0,902.0,120.0,4.6,24.2,918.0,684.01,521.76
2018,6,14,14,15,894.0,119.0,4.6,23.9,887.5,633.51,483.55
2018,6,14,14,30,886.0,118.0,4.6,23.6,857.0,581.8,443.3
2018,6,14,14,45,876.5,116.0,4.6,23.25,821.0,527.57,400.03
2018,6,14,15,0,867.0,114.0,4.6,22.9,785.0,472.76,354.94
2018,6,14,15,15,855.0,111.5,4.6,22.9,744.0,416.28,306.82
2018,6,14,15,30,843.0,109.0,4.6,22.9,703.0,354.68,253.78
2018,6,14,15,45,830.0,105.5,4.45,22.1,658.5,297.11,203.84
2018,6,14,16,0,817.0,102.0,4.3,21.3,614.0,240.43,155.02
2018,6,14,16,15,801.5,97.0,4.25,20.9,566.5,183.37,108.52
2018,6,14,16,30,786.0,92.0,4.2,20.5,519.0,127.98,70.14
2018,6,14,16,45,764.0,87.5,4.1,20.05,469.5,74.68,47.54
2018,6,14,17,0,742.0,83.0,4.0,19.6,420.0,61.2,47.72
2018,6,14,17,15,710.0,78.0,3.9,19.15,369.0,59.0,46.05
2018,6,14,17,30,678.0,73.0,3.8,18.7,318.0,51.62,39.8
2018,6,14,17,45,634.0,67.5,3.7,18.2,268.5,49.01,37.64
2018,6,14,18,0,590.0,62.0,3.6,17.7,219.0,46.29,35.28
2018,6,14,18,15,520.5,55.0,3.45,17.2,172.5,42.13,31.5
2018,6,14,18,30,451.0,48.0,3.3,16.7,126.0,37.87,27.43
2018,6,14,18,45,347.5,39.0,3.15,16.15,87.5,31.61,21.31
2018,6,14,19,0,244.0,30.0,3.0,15.6,49.0,25.19,12.07
2018,6,14,19,15,135.5,17.5,2.95,15.25,27.0,15.92,0.0
2018,6,14,19,30,27.0,5.0,2.9,14.9,5.0,0.0,0.0
2018,6,14,19,45,13.5,2.5,2.85,14.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,15,4,45,40.5,7.5,3.4,13.2,9.0,0.0,0.0
2018,6,15,5,0,81.0,15.0,3.5,13.3,18.0,28.89,0.0
2018,6,15,5,15,197.5,28.5,3.6,13.6,49.0,89.81,45.99
2018,6,15,5,30,314.0,42.0,3.7,13.9,80.0,154.07,111.95
2018,6,15,5,45,407.5,49.5,3.8,14.15,122.5,216.43,167.75
2018,6,15,6,0,501.0,57.0,3.9,14.4,165.0,288.05,230.98
2018,6,15,6,15,558.5,63.5,3.9,14.75,213.0,351.02,286.59
2018,6,15,6,30,616.0,70.0,3.9,15.1,261.0,419.05,344.78
2018,6,15,6,45,656.0,75.5,3.9,15.45,311.5,480.53,395.93
2018,6,15,7,0,696.0,81.0,3.9,15.8,362.0,544.46,447.29
2018,6,15,7,15,727.0,84.0,3.95,16.4,412.5,599.32,489.72
2018,6,15,7,30,758.0,87.0,4.0,17.0,463.0,657.21,532.76
2018,6,15,7,45,781.5,90.0,4.0,17.55,512.5,709.77,569.22
2018,6,15,8,0,805.0,93.0,4.0,18.1,562.0,761.75,604.43
2018,6,15,8,15,821.5,95.5,4.0,18.6,608.0,806.4,633.71
2018,6,15,8,30,838.0,98.0,4.0,19.1,654.0,841.84,655.94
2018,6,15,8,45,851.5,100.0,4.05,19.55,697.0,879.17,679.65
2018,6,15,9,0,865.0,102.0,4.1,20.0,740.0,914.15,701.44
2018,6,15,9,15,871.0,106.0,4.1,20.35,777.0,941.65,717.88
2018,6,15,9,30,877.0,110.0,4.1,20.7,814.0,966.0,732.11
2018,6,15,9,45,880.0,114.0,4.1,21.05,845.0,984.14,742.1
2018,6,15,10,0,883.0,118.0,4.1,21.4,876.0,998.78,749.79
2018,6,15,10,15,889.0,119.0,4.15,21.55,902.5,1009.74,755.99
2018,6,15,10,30,895.0,120.0,4.2,21.7,929.0,1017.17,759.93
2018,6,15,10,45,899.5,121.0,4.25,21.9,949.5,1019.52,760.46
2018,6,15,11,0,904.0,122.0,4.3,22.1,970.0,1018.23,758.7
2018,6,15,11,15,906.5,122.5,4.35,22.1,983.0,1010.84,753.59
2018,6,15,11,30,909.0,123.0,4.4,22.1,996.0,999.88,746.21
2018,6,15,11,45,910.0,123.5,4.45,22.1,1001.5,983.99,735.56
2018,6,15,12,0,911.0,124.0,4.5,22.1,1007.0,964.74,722.96
2018,6,15,12,15,909.5,124.5,4.55,22.05,1005.0,940.0,706.77
2018,6,15,12,30,908.0,125.0,4.6,22.0,1003.0,912.26,688.5
2018,6,15,12,45,904.5,126.0,4.7,21.9,993.5,880.38,667.77
2018,6,15,13,0,901.0,127.0,4.8,21.8,984.0,845.86,645.0
2018,6,15,13,15,898.0,126.0,4.85,21.6,968.0,807.49,619.22
2018,6,15,13,30,895.0,125.0,4.9,21.4,952.0,766.74,591.49
2018,6,15,13,45,891.0,123.0,4.95,21.2,929.0,722.25,558.96
2018,6,15,14,0,887.0,121.0,5.0,21.0,906.0,675.82,523.97
2018,6,15,14,15,880.0,119.0,5.0,20.7,876.0,625.85,485.41
2018,6,15,14,30,873.0,117.0,5.0,20.4,846.0,574.61,444.79
2018,6,15,14,45,864.0,115.0,5.05,20.05,810.5,521.35,401.57
2018,6,15,15,0,855.0,113.0,5.1,19.7,775.0,467.48,356.49
2018,6,15,15,15,843.0,110.5,5.1,19.7,734.5,411.71,308.14
2018,6,15,15,30,831.0,108.0,5.1,19.7,694.0,350.8,254.82
2018,6,15,15,45,818.5,104.0,5.0,18.95,650.0,293.69,204.49
2018,6,15,16,0,806.0,100.0,4.9,18.2,606.0,237.44,155.26
2018,6,15,16,15,792.0,94.5,4.85,17.8,559.5,180.89,108.37
2018,6,15,16,30,778.0,89.0,4.8,17.4,513.0,125.84,69.43
2018,6,15,16,45,756.5,84.5,4.7,17.0,464.0,73.05,46.32
2018,6,15,17,0,735.0,80.0,4.6,16.6,415.0,58.8,46.21
2018,6,15,17,15,703.5,75.5,4.5,16.2,365.0,56.91,44.78
2018,6,15,17,30,672.0,71.0,4.4,15.8,315.0,50.07,38.91
2018,6,15,17,45,628.0,65.5,4.3,15.4,266.0,47.39,36.65
2018,6,15,18,0,584.0,60.0,4.2,15.0,217.0,44.61,34.19
2018,6,15,18,15,511.5,54.5,4.05,14.6,171.0,41.63,31.41
2018,6,15,18,30,439.0,49.0,3.9,14.2,125.0,38.67,28.45
2018,6,15,18,45,329.0,39.5,3.75,13.8,86.5,31.98,21.88
2018,6,15,19,0,219.0,30.0,3.6,13.4,48.0,23.6,11.33
2018,6,15,19,15,120.0,17.5,3.65,13.25,26.5,15.92,0.0
2018,6,15,19,30,21.0,5.0,3.7,13.1,5.0,4.55,0.0
2018,6,15,19,45,10.5,2.5,3.7,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,16,4,45,36.0,8.0,2.5,12.95,9.0,0.0,0.0
2018,6,16,5,0,72.0,16.0,2.5,13.1,18.0,28.05,0.0
2018,6,16,5,15,183.5,29.5,2.55,13.35,48.5,87.33,44.55
2018,6,16,5,30,295.0,43.0,2.6,13.6,79.0,149.22,108.45
2018,6,16,5,45,387.5,52.0,2.6,13.9,121.5,211.28,163.61
2018,6,16,6,0,480.0,61.0,2.6,14.2,164.0,283.03,226.39
2018,6,16,6,15,541.0,67.0,2.6,14.7,212.0,346.14,281.41
2018,6,16,6,30,602.0,73.0,2.6,15.2,260.0,414.59,339.13
2018,6,16,6,45,646.5,78.0,2.6,15.7,311.0,477.42,390.48
2018,6,16,7,0,691.0,83.0,2.6,16.2,362.0,543.14,442.23
2018,6,16,7,15,724.0,86.0,2.55,16.85,413.0,598.98,484.24
2018,6,16,7,30,757.0,89.0,2.5,17.5,464.0,658.2,526.99
2018,6,16,7,45,783.0,91.0,2.45,18.15,514.0,711.51,562.53
2018,6,16,8,0,809.0,93.0,2.4,18.8,564.0,764.4,596.8
2018,6,16,8,15,827.0,95.0,2.4,19.45,611.0,809.88,625.31
2018,6,16,8,30,845.0,97.0,2.4,20.1,658.0,846.28,646.98
2018,6,16,8,45,859.5,99.0,2.4,20.75,701.5,884.75,669.8
2018,6,16,9,0,874.0,101.0,2.4,21.4,745.0,920.89,690.65
2018,6,16,9,15,884.0,102.5,2.4,22.0,783.5,949.67,706.47
2018,6,16,9,30,894.0,104.0,2.4,22.6,822.0,975.48,720.25
2018,6,16,9,45,901.5,106.0,2.4,23.2,855.0,996.23,730.67
2018,6,16,10,0,909.0,108.0,2.4,23.8,888.0,1013.59,738.91
2018,6,16,10,15,913.0,109.5,2.5,24.2,914.0,1023.44,744.02
2018,6,16,10,30,917.0,111.0,2.6,24.6,940.0,1029.65,746.95
2018,6,16,10,45,921.0,112.0,2.7,25.05,960.0,1031.66,747.16
2018,6,16,11,0,925.0,113.0,2.8,25.5,980.0,1029.96,745.1
2018,6,16,11,15,927.0,113.5,2.95,25.7,993.0,1022.09,740.38
2018,6,16,11,30,929.0,114.0,3.1,25.9,1006.0,1010.58,733.38
2018,6,16,11,45,929.5,114.5,3.25,26.15,1011.5,994.08,723.0
2018,6,16,12,0,930.0,115.0,3.4,26.4,1017.0,974.16,710.4
2018,6,16,12,15,929.0,116.0,3.55,26.4,1015.5,950.05,695.68
2018,6,16,12,30,928.0,117.0,3.7,26.4,1014.0,922.82,678.79
2018,6,16,12,45,925.0,117.0,3.9,26.4,1004.5,890.02,658.26
2018,6,16,13,0,922.0,117.0,4.1,26.4,995.0,854.48,635.62
2018,6,16,13,15,918.0,117.0,4.25,26.2,978.5,815.56,610.63
2018,6,16,13,30,914.0,117.0,4.4,26.0,962.0,774.27,583.63
2018,6,16,13,45,907.5,116.5,4.55,25.8,938.0,728.62,551.81
2018,6,16,14,0,901.0,116.0,4.7,25.6,914.0,681.18,517.4
2018,6,16,14,15,893.5,115.5,4.8,25.15,884.5,631.56,480.59
2018,6,16,14,30,886.0,115.0,4.9,24.7,855.0,580.66,441.56
2018,6,16,14,45,875.5,113.5,5.05,24.25,819.0,526.44,398.81
2018,6,16,15,0,865.0,112.0,5.2,23.8,783.0,471.73,354.17
2018,6,16,15,15,853.0,110.0,5.2,23.8,742.5,415.82,306.42
2018,6,16,15,30,841.0,108.0,5.2,23.8,702.0,354.75,253.75
2018,6,16,15,45,825.5,106.0,5.3,22.6,658.0,297.86,204.88
2018,6,16,16,0,810.0,104.0,5.4,21.4,614.0,242.12,157.1
2018,6,16,16,15,790.0,102.0,5.35,20.7,567.0,187.12,112.3
2018,6,16,16,30,770.0,100.0,5.3,20.0,520.0,134.29,75.76
2018,6,16,16,45,743.5,96.5,5.3,19.35,470.0,82.56,53.37
2018,6,16,17,0,717.0,93.0,5.3,18.7,420.0,62.22,48.78
2018,6,16,17,15,679.0,89.0,5.25,18.1,369.0,61.31,48.27
2018,6,16,17,30,641.0,85.0,5.2,17.5,318.0,60.37,47.69
2018,6,16,17,45,587.0,80.0,5.15,16.9,268.0,58.54,46.25
2018,6,16,18,0,533.0,75.0,5.1,16.3,218.0,56.72,44.7
2018,6,16,18,15,456.0,67.0,5.0,15.8,171.5,52.2,40.56
2018,6,16,18,30,379.0,59.0,4.9,15.3,125.0,45.14,33.97
2018,6,16,18,45,271.5,47.0,4.75,14.8,86.5,36.43,25.61
2018,6,16,19,0,164.0,35.0,4.6,14.3,48.0,27.52,14.32
2018,6,16,19,15,88.0,20.0,4.6,14.15,26.5,18.19,0.0
2018,6,16,19,30,12.0,5.0,4.6,14.0,5.0,4.55,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.8,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,17,4,45,0.5,3.0,2.5,13.55,3.0,0.0,0.0
2018,6,17,5,0,1.0,6.0,2.5,13.6,6.0,5.64,0.0
2018,6,17,5,15,0.5,14.0,2.55,13.85,14.0,12.44,2.11
2018,6,17,5,30,0.0,22.0,2.6,14.1,22.0,19.37,10.24
2018,6,17,5,45,0.0,35.5,2.6,14.3,35.5,31.31,20.77
2018,6,17,6,0,0.0,49.0,2.6,14.5,49.0,43.46,31.39
2018,6,17,6,15,16.0,76.5,2.55,14.75,81.5,77.55,60.57
2018,6,17,6,30,32.0,104.0,2.5,15.0,114.0,119.26,95.97
2018,6,17,6,45,104.5,130.0,2.5,15.25,170.5,198.11,162.42
2018,6,17,7,0,177.0,156.0,2.5,15.5,227.0,275.96,226.8
2018,6,17,7,15,369.0,145.5,2.45,15.8,320.0,423.16,346.55
2018,6,17,7,30,561.0,135.0,2.4,16.1,413.0,571.43,462.18
2018,6,17,7,45,486.0,171.0,2.35,16.4,429.5,571.55,458.46
2018,6,17,8,0,411.0,207.0,2.3,16.7,446.0,569.68,453.69
2018,6,17,8,15,322.5,245.0,2.25,17.0,442.0,537.41,425.89
2018,6,17,8,30,234.0,283.0,2.2,17.3,438.0,511.88,402.84
2018,6,17,8,45,232.0,308.5,2.15,17.6,470.5,528.11,413.42
2018,6,17,9,0,230.0,334.0,2.1,17.9,503.0,557.71,433.2
2018,6,17,9,15,212.0,354.0,2.05,18.25,516.5,565.17,436.09
2018,6,17,9,30,194.0,374.0,2.0,18.6,530.0,570.84,437.83
2018,6,17,9,45,225.5,386.5,1.95,18.95,575.0,614.97,468.65
2018,6,17,10,0,257.0,399.0,1.9,19.3,620.0,673.94,508.78
2018,6,17,10,15,421.5,339.5,1.9,19.9,715.0,787.61,589.79
2018,6,17,10,30,586.0,280.0,1.9,20.5,810.0,891.32,660.8
2018,6,17,10,45,729.0,208.5,1.85,21.15,882.5,957.71,702.61
2018,6,17,11,0,872.0,137.0,1.8,21.8,955.0,1001.32,727.01
2018,6,17,11,15,876.5,136.5,1.85,22.25,968.5,995.1,721.48
2018,6,17,11,30,881.0,136.0,1.9,22.7,982.0,985.4,714.4
2018,6,17,11,45,884.5,135.0,1.95,23.15,988.5,970.87,704.32
2018,6,17,12,0,888.0,134.0,2.0,23.6,995.0,953.02,692.22
2018,6,17,12,15,889.5,133.0,2.1,23.95,994.5,930.14,677.71
2018,6,17,12,30,891.0,132.0,2.2,24.3,994.0,904.23,661.17
2018,6,17,12,45,892.0,130.5,2.3,24.6,986.5,874.5,642.14
2018,6,17,13,0,893.0,129.0,2.4,24.9,979.0,841.92,621.06
2018,6,17,13,15,889.5,127.5,2.45,25.05,962.5,803.11,595.59
2018,6,17,13,30,886.0,126.0,2.5,25.2,946.0,762.0,568.35
2018,6,17,13,45,881.0,125.5,2.55,25.35,923.5,718.54,537.45
2018,6,17,14,0,876.0,125.0,2.6,25.5,901.0,673.22,504.32
2018,6,17,14,15,870.0,123.5,2.65,25.5,872.5,624.81,468.41
2018,6,17,14,30,864.0,122.0,2.7,25.5,844.0,575.05,430.42
2018,6,17,14,45,855.5,119.5,2.75,25.5,809.0,522.12,388.95
2018,6,17,15,0,847.0,117.0,2.8,25.5,774.0,468.53,345.66
2018,6,17,15,15,835.0,114.5,2.8,25.5,734.0,408.76,296.48
2018,6,17,15,30,823.0,112.0,2.8,25.5,694.0,352.89,249.03
2018,6,17,15,45,808.5,108.5,2.85,25.2,649.5,296.1,200.62
2018,6,17,16,0,794.0,105.0,2.9,24.9,605.0,240.38,153.4
2018,6,17,16,15,775.5,101.5,2.9,24.6,558.0,185.38,109.35
2018,6,17,16,30,757.0,98.0,2.9,24.3,511.0,132.4,73.06
2018,6,17,16,45,733.0,93.5,2.9,24.0,462.0,80.73,50.44
2018,6,17,17,0,709.0,89.0,2.9,23.7,413.0,59.33,45.29
2018,6,17,17,15,674.5,84.5,2.95,23.15,363.0,57.95,44.38
2018,6,17,17,30,640.0,80.0,3.0,22.6,313.0,56.5,43.35
2018,6,17,17,45,592.5,74.0,3.05,22.05,264.0,53.73,41.11
2018,6,17,18,0,545.0,68.0,3.1,21.5,215.0,50.85,38.67
2018,6,17,18,15,475.5,60.0,3.0,20.7,169.0,46.08,34.46
2018,6,17,18,30,406.0,52.0,2.9,19.9,123.0,41.16,29.91
2018,6,17,18,45,307.0,41.5,2.8,19.05,85.5,32.2,21.61
2018,6,17,19,0,208.0,31.0,2.7,18.2,48.0,24.36,11.98
2018,6,17,19,15,115.0,18.0,2.7,17.65,26.5,16.37,0.0
2018,6,17,19,30,22.0,5.0,2.7,17.1,5.0,4.55,0.0
2018,6,17,19,45,11.0,2.5,2.75,16.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,4,45,0.5,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,1.0,3.0,1.6,13.5,3.0,2.91,0.0
2018,6,18,5,15,29.0,10.5,1.7,14.05,14.0,20.08,6.09
2018,6,18,5,30,57.0,18.0,1.8,14.6,25.0,39.16,25.03
2018,6,18,5,45,42.5,22.5,1.9,15.15,29.0,38.08,25.75
2018,6,18,6,0,28.0,27.0,2.0,15.7,33.0,38.89,27.24
2018,6,18,6,15,14.0,34.5,1.95,16.25,37.5,37.58,26.43
2018,6,18,6,30,0.0,42.0,1.9,16.8,42.0,37.03,25.91
2018,6,18,6,45,6.5,70.0,1.85,17.35,72.5,65.65,50.06
2018,6,18,7,0,13.0,98.0,1.8,17.9,103.0,96.38,75.57
2018,6,18,7,15,92.5,145.0,1.75,18.5,190.0,213.66,172.55
2018,6,18,7,30,172.0,192.0,1.7,19.1,277.0,325.09,260.98
2018,6,18,7,45,421.5,162.0,1.7,19.75,399.5,512.66,407.33
2018,6,18,8,0,671.0,132.0,1.7,20.4,522.0,701.17,545.16
2018,6,18,8,15,730.0,123.0,1.75,21.05,579.5,763.55,584.69
2018,6,18,8,30,789.0,114.0,1.8,21.7,637.0,823.92,623.02
2018,6,18,8,45,805.0,115.5,1.85,22.4,679.5,862.0,645.39
2018,6,18,9,0,821.0,117.0,1.9,23.1,722.0,897.92,666.23
2018,6,18,9,15,829.5,121.0,2.0,23.65,759.5,927.21,683.41
2018,6,18,9,30,838.0,125.0,2.1,24.2,797.0,943.72,692.23
2018,6,18,9,45,843.0,129.0,2.25,24.7,829.0,963.15,703.76
2018,6,18,10,0,848.0,133.0,2.4,25.2,861.0,979.28,713.11
2018,6,18,10,15,809.5,161.0,2.5,25.65,873.5,985.2,715.58
2018,6,18,10,30,771.0,189.0,2.6,26.1,886.0,975.27,707.98
2018,6,18,10,45,621.5,282.0,2.7,26.5,852.0,924.39,672.36
2018,6,18,11,0,472.0,375.0,2.8,26.9,818.0,860.1,624.92
2018,6,18,11,15,469.0,383.5,2.9,27.2,828.5,856.46,622.28
2018,6,18,11,30,466.0,392.0,3.0,27.5,839.0,850.38,617.56
2018,6,18,11,45,482.0,388.5,3.05,27.85,853.5,848.75,616.03
2018,6,18,12,0,498.0,385.0,3.1,28.2,868.0,844.38,612.66
2018,6,18,12,15,550.5,352.0,3.2,28.35,885.0,843.21,613.44
2018,6,18,12,30,603.0,319.0,3.3,28.5,902.0,835.39,609.71
2018,6,18,12,45,724.5,238.5,3.45,28.6,933.0,842.5,618.08
2018,6,18,13,0,846.0,158.0,3.6,28.7,964.0,835.65,615.11
2018,6,18,13,15,852.0,151.0,3.65,28.65,951.0,794.43,587.91
2018,6,18,13,30,858.0,144.0,3.7,28.6,938.0,757.08,562.91
2018,6,18,13,45,872.5,131.5,3.75,28.5,921.5,718.23,535.65
2018,6,18,14,0,887.0,119.0,3.8,28.4,905.0,675.89,505.14
2018,6,18,14,15,881.5,116.5,3.8,28.15,876.0,626.52,468.61
2018,6,18,14,30,876.0,114.0,3.8,27.9,847.0,575.74,429.98
2018,6,18,14,45,868.0,112.0,3.8,27.65,812.5,522.93,388.65
2018,6,18,15,0,860.0,110.0,3.8,27.4,778.0,469.39,345.46
2018,6,18,15,15,848.0,108.0,3.8,27.4,738.0,413.82,299.19
2018,6,18,15,30,836.0,106.0,3.8,27.4,698.0,358.42,252.01
2018,6,18,15,45,822.5,102.5,3.75,26.75,653.5,295.84,199.41
2018,6,18,16,0,809.0,99.0,3.7,26.1,609.0,239.56,151.83
2018,6,18,16,15,792.5,95.5,3.65,25.65,562.5,184.02,107.24
2018,6,18,16,30,776.0,92.0,3.6,25.2,516.0,130.22,70.25
2018,6,18,16,45,752.0,88.5,3.55,24.75,467.0,78.17,47.5
2018,6,18,17,0,728.0,85.0,3.5,24.3,418.0,62.47,47.85
2018,6,18,17,15,694.5,80.0,3.4,23.65,367.5,54.83,41.61
2018,6,18,17,30,661.0,75.0,3.3,23.0,317.0,52.85,40.13
2018,6,18,17,45,615.0,69.5,3.15,22.35,267.5,50.3,38.09
2018,6,18,18,0,569.0,64.0,3.0,21.7,218.0,47.65,35.87
2018,6,18,18,15,501.0,57.0,2.8,20.9,172.0,43.58,32.27
2018,6,18,18,30,433.0,50.0,2.6,20.1,126.0,39.41,28.39
2018,6,18,18,45,333.0,40.5,2.35,19.25,88.0,32.77,22.1
2018,6,18,19,0,233.0,31.0,2.1,18.4,50.0,24.39,12.16
2018,6,18,19,15,129.5,18.0,2.1,17.95,27.5,16.37,0.0
2018,6,18,19,30,26.0,5.0,2.1,17.5,5.0,4.55,0.0
2018,6,18,19,45,13.0,2.5,2.15,17.0,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,4,45,28.0,5.0,2.25,13.85,6.0,0.0,0.0
2018,6,19,5,0,56.0,10.0,2.3,14.0,12.0,19.46,0.0
2018,6,19,5,15,193.0,24.0,2.35,14.3,45.0,82.18,39.67
2018,6,19,5,30,330.0,38.0,2.4,14.6,78.0,154.5,111.1
2018,6,19,5,45,336.5,41.0,2.4,14.95,97.5,180.59,138.65
2018,6,19,6,0,343.0,44.0,2.4,15.3,117.0,206.2,164.13
2018,6,19,6,15,171.5,48.5,2.4,15.65,85.0,144.52,116.54
2018,6,19,6,30,0.0,53.0,2.4,16.0,53.0,46.79,34.22
2018,6,19,6,45,0.0,74.0,2.4,16.35,74.0,65.73,50.21
2018,6,19,7,0,0.0,95.0,2.4,16.7,95.0,85.39,66.48
2018,6,19,7,15,2.5,125.0,2.35,17.3,126.0,115.63,91.22
2018,6,19,7,30,5.0,155.0,2.3,17.9,157.0,146.31,115.81
2018,6,19,7,45,16.5,185.5,2.3,18.45,194.5,184.56,146.37
2018,6,19,8,0,28.0,216.0,2.3,19.0,232.0,235.21,186.13
2018,6,19,8,15,138.5,237.5,2.3,19.8,328.0,362.5,287.22
2018,6,19,8,30,249.0,259.0,2.3,20.6,424.0,498.34,390.03
2018,6,19,8,45,458.5,218.0,2.25,21.4,546.5,662.35,511.41
2018,6,19,9,0,668.0,177.0,2.2,22.2,669.0,828.13,626.13
2018,6,19,9,15,780.0,138.0,2.25,22.85,741.5,899.14,670.08
2018,6,19,9,30,892.0,99.0,2.3,23.5,814.0,967.32,711.95
2018,6,19,9,45,900.5,99.5,2.3,24.2,847.0,987.6,721.32
2018,6,19,10,0,909.0,100.0,2.3,24.9,880.0,1004.57,729.0
2018,6,19,10,15,915.0,101.0,2.35,25.4,907.0,1016.14,734.4
2018,6,19,10,30,921.0,102.0,2.4,25.9,934.0,1024.1,737.63
2018,6,19,10,45,925.0,102.5,2.45,26.4,954.0,1025.89,737.07
2018,6,19,11,0,929.0,103.0,2.5,26.9,974.0,1023.98,734.33
2018,6,19,11,15,931.5,104.0,2.6,27.15,987.5,1017.38,729.98
2018,6,19,11,30,934.0,105.0,2.7,27.4,1001.0,1007.1,723.38
2018,6,19,11,45,936.0,105.0,2.75,27.65,1008.0,991.76,713.18
2018,6,19,12,0,938.0,105.0,2.8,27.9,1015.0,972.92,700.83
2018,6,19,12,15,935.0,107.0,2.9,28.05,1013.0,948.05,685.3
2018,6,19,12,30,932.0,109.0,3.0,28.2,1011.0,920.1,667.71
2018,6,19,12,45,925.5,112.5,3.05,28.35,1001.0,887.6,646.7
2018,6,19,13,0,919.0,116.0,3.1,28.5,991.0,852.48,623.87
2018,6,19,13,15,916.0,115.0,3.15,28.5,975.0,813.73,598.79
2018,6,19,13,30,913.0,114.0,3.2,28.5,959.0,772.54,571.83
2018,6,19,13,45,908.5,112.5,3.25,28.5,936.0,727.61,540.74
2018,6,19,14,0,904.0,111.0,3.3,28.5,913.0,680.72,506.83
2018,6,19,14,15,897.0,110.0,3.3,28.35,883.5,630.99,470.1
2018,6,19,14,30,890.0,109.0,3.3,28.2,854.0,579.93,431.33
2018,6,19,14,45,881.0,107.5,3.35,28.1,819.0,526.38,389.59
2018,6,19,15,0,872.0,106.0,3.4,28.0,784.0,472.17,346.02
2018,6,19,15,15,861.0,103.5,3.4,28.0,743.5,415.98,299.5
2018,6,19,15,30,850.0,101.0,3.4,28.0,703.0,359.85,251.92
2018,6,19,15,45,835.0,98.5,3.4,27.25,658.5,302.93,203.88
2018,6,19,16,0,820.0,96.0,3.4,26.5,614.0,240.27,151.67
2018,6,19,16,15,801.5,93.0,3.4,25.9,566.5,184.18,106.83
2018,6,19,16,30,783.0,90.0,3.4,25.3,519.0,130.06,69.67
2018,6,19,16,45,758.0,87.0,3.4,24.7,469.5,77.93,46.8
2018,6,19,17,0,733.0,84.0,3.4,24.1,420.0,61.7,47.23
2018,6,19,17,15,700.0,79.5,3.3,23.2,369.5,54.49,41.39
2018,6,19,17,30,667.0,75.0,3.2,22.3,319.0,52.86,40.26
2018,6,19,17,45,622.5,69.5,3.15,21.4,270.0,50.31,38.26
2018,6,19,18,0,578.0,64.0,3.1,20.5,221.0,47.66,36.06
2018,6,19,18,15,512.0,56.5,3.05,19.6,174.5,43.16,32.1
2018,6,19,18,30,446.0,49.0,3.0,18.7,128.0,38.52,27.81
2018,6,19,18,45,346.5,39.5,2.9,17.85,89.5,31.84,21.46
2018,6,19,19,0,247.0,30.0,2.8,17.0,51.0,24.94,12.8
2018,6,19,19,15,137.5,17.5,2.8,16.45,28.0,15.92,0.0
2018,6,19,19,30,28.0,5.0,2.8,15.9,5.0,4.55,0.0
2018,6,19,19,45,14.0,2.5,2.8,15.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,4,45,55.0,7.0,2.35,12.2,8.5,0.0,0.0
2018,6,20,5,0,110.0,14.0,2.5,12.4,17.0,33.02,0.0
2018,6,20,5,15,243.5,25.0,2.6,12.9,49.0,96.43,46.59
2018,6,20,5,30,377.0,36.0,2.7,13.4,81.0,166.37,119.82
2018,6,20,5,45,420.5,41.5,2.75,13.95,113.5,210.82,162.41
2018,6,20,6,0,464.0,47.0,2.8,14.5,146.0,259.44,207.11
2018,6,20,6,15,232.0,62.5,2.8,15.0,112.0,189.75,154.27
2018,6,20,6,30,0.0,78.0,2.8,15.5,78.0,70.32,54.19
2018,6,20,6,45,8.5,107.0,2.8,16.0,110.5,103.1,81.84
2018,6,20,7,0,17.0,136.0,2.8,16.5,143.0,136.88,109.73
2018,6,20,7,15,49.0,166.0,2.85,17.1,189.5,197.26,159.37
2018,6,20,7,30,81.0,196.0,2.9,17.7,236.0,253.07,204.24
2018,6,20,7,45,200.0,207.0,2.9,18.3,319.5,368.1,296.96
2018,6,20,8,0,319.0,218.0,2.9,18.9,403.0,493.98,394.42
2018,6,20,8,15,455.0,199.5,2.9,19.5,487.5,611.95,483.14
2018,6,20,8,30,591.0,181.0,2.9,20.1,572.0,730.09,568.82
2018,6,20,8,45,749.0,135.5,2.95,20.7,664.5,833.34,639.44
2018,6,20,9,0,907.0,90.0,3.0,21.3,757.0,937.45,707.59
2018,6,20,9,15,908.5,95.5,3.0,21.8,793.5,963.7,721.52
2018,6,20,9,30,910.0,101.0,3.0,22.3,830.0,986.45,733.71
2018,6,20,9,45,907.0,109.0,3.0,22.85,861.0,1003.89,742.24
2018,6,20,10,0,904.0,117.0,3.0,23.4,892.0,1017.44,748.29
2018,6,20,10,15,910.5,118.0,3.1,23.75,919.5,1029.29,754.78
2018,6,20,10,30,917.0,119.0,3.2,24.1,947.0,1037.55,759.03
2018,6,20,10,45,922.5,119.0,3.25,24.5,968.0,1040.14,759.15
2018,6,20,11,0,928.0,119.0,3.3,24.9,989.0,1039.02,757.03
2018,6,20,11,15,931.5,119.0,3.4,25.05,1002.5,1032.23,752.51
2018,6,20,11,30,935.0,119.0,3.5,25.2,1016.0,1021.75,745.71
2018,6,20,11,45,937.5,118.5,3.65,25.4,1023.0,1006.23,735.9
2018,6,20,12,0,940.0,118.0,3.8,25.6,1030.0,987.22,723.81
2018,6,20,12,15,940.5,117.5,3.9,25.5,1028.5,963.0,708.8
2018,6,20,12,30,941.0,117.0,4.0,25.4,1027.0,935.59,691.61
2018,6,20,12,45,940.5,115.5,4.1,25.3,1018.5,903.35,671.05
2018,6,20,13,0,940.0,114.0,4.2,25.2,1010.0,868.18,648.35
2018,6,20,13,15,937.5,113.0,4.25,25.0,994.0,829.09,622.76
2018,6,20,13,30,935.0,112.0,4.3,24.8,978.0,787.46,595.16
2018,6,20,13,45,931.0,111.0,4.35,24.55,955.0,742.41,563.76
2018,6,20,14,0,927.0,110.0,4.4,24.3,932.0,695.28,529.2
2018,6,20,14,15,921.0,108.5,4.4,24.05,902.5,644.66,490.98
2018,6,20,14,30,915.0,107.0,4.4,23.8,873.0,592.57,450.58
2018,6,20,14,45,907.5,104.5,4.4,23.5,837.5,537.68,406.92
2018,6,20,15,0,900.0,102.0,4.4,23.2,802.0,481.94,361.2
2018,6,20,15,15,889.0,100.0,4.4,23.2,761.0,424.65,312.52
2018,6,20,15,30,878.0,98.0,4.4,23.2,720.0,367.36,262.72
2018,6,20,15,45,864.5,95.0,4.25,22.5,675.0,308.89,211.95
2018,6,20,16,0,851.0,92.0,4.1,21.8,630.0,251.2,162.16
2018,6,20,16,15,834.0,89.0,4.0,21.3,582.0,186.71,109.52
2018,6,20,16,30,817.0,86.0,3.9,20.8,534.0,130.8,70.14
2018,6,20,16,45,794.0,82.5,3.85,20.3,483.5,76.33,45.39
2018,6,20,17,0,771.0,79.0,3.8,19.8,433.0,58.17,45.04
2018,6,20,17,15,739.5,74.5,3.65,19.15,381.5,56.23,43.63
2018,6,20,17,30,708.0,70.0,3.5,18.5,330.0,54.18,42.07
2018,6,20,17,45,664.0,65.0,3.4,17.85,279.5,47.06,35.98
2018,6,20,18,0,620.0,60.0,3.3,17.2,229.0,44.62,33.9
2018,6,20,18,15,555.0,53.5,3.15,16.6,181.5,40.79,30.44
2018,6,20,18,30,490.0,47.0,3.0,16.0,134.0,36.87,26.71
2018,6,20,18,45,389.0,39.0,2.9,15.4,94.5,31.44,21.39
2018,6,20,19,0,288.0,31.0,2.8,14.8,55.0,25.94,13.83
2018,6,20,19,15,162.5,18.5,2.75,14.45,30.5,16.83,0.0
2018,6,20,19,30,37.0,6.0,2.7,14.1,6.0,5.46,0.0
2018,6,20,19,45,18.5,3.0,2.65,13.75,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,21,4,45,56.5,7.0,2.85,12.5,8.5,0.0,0.0
2018,6,21,5,0,113.0,14.0,3.0,12.7,17.0,33.48,0.0
2018,6,21,5,15,249.5,25.0,3.05,13.05,49.5,97.5,46.21
2018,6,21,5,30,386.0,36.0,3.1,13.4,82.0,168.71,121.36
2018,6,21,5,45,303.5,41.0,3.15,13.7,87.5,168.25,129.74
2018,6,21,6,0,221.0,46.0,3.2,14.0,93.0,152.81,121.85
2018,6,21,6,15,110.5,65.5,3.2,14.5,89.0,127.01,102.42
2018,6,21,6,30,0.0,85.0,3.2,15.0,85.0,77.33,60.3
2018,6,21,6,45,8.0,110.5,3.2,15.5,113.5,106.4,84.76
2018,6,21,7,0,16.0,136.0,3.2,16.0,142.0,136.27,109.45
2018,6,21,7,15,121.5,164.5,3.15,16.6,223.5,254.5,207.97
2018,6,21,7,30,227.0,193.0,3.1,17.2,305.0,377.05,306.46
2018,6,21,7,45,468.0,157.5,3.1,17.75,419.0,541.91,437.4
2018,6,21,8,0,709.0,122.0,3.1,18.3,533.0,718.85,570.04
2018,6,21,8,15,796.5,105.0,3.05,18.9,602.5,793.82,619.79
2018,6,21,8,30,884.0,88.0,3.0,19.5,672.0,867.62,667.89
2018,6,21,8,45,896.0,90.0,3.0,20.1,716.0,905.24,690.1
2018,6,21,9,0,908.0,92.0,3.0,20.7,760.0,940.3,710.54
2018,6,21,9,15,918.5,93.5,2.95,21.3,799.5,970.6,727.14
2018,6,21,9,30,929.0,95.0,2.9,21.9,839.0,997.84,741.53
2018,6,21,9,45,937.5,95.0,2.9,22.5,872.5,1018.26,751.76
2018,6,21,10,0,946.0,95.0,2.9,23.1,906.0,1035.25,759.79
2018,6,21,10,15,951.5,96.0,2.85,23.65,933.5,1046.75,764.0
2018,6,21,10,30,957.0,97.0,2.8,24.2,961.0,1054.5,765.9
2018,6,21,10,45,961.0,98.0,2.75,24.75,982.0,1056.95,764.53
2018,6,21,11,0,965.0,99.0,2.7,25.3,1003.0,1055.54,760.86
2018,6,21,11,15,967.5,99.0,2.75,25.7,1016.5,1047.81,754.78
2018,6,21,11,30,970.0,99.0,2.8,26.1,1030.0,1036.28,746.44
2018,6,21,11,45,971.0,99.0,2.85,26.45,1036.0,1019.6,735.09
2018,6,21,12,0,972.0,99.0,2.9,26.8,1042.0,999.32,721.53
2018,6,21,12,15,966.5,103.0,3.0,27.0,1039.5,973.44,705.22
2018,6,21,12,30,961.0,107.0,3.1,27.2,1037.0,944.43,686.82
2018,6,21,12,45,952.5,111.0,3.15,27.4,1026.0,909.91,664.37
2018,6,21,13,0,944.0,115.0,3.2,27.6,1015.0,872.8,640.09
2018,6,21,13,15,941.5,114.0,3.3,27.65,999.0,833.59,614.88
2018,6,21,13,30,939.0,113.0,3.4,27.7,983.0,791.83,587.64
2018,6,21,13,45,905.5,127.5,3.45,27.75,949.5,739.35,550.83
2018,6,21,14,0,872.0,142.0,3.5,27.8,916.0,686.88,512.47
2018,6,21,14,15,843.5,149.0,3.5,27.65,877.5,632.59,472.35
2018,6,21,14,30,815.0,156.0,3.5,27.5,839.0,577.78,430.91
2018,6,21,14,45,826.5,141.5,3.5,27.35,809.0,526.12,390.83
2018,6,21,15,0,838.0,127.0,3.5,27.2,779.0,472.0,347.45
2018,6,21,15,15,841.5,117.5,3.5,27.2,743.0,416.55,301.41
2018,6,21,15,30,845.0,108.0,3.5,27.2,707.0,365.06,256.97
2018,6,21,15,45,845.0,101.5,3.4,26.65,668.0,303.29,204.5
2018,6,21,16,0,845.0,95.0,3.3,26.1,629.0,246.2,155.61
2018,6,21,16,15,833.0,88.5,3.25,25.7,581.0,186.93,107.7
2018,6,21,16,30,821.0,82.0,3.2,25.3,533.0,128.92,67.02
2018,6,21,16,45,799.0,81.0,3.1,24.9,485.0,76.09,43.82
2018,6,21,17,0,777.0,80.0,3.0,24.5,437.0,58.96,44.81
