Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,15,745.5,76.0,2.9,23.8,385.5,57.43,43.8
2018,6,21,17,30,714.0,72.0,2.8,23.1,334.0,55.84,42.68
2018,6,21,17,45,669.5,67.0,2.7,22.4,283.5,48.6,36.62
2018,6,21,18,0,625.0,62.0,2.6,21.7,233.0,46.22,34.63
2018,6,21,18,15,556.5,55.5,2.25,20.65,184.5,42.44,31.34
2018,6,21,18,30,488.0,49.0,1.9,19.6,136.0,38.6,27.79
2018,6,21,18,45,382.5,40.0,1.55,18.5,95.5,32.32,21.86
2018,6,21,19,0,277.0,31.0,1.2,17.4,55.0,25.89,13.74
2018,6,21,19,15,155.0,18.0,1.2,16.9,30.0,16.37,0.0
2018,6,21,19,30,33.0,5.0,1.2,16.4,5.0,4.55,0.0
2018,6,21,19,45,16.5,2.5,1.2,15.85,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,1.55,12.85,8.0,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.7,13.3,16.0,28.27,0.0
2018,6,22,5,15,217.0,25.5,1.8,13.95,47.5,89.73,41.33
2018,6,22,5,30,344.0,38.0,1.9,14.6,79.0,157.71,112.77
2018,6,22,5,45,434.0,46.5,2.05,15.3,122.5,220.22,168.43
2018,6,22,6,0,524.0,55.0,2.2,16.0,166.0,292.33,231.12
2018,6,22,6,15,582.5,61.5,2.1,16.8,215.5,356.7,286.4
2018,6,22,6,30,641.0,68.0,2.0,17.6,265.0,426.28,343.74
2018,6,22,6,45,682.0,73.0,1.9,18.45,316.5,488.89,393.24
2018,6,22,7,0,723.0,78.0,1.8,19.3,368.0,551.94,440.86
2018,6,22,7,15,753.0,82.5,1.7,20.35,420.0,611.36,483.14
2018,6,22,7,30,783.0,87.0,1.6,21.4,472.0,671.42,523.59
2018,6,22,7,45,805.5,90.0,1.5,22.5,522.0,724.39,555.8
2018,6,22,8,0,828.0,93.0,1.4,23.6,572.0,776.64,586.24
2018,6,22,8,15,845.5,95.5,1.4,24.5,620.0,823.13,613.26
2018,6,22,8,30,863.0,98.0,1.4,25.4,668.0,860.46,633.62
2018,6,22,8,45,876.5,100.5,1.4,26.3,712.5,899.33,654.64
2018,6,22,9,0,890.0,103.0,1.4,27.2,757.0,935.75,673.66
2018,6,22,9,15,898.0,106.0,1.45,28.1,795.5,964.88,688.49
2018,6,22,9,30,906.0,109.0,1.5,29.0,834.0,990.88,701.31
2018,6,22,9,45,911.5,111.5,1.6,29.85,867.0,1010.63,711.08
2018,6,22,10,0,917.0,114.0,1.7,30.7,900.0,1026.88,718.75
2018,6,22,10,15,923.5,115.5,1.75,31.55,928.0,1039.49,723.55
2018,6,22,10,30,930.0,117.0,1.8,32.4,956.0,1048.43,726.21
2018,6,22,10,45,933.5,117.5,1.85,33.2,976.0,1049.67,724.48
2018,6,22,11,0,937.0,118.0,1.9,34.0,996.0,1047.15,720.68
2018,6,22,11,15,939.0,118.5,1.95,34.55,1009.0,1039.42,714.62
2018,6,22,11,30,941.0,119.0,2.0,35.1,1022.0,1028.0,706.48
2018,6,22,11,45,943.0,118.5,2.1,35.6,1028.0,1012.01,696.42
2018,6,22,12,0,945.0,118.0,2.2,36.1,1034.0,992.52,684.26
2018,6,22,12,15,943.0,119.0,2.3,36.3,1032.5,967.4,669.47
2018,6,22,12,30,941.0,120.0,2.4,36.5,1031.0,939.15,652.69
2018,6,22,12,45,937.5,121.0,2.55,36.65,1021.5,906.64,633.64
2018,6,22,13,0,934.0,122.0,2.7,36.8,1012.0,871.36,612.57
2018,6,22,13,15,930.5,121.5,2.8,36.75,996.0,832.15,588.85
2018,6,22,13,30,927.0,121.0,2.9,36.7,980.0,790.48,563.22
2018,6,22,13,45,922.0,120.5,3.0,36.6,957.0,745.48,533.82
2018,6,22,14,0,917.0,120.0,3.1,36.5,934.0,698.5,501.65
2018,6,22,14,15,909.5,118.0,3.2,36.25,903.0,647.01,465.72
2018,6,22,14,30,902.0,116.0,3.3,36.0,872.0,594.22,427.68
2018,6,22,14,45,891.5,114.5,3.35,35.75,835.5,539.28,386.67
2018,6,22,15,0,881.0,113.0,3.4,35.5,799.0,483.8,343.89
2018,6,22,15,15,869.5,110.5,3.4,35.5,758.0,426.87,298.33
2018,6,22,15,30,858.0,108.0,3.4,35.5,717.0,370.02,251.73
2018,6,22,15,45,843.0,105.5,3.45,34.75,672.0,306.62,200.5
2018,6,22,16,0,828.0,103.0,3.5,34.0,627.0,249.56,153.95
2018,6,22,16,15,809.5,99.0,3.45,33.4,578.5,192.13,109.28
2018,6,22,16,30,791.0,95.0,3.4,32.8,530.0,136.69,71.91
2018,6,22,16,45,766.0,91.5,3.35,32.2,479.5,83.62,48.47
2018,6,22,17,0,741.0,88.0,3.3,31.6,429.0,64.78,48.25
2018,6,22,17,15,707.0,83.0,3.1,30.55,377.5,56.96,42.13
2018,6,22,17,30,673.0,78.0,2.9,29.5,326.0,55.05,40.85
2018,6,22,17,45,627.0,72.5,2.7,28.5,276.0,52.58,39.01
2018,6,22,18,0,581.0,67.0,2.5,27.5,226.0,50.03,36.98
2018,6,22,18,15,513.0,59.5,2.15,26.1,179.0,45.63,33.29
2018,6,22,18,30,445.0,52.0,1.8,24.7,132.0,41.1,29.27
2018,6,22,18,45,342.0,42.0,1.45,23.3,92.5,34.05,22.82
2018,6,22,19,0,239.0,32.0,1.1,21.9,53.0,25.16,12.96
2018,6,22,19,15,132.5,18.5,1.1,21.25,29.0,16.83,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.6,5.0,4.55,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,1.3,15.2,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,1.4,15.6,15.0,27.29,0.0
2018,6,23,5,15,211.0,25.5,1.55,16.3,46.0,87.89,38.96
2018,6,23,5,30,337.0,38.0,1.7,17.0,77.0,155.29,109.79
2018,6,23,5,45,429.0,45.5,1.8,17.65,120.0,217.04,164.25
2018,6,23,6,0,521.0,53.0,1.9,18.3,163.0,288.49,225.73
2018,6,23,6,15,581.5,58.5,1.85,19.2,211.5,352.38,279.99
2018,6,23,6,30,642.0,64.0,1.8,20.1,260.0,421.67,336.49
2018,6,23,6,45,685.0,68.0,1.75,21.0,311.5,482.41,384.18
2018,6,23,7,0,728.0,72.0,1.7,21.9,363.0,547.83,433.21
2018,6,23,7,15,758.0,75.0,1.75,23.15,414.0,605.68,474.43
2018,6,23,7,30,788.0,78.0,1.8,24.4,465.0,664.16,513.83
2018,6,23,7,45,811.0,80.5,1.9,25.65,515.0,717.06,547.16
2018,6,23,8,0,834.0,83.0,2.0,26.9,565.0,763.04,574.84
2018,6,23,8,15,850.5,85.5,2.1,27.8,612.5,808.53,602.39
2018,6,23,8,30,867.0,88.0,2.2,28.7,660.0,852.31,628.27
2018,6,23,8,45,880.5,89.5,2.3,29.6,703.5,890.3,649.89
2018,6,23,9,0,894.0,91.0,2.4,30.5,747.0,925.87,669.69
2018,6,23,9,15,903.5,93.0,2.5,31.3,786.0,955.58,685.78
2018,6,23,9,30,913.0,95.0,2.6,32.1,825.0,982.25,699.84
2018,6,23,9,45,920.5,96.0,2.65,32.9,858.5,1002.65,709.45
2018,6,23,10,0,928.0,97.0,2.7,33.7,892.0,1019.64,716.95
2018,6,23,10,15,933.0,98.5,2.8,34.4,919.0,1031.13,721.85
2018,6,23,10,30,938.0,100.0,2.9,35.1,946.0,1038.93,724.57
2018,6,23,10,45,940.5,101.5,2.95,35.8,966.0,1040.49,723.11
2018,6,23,11,0,943.0,103.0,3.0,36.5,986.0,1038.26,719.49
2018,6,23,11,15,946.0,103.5,3.1,36.85,1000.0,1031.75,714.83
2018,6,23,11,30,949.0,104.0,3.2,37.2,1014.0,1021.49,707.98
2018,6,23,11,45,950.5,104.5,3.25,37.55,1021.0,1006.13,697.69
2018,6,23,12,0,952.0,105.0,3.3,37.9,1028.0,987.22,685.31
2018,6,23,12,15,950.5,106.0,3.35,38.0,1026.5,962.63,670.16
2018,6,23,12,30,949.0,107.0,3.4,38.1,1025.0,934.84,653.02
2018,6,23,12,45,946.0,107.5,3.45,38.2,1016.0,902.27,632.8
2018,6,23,13,0,943.0,108.0,3.5,38.3,1007.0,866.87,610.68
2018,6,23,13,15,939.5,107.5,3.55,38.25,990.5,827.51,586.23
2018,6,23,13,30,936.0,107.0,3.6,38.2,974.0,785.65,559.91
2018,6,23,13,45,932.5,106.0,3.65,38.15,952.0,741.04,530.6
2018,6,23,14,0,929.0,105.0,3.7,38.1,930.0,694.3,498.09
2018,6,23,14,15,923.0,104.0,3.7,37.95,901.0,644.13,462.37
2018,6,23,14,30,917.0,103.0,3.7,37.8,872.0,592.46,424.57
2018,6,23,14,45,908.5,101.5,3.7,37.6,836.5,537.88,383.64
2018,6,23,15,0,900.0,100.0,3.7,37.4,801.0,482.52,340.84
2018,6,23,15,15,889.0,98.0,3.7,37.4,760.5,425.28,295.14
2018,6,23,15,30,878.0,96.0,3.7,37.4,720.0,368.03,248.33
2018,6,23,15,45,864.5,94.0,3.6,36.8,675.5,310.35,201.07
2018,6,23,16,0,851.0,92.0,3.5,36.2,631.0,253.41,154.61
2018,6,23,16,15,834.0,89.0,3.45,35.7,583.0,188.91,104.8
2018,6,23,16,30,817.0,86.0,3.4,35.2,535.0,132.95,67.24
2018,6,23,16,45,793.5,82.5,3.3,34.7,484.5,78.4,43.1
2018,6,23,17,0,770.0,79.0,3.2,34.2,434.0,58.1,42.23
2018,6,23,17,15,738.0,75.0,3.1,33.15,382.5,56.54,41.3
2018,6,23,17,30,706.0,71.0,3.0,32.1,331.0,54.92,40.26
2018,6,23,17,45,661.0,66.0,2.85,31.1,280.5,47.74,34.51
2018,6,23,18,0,616.0,61.0,2.7,30.1,230.0,45.33,32.61
2018,6,23,18,15,550.0,54.0,2.6,28.6,182.0,41.12,29.13
2018,6,23,18,30,484.0,47.0,2.5,27.1,134.0,36.78,25.33
2018,6,23,18,45,382.0,38.5,2.35,25.65,94.0,30.9,19.96
2018,6,23,19,0,280.0,30.0,2.2,24.2,54.0,24.87,12.65
2018,6,23,19,15,157.5,17.5,2.35,23.5,29.5,15.92,0.0
2018,6,23,19,30,35.0,5.0,2.5,22.8,5.0,4.55,0.0
2018,6,23,19,45,17.5,2.5,2.65,22.05,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,2.95,15.6,6.0,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.0,15.8,12.0,20.5,0.0
2018,6,24,5,15,153.0,25.0,3.1,16.3,40.0,72.52,30.72
2018,6,24,5,30,243.0,40.0,3.2,16.8,68.0,128.36,91.04
2018,6,24,5,45,316.5,52.5,3.3,17.3,107.5,182.2,138.83
2018,6,24,6,0,390.0,65.0,3.4,17.8,147.0,244.3,192.91
2018,6,24,6,15,446.0,75.5,3.45,18.45,193.0,303.71,244.22
2018,6,24,6,30,502.0,86.0,3.5,19.1,239.0,372.9,301.98
2018,6,24,6,45,544.0,94.5,3.5,19.75,288.0,433.31,351.07
2018,6,24,7,0,586.0,103.0,3.5,20.4,337.0,496.59,400.74
2018,6,24,7,15,620.0,109.0,3.5,21.05,386.5,554.31,444.52
2018,6,24,7,30,654.0,115.0,3.5,21.7,436.0,613.33,487.87
2018,6,24,7,45,679.0,120.0,3.5,22.4,484.0,665.39,524.6
2018,6,24,8,0,704.0,125.0,3.5,23.1,532.0,717.26,559.38
2018,6,24,8,15,727.5,129.0,3.55,23.7,580.0,766.24,591.43
2018,6,24,8,30,751.0,133.0,3.6,24.3,628.0,814.26,622.21
2018,6,24,8,45,769.0,136.0,3.6,24.9,672.0,850.59,644.11
2018,6,24,9,0,787.0,139.0,3.6,25.5,716.0,889.33,667.41
2018,6,24,9,15,806.0,138.5,3.6,26.0,756.5,923.04,687.24
2018,6,24,9,30,825.0,138.0,3.6,26.5,797.0,954.3,705.25
2018,6,24,9,45,844.0,135.0,3.65,27.0,834.0,980.15,719.87
2018,6,24,10,0,863.0,132.0,3.7,27.5,871.0,992.52,725.63
2018,6,24,10,15,869.5,133.5,3.7,27.85,898.0,1004.62,731.49
2018,6,24,10,30,876.0,135.0,3.7,28.2,925.0,1013.25,735.17
2018,6,24,10,45,882.0,136.5,3.75,28.55,947.0,1017.84,736.69
2018,6,24,11,0,888.0,138.0,3.8,28.9,969.0,1018.83,736.02
2018,6,24,11,15,892.0,138.5,3.8,29.05,983.5,1013.27,731.51
2018,6,24,11,30,896.0,139.0,3.8,29.2,998.0,1004.15,724.86
2018,6,24,11,45,898.0,138.5,3.85,29.35,1004.5,988.71,714.55
2018,6,24,12,0,900.0,138.0,3.9,29.5,1011.0,969.93,702.18
2018,6,24,12,15,903.0,135.5,3.9,29.6,1010.5,947.05,687.03
2018,6,24,12,30,906.0,133.0,3.9,29.7,1010.0,921.03,669.87
2018,6,24,12,45,908.5,130.5,3.95,29.8,1003.0,891.52,650.66
2018,6,24,13,0,911.0,128.0,4.0,29.9,996.0,859.02,629.39
2018,6,24,13,15,907.5,127.0,4.0,29.8,980.0,820.24,604.05
2018,6,24,13,30,904.0,126.0,4.0,29.7,964.0,779.07,576.91
2018,6,24,13,45,898.0,125.0,4.0,29.6,940.0,733.95,545.32
2018,6,24,14,0,892.0,124.0,4.0,29.5,916.0,687.01,511.31
2018,6,24,14,15,884.5,122.5,4.05,29.25,886.5,637.13,474.77
2018,6,24,14,30,877.0,121.0,4.1,29.0,857.0,585.99,436.2
2018,6,24,14,45,867.5,119.0,4.1,28.7,821.5,532.41,394.65
2018,6,24,15,0,858.0,117.0,4.1,28.4,786.0,478.24,351.33
2018,6,24,15,15,846.0,115.0,4.1,28.4,746.0,422.74,305.37
2018,6,24,15,30,834.0,113.0,4.1,28.4,706.0,362.32,254.72
2018,6,24,15,45,817.0,110.5,4.15,27.6,660.5,304.98,206.54
2018,6,24,16,0,800.0,108.0,4.2,26.8,615.0,248.97,159.51
2018,6,24,16,15,779.0,104.5,4.2,26.2,566.5,193.14,114.78
2018,6,24,16,30,758.0,101.0,4.2,25.6,518.0,139.6,77.51
2018,6,24,16,45,730.5,97.0,4.2,25.0,468.0,81.59,48.25
2018,6,24,17,0,703.0,93.0,4.2,24.4,418.0,61.84,47.28
2018,6,24,17,15,667.0,88.0,4.15,23.6,367.0,60.22,46.22
2018,6,24,17,30,631.0,83.0,4.1,22.8,316.0,58.5,45.02
2018,6,24,17,45,582.5,76.5,4.05,22.0,266.5,55.43,42.59
2018,6,24,18,0,534.0,70.0,4.0,21.2,217.0,52.22,39.91
2018,6,24,18,15,467.0,62.0,3.85,20.4,171.5,47.54,35.79
2018,6,24,18,30,400.0,54.0,3.7,19.6,126.0,42.7,31.33
2018,6,24,18,45,307.0,42.5,3.6,18.8,88.0,32.91,22.33
2018,6,24,19,0,214.0,31.0,3.5,18.0,50.0,24.31,12.71
2018,6,24,19,15,120.0,18.0,3.4,17.65,27.5,16.37,0.0
2018,6,24,19,30,26.0,5.0,3.3,17.3,5.0,4.55,0.0
2018,6,24,19,45,13.0,2.5,3.2,16.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.2,14.15,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.3,14.3,12.0,19.56,0.0
2018,6,25,5,15,102.5,20.5,3.4,14.65,30.0,54.61,21.39
2018,6,25,5,30,152.0,30.0,3.5,15.0,48.0,88.83,62.3
2018,6,25,5,45,138.5,35.0,3.65,15.35,57.0,97.77,73.65
2018,6,25,6,0,125.0,40.0,3.8,15.7,66.0,97.7,75.93
2018,6,25,6,15,62.5,45.0,3.75,16.1,58.0,75.07,58.22
2018,6,25,6,30,0.0,50.0,3.7,16.5,50.0,44.12,31.92
2018,6,25,6,45,0.0,70.5,3.65,16.9,70.5,62.44,47.33
2018,6,25,7,0,0.0,91.0,3.6,17.3,91.0,81.58,63.18
2018,6,25,7,15,15.0,123.5,3.55,17.95,131.0,122.54,97.14
2018,6,25,7,30,30.0,156.0,3.5,18.6,171.0,173.33,138.45
2018,6,25,7,45,49.5,193.5,3.5,19.2,221.0,227.9,182.03
2018,6,25,8,0,69.0,231.0,3.5,19.8,271.0,284.0,225.85
2018,6,25,8,15,269.5,213.0,3.45,20.4,387.5,457.37,364.28
2018,6,25,8,30,470.0,195.0,3.4,21.0,504.0,633.52,497.72
2018,6,25,8,45,634.5,163.5,3.4,21.55,610.5,766.06,593.03
2018,6,25,9,0,799.0,132.0,3.4,22.1,717.0,892.6,678.09
2018,6,25,9,15,815.5,132.0,3.45,22.65,757.0,924.78,696.55
2018,6,25,9,30,832.0,132.0,3.5,23.2,797.0,954.4,713.85
2018,6,25,9,45,847.0,130.5,3.5,23.75,831.5,967.83,719.88
2018,6,25,10,0,862.0,129.0,3.5,24.3,866.0,988.5,730.92
2018,6,25,10,15,869.0,130.0,3.6,24.7,893.5,1000.67,737.39
2018,6,25,10,30,876.0,131.0,3.7,25.1,921.0,1009.4,741.75
2018,6,25,10,45,882.0,132.0,3.75,25.45,942.5,1013.61,743.06
2018,6,25,11,0,888.0,133.0,3.8,25.8,964.0,1014.23,742.16
2018,6,25,11,15,892.0,133.5,3.85,25.9,978.5,1008.8,738.16
2018,6,25,11,30,896.0,134.0,3.9,26.0,993.0,999.8,731.96
2018,6,25,11,45,898.0,134.0,4.0,26.1,999.5,984.94,722.31
2018,6,25,12,0,900.0,134.0,4.1,26.2,1006.0,966.72,710.52
2018,6,25,12,15,903.0,131.5,4.15,26.15,1006.0,943.92,695.84
2018,6,25,12,30,906.0,129.0,4.2,26.1,1006.0,917.98,679.06
2018,6,25,12,45,908.5,126.0,4.25,26.0,998.5,888.1,659.71
2018,6,25,13,0,911.0,123.0,4.3,25.9,991.0,855.24,638.24
2018,6,25,13,15,908.5,121.5,4.35,25.75,975.5,816.88,612.95
2018,6,25,13,30,906.0,120.0,4.4,25.6,960.0,776.06,585.73
2018,6,25,13,45,902.0,118.5,4.4,25.45,937.5,731.9,554.43
2018,6,25,14,0,898.0,117.0,4.4,25.3,915.0,685.73,520.33
2018,6,25,14,15,892.0,115.0,4.4,25.05,885.5,636.13,483.05
2018,6,25,14,30,886.0,113.0,4.4,24.8,856.0,585.11,443.65
2018,6,25,14,45,878.5,110.0,4.4,24.55,821.0,531.35,401.03
2018,6,25,15,0,871.0,107.0,4.4,24.3,786.0,476.78,356.46
2018,6,25,15,15,859.5,105.0,4.4,24.3,746.0,420.87,309.25
2018,6,25,15,30,848.0,103.0,4.4,24.3,706.0,365.04,261.0
2018,6,25,15,45,836.0,99.5,4.25,23.5,662.5,308.25,211.99
2018,6,25,16,0,824.0,96.0,4.1,22.7,619.0,245.41,158.45
2018,6,25,16,15,809.5,92.5,4.05,22.2,573.0,189.23,112.21
2018,6,25,16,30,795.0,89.0,4.0,21.7,527.0,134.52,73.08
2018,6,25,16,45,773.0,85.0,3.95,21.15,477.5,80.88,47.41
2018,6,25,17,0,751.0,81.0,3.9,20.6,428.0,59.42,45.95
2018,6,25,17,15,720.5,76.5,3.85,20.05,377.5,57.55,44.6
2018,6,25,17,30,690.0,72.0,3.8,19.5,327.0,50.66,38.82
2018,6,25,17,45,646.0,67.0,3.75,18.9,277.5,48.39,36.98
2018,6,25,18,0,602.0,62.0,3.7,18.3,228.0,46.03,34.98
2018,6,25,18,15,537.5,55.5,3.6,17.7,181.0,42.29,31.61
2018,6,25,18,30,473.0,49.0,3.5,17.1,134.0,38.46,27.98
2018,6,25,18,45,373.5,40.0,3.4,16.5,94.5,32.21,21.98
2018,6,25,19,0,274.0,31.0,3.3,15.9,55.0,25.79,14.03
2018,6,25,19,15,154.5,18.5,3.2,15.6,30.5,16.83,0.0
2018,6,25,19,30,35.0,6.0,3.1,15.3,6.0,5.46,0.0
2018,6,25,19,45,17.5,3.0,3.05,14.95,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,26,4,45,46.5,7.0,2.7,12.65,8.0,0.0,0.0
2018,6,26,5,0,93.0,14.0,2.8,12.9,16.0,29.43,0.0
2018,6,26,5,15,226.0,26.0,2.85,13.5,47.5,90.63,36.43
2018,6,26,5,30,359.0,38.0,2.9,14.1,79.0,160.79,114.42
2018,6,26,5,45,453.5,45.0,3.0,14.7,122.5,224.05,171.49
2018,6,26,6,0,548.0,52.0,3.1,15.3,166.0,297.17,235.71
2018,6,26,6,15,608.0,57.5,3.05,15.95,216.0,362.2,292.58
2018,6,26,6,30,668.0,63.0,3.0,16.6,266.0,432.56,351.85
2018,6,26,6,45,710.0,67.0,3.0,17.25,318.0,494.08,402.18
2018,6,26,7,0,752.0,71.0,3.0,17.9,370.0,560.11,454.0
2018,6,26,7,15,781.0,74.5,3.0,18.65,422.0,619.04,498.24
2018,6,26,7,30,810.0,78.0,3.0,19.4,474.0,678.48,540.57
2018,6,26,7,45,832.0,80.5,3.0,20.15,524.5,731.64,575.85
2018,6,26,8,0,854.0,83.0,3.0,20.9,575.0,777.74,605.2
2018,6,26,8,15,870.5,85.5,3.0,21.6,623.0,824.07,634.19
2018,6,26,8,30,887.0,88.0,3.0,22.3,671.0,868.62,661.35
2018,6,26,8,45,900.0,90.0,3.0,22.95,715.5,907.44,684.21
2018,6,26,9,0,913.0,92.0,3.0,23.6,760.0,943.75,705.07
2018,6,26,9,15,920.0,94.5,3.05,24.15,798.5,972.24,721.14
2018,6,26,9,30,927.0,97.0,3.1,24.7,837.0,997.51,735.05
2018,6,26,9,45,931.5,100.5,3.15,25.3,870.5,1018.05,745.7
2018,6,26,10,0,936.0,104.0,3.2,25.9,904.0,1034.97,754.04
2018,6,26,10,15,940.0,105.5,3.3,26.2,930.5,1045.6,759.71
2018,6,26,10,30,944.0,107.0,3.4,26.5,957.0,1052.48,763.11
2018,6,26,10,45,948.0,107.0,3.55,26.8,977.5,1054.05,763.59
2018,6,26,11,0,952.0,107.0,3.7,27.1,998.0,1051.83,761.76
2018,6,26,11,15,955.0,107.5,3.8,27.15,1012.0,1045.33,757.66
2018,6,26,11,30,958.0,108.0,3.9,27.2,1026.0,1035.05,751.22
2018,6,26,11,45,959.5,108.0,4.0,27.2,1032.5,1019.14,741.35
2018,6,26,12,0,961.0,108.0,4.1,27.2,1039.0,999.66,729.19
2018,6,26,12,15,962.0,107.0,4.15,27.15,1038.5,975.34,713.72
2018,6,26,12,30,963.0,106.0,4.2,27.1,1038.0,947.71,696.05
2018,6,26,12,45,963.0,105.0,4.25,27.0,1030.0,916.01,675.74
2018,6,26,13,0,963.0,104.0,4.3,26.9,1022.0,881.26,653.26
2018,6,26,13,15,960.5,103.0,4.35,26.75,1006.0,841.62,627.4
2018,6,26,13,30,958.0,102.0,4.4,26.6,990.0,799.35,599.49
2018,6,26,13,45,954.5,100.5,4.45,26.45,967.0,753.49,568.14
2018,6,26,14,0,951.0,99.0,4.5,26.3,944.0,705.44,533.06
2018,6,26,14,15,945.0,98.0,4.5,26.0,914.5,654.32,494.95
2018,6,26,14,30,939.0,97.0,4.5,25.7,885.0,601.65,454.54
2018,6,26,14,45,932.0,95.0,4.55,25.4,849.5,546.34,411.01
2018,6,26,15,0,925.0,93.0,4.6,25.1,814.0,490.07,365.26
2018,6,26,15,15,914.5,91.0,4.6,25.1,773.0,431.71,316.0
2018,6,26,15,30,904.0,89.0,4.6,25.1,732.0,373.26,265.48
2018,6,26,15,45,891.5,86.5,4.5,24.25,687.0,314.03,214.38
2018,6,26,16,0,879.0,84.0,4.4,23.4,642.0,255.42,163.9
2018,6,26,16,15,862.5,81.5,4.3,22.8,593.5,197.07,115.94
2018,6,26,16,30,846.0,79.0,4.2,22.2,545.0,140.25,75.49
2018,6,26,16,45,824.0,75.5,4.15,21.6,494.0,76.21,42.25
2018,6,26,17,0,802.0,72.0,4.1,21.0,443.0,53.1,40.43
2018,6,26,17,15,772.0,69.0,4.0,20.35,391.5,52.09,39.81
2018,6,26,17,30,742.0,66.0,3.9,19.7,340.0,51.05,39.13
2018,6,26,17,45,700.0,61.0,3.8,19.1,288.5,48.28,36.85
2018,6,26,18,0,658.0,56.0,3.7,18.5,237.0,45.41,34.4
2018,6,26,18,15,595.0,50.5,3.55,17.9,189.0,38.38,28.16
2018,6,26,18,30,532.0,45.0,3.4,17.3,141.0,35.17,25.09
2018,6,26,18,45,416.5,37.5,3.25,16.7,98.5,30.03,20.1
2018,6,26,19,0,301.0,30.0,3.1,16.1,56.0,24.85,13.35
2018,6,26,19,15,159.5,16.5,3.05,15.7,29.5,15.01,0.0
2018,6,26,19,30,18.0,3.0,3.0,15.3,3.0,2.73,0.0
2018,6,26,19,45,9.0,1.5,2.95,14.95,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,6.5,3.2,13.2,7.5,0.0,0.0
2018,6,27,5,0,83.0,13.0,3.3,13.3,15.0,26.66,0.0
2018,6,27,5,15,209.5,26.0,3.3,13.65,46.0,86.28,32.77
2018,6,27,5,30,336.0,39.0,3.3,14.0,77.0,154.53,109.9
2018,6,27,5,45,388.0,45.0,3.35,14.3,109.5,200.68,153.93
2018,6,27,6,0,440.0,51.0,3.4,14.6,142.0,251.66,200.59
2018,6,27,6,15,221.5,67.5,3.4,15.15,113.5,189.73,154.09
2018,6,27,6,30,3.0,84.0,3.4,15.7,85.0,78.02,60.69
2018,6,27,6,45,67.5,115.0,3.35,16.25,141.5,151.17,122.79
2018,6,27,7,0,132.0,146.0,3.3,16.8,198.0,236.06,193.24
2018,6,27,7,15,409.5,124.5,3.3,17.45,318.0,424.39,347.88
2018,6,27,7,30,687.0,103.0,3.3,18.1,438.0,622.18,502.2
2018,6,27,7,45,768.5,93.0,3.3,18.75,505.0,698.09,555.96
2018,6,27,8,0,850.0,83.0,3.3,19.4,572.0,774.26,607.98
2018,6,27,8,15,866.5,85.5,3.35,20.0,620.0,820.48,637.59
2018,6,27,8,30,883.0,88.0,3.4,20.6,668.0,864.95,665.65
2018,6,27,8,45,896.0,89.5,3.4,21.2,712.0,903.14,688.61
2018,6,27,9,0,909.0,91.0,3.4,21.8,756.0,938.84,709.58
2018,6,27,9,15,910.5,97.5,3.45,22.25,793.5,966.58,725.69
2018,6,27,9,30,912.0,104.0,3.5,22.7,831.0,990.78,739.42
2018,6,27,9,45,909.0,111.5,3.55,23.1,862.0,1008.03,748.68
2018,6,27,10,0,906.0,119.0,3.6,23.5,893.0,1021.41,755.47
2018,6,27,10,15,911.5,120.0,3.7,23.8,920.0,1032.64,761.62
2018,6,27,10,30,917.0,121.0,3.8,24.1,947.0,1040.25,765.49
2018,6,27,10,45,922.0,122.0,3.85,24.35,968.5,1043.69,766.55
2018,6,27,11,0,927.0,123.0,3.9,24.6,990.0,1043.39,765.32
2018,6,27,11,15,930.5,123.0,4.0,24.65,1004.0,1036.91,761.1
2018,6,27,11,30,934.0,123.0,4.1,24.7,1018.0,1026.74,754.59
2018,6,27,11,45,936.0,123.0,4.2,24.7,1025.0,1011.51,744.96
2018,6,27,12,0,938.0,123.0,4.3,24.7,1032.0,992.78,733.07
2018,6,27,12,15,937.5,123.0,4.4,24.55,1030.5,968.4,717.84
2018,6,27,12,30,937.0,123.0,4.5,24.4,1029.0,940.85,700.41
2018,6,27,12,45,935.0,123.0,4.6,24.25,1020.5,908.99,680.28
2018,6,27,13,0,933.0,123.0,4.7,24.1,1012.0,874.27,658.0
2018,6,27,13,15,930.0,121.5,4.7,23.9,995.5,834.76,631.65
2018,6,27,13,30,927.0,120.0,4.7,23.7,979.0,792.76,603.34
2018,6,27,13,45,923.0,117.5,4.75,23.45,955.5,746.89,571.21
2018,6,27,14,0,919.0,115.0,4.8,23.2,932.0,698.97,535.95
2018,6,27,14,15,913.0,114.0,4.8,22.85,903.0,649.24,498.31
2018,6,27,14,30,907.0,113.0,4.8,22.5,874.0,598.01,458.43
2018,6,27,14,45,899.5,110.5,4.85,22.15,839.0,543.56,415.01
2018,6,27,15,0,892.0,108.0,4.9,21.8,804.0,488.25,369.48
2018,6,27,15,15,881.0,105.5,4.9,21.8,763.0,430.95,320.49
2018,6,27,15,30,870.0,103.0,4.9,21.8,722.0,373.65,270.37
2018,6,27,15,45,857.0,100.0,4.9,20.9,677.5,315.66,219.9
2018,6,27,16,0,844.0,97.0,4.9,20.0,633.0,251.76,164.83
2018,6,27,16,15,828.5,93.0,4.85,19.5,585.0,193.8,116.44
2018,6,27,16,30,813.0,89.0,4.8,19.0,537.0,137.44,75.4
2018,6,27,16,45,790.5,85.0,4.8,18.5,486.5,82.64,48.45
2018,6,27,17,0,768.0,81.0,4.8,18.0,436.0,59.53,46.55
2018,6,27,17,15,735.0,76.5,4.7,17.45,384.0,57.64,45.16
2018,6,27,17,30,702.0,72.0,4.6,16.9,332.0,55.65,43.63
2018,6,27,17,45,657.5,67.0,4.55,16.4,281.5,48.43,37.41
2018,6,27,18,0,613.0,62.0,4.5,15.9,231.0,46.06,35.36
2018,6,27,18,15,546.0,55.5,4.35,15.4,183.5,42.3,31.93
2018,6,27,18,30,479.0,49.0,4.2,14.9,136.0,38.46,28.25
2018,6,27,18,45,376.5,40.5,4.1,14.45,96.0,32.65,22.57
2018,6,27,19,0,274.0,32.0,4.0,14.0,56.0,26.74,14.96
2018,6,27,19,15,154.0,19.0,3.9,13.8,31.0,17.28,0.0
2018,6,27,19,30,34.0,6.0,3.8,13.6,6.0,5.46,0.0
2018,6,27,19,45,17.0,3.0,3.7,13.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.25,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.4,13.0,18.03,0.0
2018,6,28,5,15,138.0,26.5,3.85,14.75,40.5,69.7,24.27
2018,6,28,5,30,236.0,41.0,3.9,15.1,68.0,126.93,89.98
2018,6,28,5,45,332.0,51.5,4.0,15.5,109.0,185.62,142.01
2018,6,28,6,0,428.0,62.0,4.1,15.9,150.0,257.91,204.92
2018,6,28,6,15,494.0,68.5,4.1,16.35,197.0,320.82,260.0
2018,6,28,6,30,560.0,75.0,4.1,16.8,244.0,389.69,318.66
2018,6,28,6,45,608.5,79.5,4.1,17.3,294.0,452.05,370.41
2018,6,28,7,0,657.0,84.0,4.1,17.8,344.0,517.77,423.13
2018,6,28,7,15,693.0,88.0,4.1,18.25,395.5,577.58,469.6
2018,6,28,7,30,729.0,92.0,4.1,18.7,447.0,636.33,513.91
2018,6,28,7,45,756.5,94.5,4.1,19.15,497.0,690.48,552.17
2018,6,28,8,0,784.0,97.0,4.1,19.6,547.0,744.43,589.14
2018,6,28,8,15,804.5,99.5,4.1,20.0,595.0,792.07,620.87
2018,6,28,8,30,825.0,102.0,4.1,20.4,643.0,838.35,651.1
2018,6,28,8,45,841.5,103.0,4.1,20.85,687.0,869.73,670.22
2018,6,28,9,0,858.0,104.0,4.1,21.3,731.0,906.6,693.07
2018,6,28,9,15,869.0,106.0,4.05,21.6,770.0,937.02,711.31
2018,6,28,9,30,880.0,108.0,4.0,21.9,809.0,964.58,727.48
2018,6,28,9,45,889.5,109.0,4.0,22.25,843.0,986.54,739.94
2018,6,28,10,0,899.0,110.0,4.0,22.6,877.0,1005.25,750.24
2018,6,28,10,15,905.5,110.5,4.05,22.85,904.5,1017.06,756.6
2018,6,28,10,30,912.0,111.0,4.1,23.1,932.0,1025.31,760.73
2018,6,28,10,45,916.5,112.0,4.1,23.4,953.0,1028.46,761.14
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,1027.9,759.24
2018,6,28,11,15,923.0,113.5,4.15,23.75,987.0,1020.69,754.14
2018,6,28,11,30,925.0,114.0,4.2,23.8,1000.0,1009.84,746.78
2018,6,28,11,45,925.5,114.5,4.2,23.9,1006.0,993.99,735.75
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,974.71,722.55
2018,6,28,12,15,927.0,114.0,4.2,24.0,1011.5,951.19,706.86
2018,6,28,12,30,928.0,113.0,4.2,24.0,1011.0,924.49,689.05
2018,6,28,12,45,928.0,111.5,4.2,23.95,1002.5,893.4,668.38
2018,6,28,13,0,928.0,110.0,4.2,23.9,994.0,859.38,645.64
2018,6,28,13,15,924.5,108.5,4.2,23.85,977.5,819.81,618.94
2018,6,28,13,30,921.0,107.0,4.2,23.8,961.0,777.8,590.34
2018,6,28,13,45,916.5,106.0,4.2,23.7,938.5,733.25,559.01
2018,6,28,14,0,912.0,105.0,4.2,23.6,916.0,686.68,524.34
2018,6,28,14,15,906.0,104.0,4.15,23.45,887.5,637.39,486.76
2018,6,28,14,30,900.0,103.0,4.1,23.3,859.0,586.63,447.06
2018,6,28,14,45,892.0,101.5,4.1,23.1,824.5,533.21,404.41
2018,6,28,15,0,884.0,100.0,4.1,22.9,790.0,478.98,359.8
2018,6,28,15,15,873.5,98.0,4.1,22.9,750.0,422.8,312.15
2018,6,28,15,30,863.0,96.0,4.1,22.9,710.0,366.57,263.31
2018,6,28,15,45,848.0,94.0,4.0,22.3,665.5,309.29,213.56
2018,6,28,16,0,833.0,92.0,3.9,21.7,621.0,252.93,164.76
2018,6,28,16,15,814.0,89.0,3.9,21.2,573.0,189.14,112.37
2018,6,28,16,30,795.0,86.0,3.9,20.7,525.0,134.07,72.7
2018,6,28,16,45,770.5,84.0,3.85,20.2,476.0,81.75,47.45
2018,6,28,17,0,746.0,82.0,3.8,19.7,427.0,60.1,46.71
2018,6,28,17,15,711.5,78.0,3.75,19.05,376.0,58.64,45.73
2018,6,28,17,30,677.0,74.0,3.7,18.4,325.0,52.01,40.18
2018,6,28,17,45,629.0,69.5,3.65,17.75,275.0,50.17,38.74
2018,6,28,18,0,581.0,65.0,3.6,17.1,225.0,48.31,37.17
2018,6,28,18,15,510.0,58.5,3.55,16.5,178.0,44.67,33.88
2018,6,28,18,30,439.0,52.0,3.5,15.9,131.0,40.98,30.34
2018,6,28,18,45,334.5,42.5,3.4,15.35,92.0,34.4,23.99
2018,6,28,19,0,230.0,33.0,3.3,14.8,53.0,25.92,14.29
2018,6,28,19,15,127.0,19.0,3.3,14.6,29.0,17.28,0.0
2018,6,28,19,30,24.0,5.0,3.3,14.4,5.0,4.55,0.0
2018,6,28,19,45,12.0,2.5,3.35,14.2,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,2.05,13.2,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,2.2,13.4,14.0,25.44,0.0
2018,6,29,5,15,206.0,23.5,2.25,14.0,43.0,82.52,26.8
2018,6,29,5,30,330.0,35.0,2.3,14.6,72.0,148.6,104.49
2018,6,29,5,45,420.5,43.0,2.3,15.2,114.0,209.33,159.27
2018,6,29,6,0,511.0,51.0,2.3,15.8,156.0,279.82,220.84
2018,6,29,6,15,571.0,57.0,2.3,16.5,204.0,343.31,276.01
2018,6,29,6,30,631.0,63.0,2.3,17.2,252.0,412.24,333.74
2018,6,29,6,45,673.0,67.0,2.3,17.9,302.5,473.62,383.52
2018,6,29,7,0,715.0,71.0,2.3,18.6,353.0,536.06,432.2
2018,6,29,7,15,745.0,74.5,2.3,19.4,403.5,593.99,475.33
2018,6,29,7,30,775.0,78.0,2.3,20.2,454.0,652.61,516.92
2018,6,29,7,45,797.5,81.0,2.3,21.0,504.0,705.37,551.6
2018,6,29,8,0,820.0,84.0,2.3,21.8,554.0,757.5,584.9
2018,6,29,8,15,837.0,86.5,2.4,22.65,601.0,796.83,609.03
2018,6,29,8,30,854.0,89.0,2.5,23.5,648.0,840.84,636.07
2018,6,29,8,45,867.5,90.0,2.6,24.35,691.0,878.14,658.07
2018,6,29,9,0,881.0,91.0,2.7,25.2,734.0,913.09,678.24
2018,6,29,9,15,888.5,94.5,2.8,25.9,772.5,942.61,695.02
2018,6,29,9,30,896.0,98.0,2.9,26.6,811.0,969.02,709.67
2018,6,29,9,45,900.5,101.5,3.0,27.3,844.0,989.24,720.25
2018,6,29,10,0,905.0,105.0,3.1,28.0,877.0,1005.97,728.61
2018,6,29,10,15,911.0,106.0,3.2,28.55,904.5,1017.97,734.43
2018,6,29,10,30,917.0,107.0,3.3,29.1,932.0,1026.38,738.06
2018,6,29,10,45,921.5,107.5,3.35,29.65,952.5,1029.12,737.79
2018,6,29,11,0,926.0,108.0,3.4,30.2,973.0,1028.16,735.31
2018,6,29,11,15,928.5,108.5,3.5,30.65,987.0,1021.52,730.02
2018,6,29,11,30,931.0,109.0,3.6,31.1,1001.0,1011.21,722.51
2018,6,29,11,45,932.5,109.0,3.65,31.55,1007.5,995.85,711.55
2018,6,29,12,0,934.0,109.0,3.7,32.0,1014.0,977.02,698.47
2018,6,29,12,15,932.0,111.0,3.8,32.1,1013.0,953.49,683.72
2018,6,29,12,30,930.0,113.0,3.9,32.2,1012.0,926.82,666.9
2018,6,29,12,45,926.0,113.5,3.95,32.35,1002.5,894.1,645.67
2018,6,29,13,0,922.0,114.0,4.0,32.5,993.0,858.66,622.57
2018,6,29,13,15,919.0,114.0,4.1,32.45,978.0,820.99,598.55
2018,6,29,13,30,916.0,114.0,4.2,32.4,963.0,780.82,572.59
2018,6,29,13,45,911.5,112.5,4.25,32.3,940.0,736.01,542.16
2018,6,29,14,0,907.0,111.0,4.3,32.2,917.0,689.19,508.67
2018,6,29,14,15,901.0,109.0,4.3,32.0,888.0,639.25,472.16
2018,6,29,14,30,895.0,107.0,4.3,31.8,859.0,587.86,433.56
2018,6,29,14,45,887.5,104.5,4.3,31.6,824.0,534.09,392.06
2018,6,29,15,0,880.0,102.0,4.3,31.4,789.0,479.48,348.64
2018,6,29,15,15,869.0,100.0,4.3,31.4,749.0,423.29,302.53
2018,6,29,15,30,858.0,98.0,4.3,31.4,709.0,367.11,255.32
2018,6,29,15,45,845.5,95.5,4.2,30.75,665.5,310.37,207.59
2018,6,29,16,0,833.0,93.0,4.1,30.1,622.0,254.27,160.49
2018,6,29,16,15,817.0,89.5,4.0,29.55,575.0,190.56,109.66
2018,6,29,16,30,801.0,86.0,3.9,29.0,528.0,135.18,70.81
2018,6,29,16,45,778.5,82.0,3.8,28.45,478.0,81.06,44.85
2018,6,29,17,0,756.0,78.0,3.7,27.9,428.0,57.15,42.64
2018,6,29,17,15,725.0,74.0,3.5,27.05,377.5,55.59,41.63
2018,6,29,17,30,694.0,70.0,3.3,26.2,327.0,53.95,40.5
2018,6,29,17,45,651.0,64.5,3.15,25.4,277.0,46.48,34.33
2018,6,29,18,0,608.0,59.0,3.0,24.6,227.0,43.64,31.99
2018,6,29,18,15,543.5,53.0,2.75,23.55,180.5,40.21,29.03
2018,6,29,18,30,479.0,47.0,2.5,22.5,134.0,36.7,25.83
2018,6,29,18,45,380.0,38.0,2.25,21.5,94.0,30.38,19.96
2018,6,29,19,0,281.0,29.0,2.0,20.5,54.0,23.86,12.33
2018,6,29,19,15,159.0,17.5,2.1,19.95,30.0,15.92,0.0
2018,6,29,19,30,37.0,6.0,2.2,19.4,6.0,5.46,0.0
2018,6,29,19,45,18.5,3.0,2.3,18.85,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,30,4,45,54.0,6.0,1.55,14.45,7.0,0.0,0.0
2018,6,30,5,0,108.0,12.0,1.7,14.8,14.0,29.96,0.0
2018,6,30,5,15,244.0,22.0,1.8,15.45,44.0,89.62,26.25
2018,6,30,5,30,380.0,32.0,1.9,16.1,74.0,159.95,111.08
2018,6,30,5,45,468.5,39.0,2.0,16.75,116.5,221.4,166.83
2018,6,30,6,0,557.0,46.0,2.1,17.4,159.0,292.42,228.77
2018,6,30,6,15,613.5,51.0,2.0,18.35,207.5,353.76,281.66
2018,6,30,6,30,670.0,56.0,1.9,19.3,256.0,422.05,337.88
2018,6,30,6,45,709.0,60.0,1.8,20.3,307.0,483.81,386.5
2018,6,30,7,0,748.0,64.0,1.7,21.3,358.0,547.85,434.47
2018,6,30,7,15,776.5,67.0,1.6,22.5,409.0,605.66,475.12
2018,6,30,7,30,805.0,70.0,1.5,23.7,460.0,664.0,513.26
2018,6,30,7,45,826.5,73.0,1.4,24.9,510.5,711.62,541.25
2018,6,30,8,0,848.0,76.0,1.3,26.1,561.0,763.73,571.2
2018,6,30,8,15,863.5,78.0,1.4,27.1,608.0,808.66,597.85
2018,6,30,8,30,879.0,80.0,1.5,28.1,655.0,851.8,622.87
2018,6,30,8,45,890.5,82.0,1.6,29.1,698.5,889.33,643.81
2018,6,30,9,0,902.0,84.0,1.7,30.1,742.0,924.31,662.87
2018,6,30,9,15,910.5,86.0,1.85,30.9,780.5,953.7,679.3
2018,6,30,9,30,919.0,88.0,2.0,31.7,819.0,979.99,693.71
2018,6,30,9,45,925.5,90.0,2.1,32.5,852.5,1001.07,704.24
2018,6,30,10,0,932.0,92.0,2.2,33.3,886.0,1018.66,712.64
2018,6,30,10,15,937.0,93.0,2.3,33.85,913.5,1030.1,718.04
2018,6,30,10,30,942.0,94.0,2.4,34.4,941.0,1037.84,721.3
2018,6,30,10,45,944.5,95.5,2.55,34.95,961.0,1039.87,721.66
2018,6,30,11,0,947.0,97.0,2.7,35.5,981.0,1038.08,719.79
2018,6,30,11,15,949.0,97.5,2.8,35.7,994.5,1031.0,715.31
2018,6,30,11,30,951.0,98.0,2.9,35.9,1008.0,1020.18,708.65
2018,6,30,11,45,952.0,98.0,3.0,36.1,1014.5,1004.24,698.89
2018,6,30,12,0,953.0,98.0,3.1,36.3,1021.0,984.76,686.97
2018,6,30,12,15,949.5,100.5,3.2,36.35,1019.5,960.12,672.25
2018,6,30,12,30,946.0,103.0,3.3,36.4,1018.0,932.31,655.47
2018,6,30,12,45,939.5,105.5,3.4,36.4,1007.5,898.95,635.18
2018,6,30,13,0,933.0,108.0,3.5,36.4,997.0,862.92,613.01
2018,6,30,13,15,929.0,108.0,3.55,36.3,981.0,824.15,588.83
2018,6,30,13,30,925.0,108.0,3.6,36.2,965.0,782.93,562.8
2018,6,30,13,45,919.5,107.5,3.65,36.05,942.0,737.95,533.33
2018,6,30,14,0,914.0,107.0,3.7,35.9,919.0,691.02,500.64
2018,6,30,14,15,908.5,106.0,3.75,35.7,891.0,641.92,465.63
2018,6,30,14,30,903.0,105.0,3.8,35.5,863.0,591.29,428.45
2018,6,30,14,45,894.0,103.5,3.8,35.25,828.0,537.18,387.61
2018,6,30,15,0,885.0,102.0,3.8,35.0,793.0,482.36,344.93
2018,6,30,15,15,874.0,100.0,3.8,35.0,752.5,425.88,299.45
2018,6,30,15,30,863.0,98.0,3.8,35.0,712.0,369.4,252.83
2018,6,30,15,45,846.5,96.5,3.85,34.2,667.0,312.01,205.75
2018,6,30,16,0,830.0,95.0,3.9,33.4,622.0,249.05,154.51
2018,6,30,16,15,810.0,92.5,3.9,32.75,574.0,192.3,109.83
2018,6,30,16,30,790.0,90.0,3.9,32.1,526.0,137.66,72.14
2018,6,30,16,45,765.5,86.5,3.95,31.4,476.0,84.42,46.93
2018,6,30,17,0,741.0,83.0,4.0,30.7,426.0,60.81,45.15
2018,6,30,17,15,708.0,78.5,3.9,29.65,375.0,59.0,44.01
2018,6,30,17,30,675.0,74.0,3.8,28.6,324.0,51.99,38.43
2018,6,30,17,45,629.5,69.0,3.7,27.6,274.5,49.79,36.79
2018,6,30,18,0,584.0,64.0,3.6,26.6,225.0,47.51,34.99
2018,6,30,18,15,516.0,57.0,3.4,25.55,178.0,43.42,31.5
2018,6,30,18,30,448.0,50.0,3.2,24.5,131.0,39.23,27.73
2018,6,30,18,45,348.5,40.0,3.0,23.4,91.5,32.12,21.22
2018,6,30,19,0,249.0,30.0,2.8,22.3,52.0,24.77,12.87
2018,6,30,19,15,140.0,17.5,2.75,21.8,28.5,15.92,0.0
2018,6,30,19,30,31.0,5.0,2.7,21.3,5.0,4.55,0.0
2018,6,30,19,45,15.5,2.5,2.7,20.75,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.6,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.8,11.0,19.1,0.0
2018,7,1,5,15,150.5,23.5,3.3,16.35,37.0,68.25,16.75
2018,7,1,5,30,244.0,37.0,3.4,16.9,63.0,124.17,86.22
2018,7,1,5,45,323.5,48.5,3.45,17.45,102.5,178.55,134.99
2018,7,1,6,0,403.0,60.0,3.5,18.0,142.0,244.83,192.51
2018,7,1,6,15,461.5,69.5,3.5,18.6,188.0,305.9,245.39
2018,7,1,6,30,520.0,79.0,3.5,19.2,234.0,372.43,301.32
2018,7,1,6,45,563.0,87.0,3.45,19.85,283.0,433.65,351.22
2018,7,1,7,0,606.0,95.0,3.4,20.5,332.0,497.86,401.67
2018,7,1,7,15,638.5,101.0,3.35,21.2,381.5,555.5,445.22
2018,7,1,7,30,671.0,107.0,3.3,21.9,431.0,614.33,488.15
2018,7,1,7,45,696.5,112.0,3.25,22.6,480.0,667.58,525.49
2018,7,1,8,0,722.0,117.0,3.2,23.3,529.0,720.7,560.46
2018,7,1,8,15,741.5,121.0,3.2,24.0,575.5,767.24,590.09
2018,7,1,8,30,761.0,125.0,3.2,24.7,622.0,808.71,615.6
2018,7,1,8,45,777.0,128.0,3.2,25.4,665.0,848.19,639.29
2018,7,1,9,0,793.0,131.0,3.2,26.1,708.0,885.62,661.21
2018,7,1,9,15,809.5,131.5,3.25,26.7,748.0,918.49,680.35
2018,7,1,9,30,826.0,132.0,3.3,27.3,788.0,948.84,697.66
2018,7,1,9,45,841.0,131.0,3.35,27.9,823.5,962.96,704.2
2018,7,1,10,0,856.0,130.0,3.4,28.5,859.0,984.37,715.69
2018,7,1,10,15,863.5,131.5,3.45,28.95,887.0,997.79,722.34
2018,7,1,10,30,871.0,133.0,3.5,29.4,915.0,1007.77,726.91
2018,7,1,10,45,877.5,133.5,3.6,29.8,937.0,1012.25,728.54
2018,7,1,11,0,884.0,134.0,3.7,30.2,959.0,1013.17,728.02
2018,7,1,11,15,887.5,134.0,3.75,30.5,973.0,1007.07,723.07
2018,7,1,11,30,891.0,134.0,3.8,30.8,987.0,997.44,716.0
