Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,45,893.0,134.5,3.9,31.05,994.0,983.36,706.64
2018,7,1,12,0,895.0,135.0,4.0,31.3,1001.0,965.92,695.17
2018,7,1,12,15,892.0,136.5,4.05,31.35,999.0,941.58,679.53
2018,7,1,12,30,889.0,138.0,4.1,31.4,997.0,914.32,662.0
2018,7,1,12,45,884.0,140.0,4.15,31.5,988.0,883.02,641.62
2018,7,1,13,0,879.0,142.0,4.2,31.6,979.0,849.18,619.47
2018,7,1,13,15,875.5,141.0,4.25,31.4,963.5,811.58,595.4
2018,7,1,13,30,872.0,140.0,4.3,31.2,948.0,771.68,569.54
2018,7,1,13,45,866.5,139.0,4.3,31.0,925.5,728.24,539.09
2018,7,1,14,0,861.0,138.0,4.3,30.8,903.0,682.98,506.6
2018,7,1,14,15,854.0,136.0,4.3,30.45,874.0,634.38,471.21
2018,7,1,14,30,847.0,134.0,4.3,30.1,845.0,584.53,433.88
2018,7,1,14,45,837.5,131.5,4.3,29.75,810.0,530.01,392.05
2018,7,1,15,0,828.0,129.0,4.3,29.4,775.0,475.96,349.25
2018,7,1,15,15,815.5,126.0,4.3,29.4,735.0,420.1,303.41
2018,7,1,15,30,803.0,123.0,4.3,29.4,695.0,364.59,256.78
2018,7,1,15,45,788.5,119.0,4.2,28.6,651.0,308.32,209.65
2018,7,1,16,0,774.0,115.0,4.1,27.8,607.0,253.12,163.39
2018,7,1,16,15,755.0,111.0,4.05,27.3,560.0,198.52,119.49
2018,7,1,16,30,736.0,107.0,4.0,26.8,513.0,139.75,77.43
2018,7,1,16,45,711.0,102.0,3.95,26.25,464.0,87.98,51.66
2018,7,1,17,0,686.0,97.0,3.9,25.7,415.0,64.43,49.2
2018,7,1,17,15,651.5,91.5,3.85,24.95,365.0,62.59,47.97
2018,7,1,17,30,617.0,86.0,3.8,24.2,315.0,60.62,46.57
2018,7,1,17,45,570.5,79.0,3.75,23.4,266.0,57.28,43.92
2018,7,1,18,0,524.0,72.0,3.7,22.6,217.0,53.77,41.01
2018,7,1,18,15,457.0,63.0,3.6,21.75,171.0,48.3,36.25
2018,7,1,18,30,390.0,54.0,3.5,20.9,125.0,42.62,31.09
2018,7,1,18,45,296.5,42.5,3.45,20.0,87.0,32.87,22.19
2018,7,1,19,0,203.0,31.0,3.4,19.1,49.0,24.29,12.71
2018,7,1,19,15,113.0,18.0,3.35,18.55,27.0,16.37,0.0
2018,7,1,19,30,23.0,5.0,3.3,18.0,5.0,4.55,0.0
2018,7,1,19,45,11.5,2.5,3.3,17.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.9,3.0,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,15.1,6.0,10.0,0.0
2018,7,2,5,15,79.5,20.0,2.1,15.6,27.0,43.22,7.04
2018,7,2,5,30,133.0,34.0,2.2,16.1,48.0,81.82,55.83
2018,7,2,5,45,176.0,51.5,2.25,16.65,80.5,123.73,93.32
2018,7,2,6,0,219.0,69.0,2.3,17.2,113.0,170.11,133.77
2018,7,2,6,15,143.0,88.5,2.3,17.8,120.5,161.12,128.76
2018,7,2,6,30,67.0,108.0,2.3,18.4,128.0,142.32,113.8
2018,7,2,6,45,61.5,129.0,2.3,19.05,150.0,163.74,131.35
2018,7,2,7,0,56.0,150.0,2.3,19.7,172.0,184.39,147.63
2018,7,2,7,15,69.5,173.0,2.3,20.25,204.0,219.13,175.21
2018,7,2,7,30,83.0,196.0,2.3,20.8,236.0,254.87,202.98
2018,7,2,7,45,153.5,216.0,2.25,21.4,300.0,342.98,272.15
2018,7,2,8,0,224.0,236.0,2.2,22.0,364.0,424.86,334.36
2018,7,2,8,15,271.0,250.0,2.2,22.65,417.5,499.34,388.61
2018,7,2,8,30,318.0,264.0,2.2,23.3,471.0,562.63,433.43
2018,7,2,8,45,372.0,269.5,2.2,23.9,528.0,624.58,476.62
2018,7,2,9,0,426.0,275.0,2.2,24.5,585.0,703.33,530.11
2018,7,2,9,15,513.0,261.0,2.25,25.05,654.0,778.8,581.53
2018,7,2,9,30,600.0,247.0,2.3,25.6,723.0,860.01,635.38
2018,7,2,9,45,587.0,268.0,2.35,26.2,750.0,872.51,640.26
2018,7,2,10,0,574.0,289.0,2.4,26.8,777.0,886.35,646.53
2018,7,2,10,15,584.5,293.5,2.5,27.2,804.5,903.32,656.6
2018,7,2,10,30,595.0,298.0,2.6,27.6,832.0,919.29,665.94
2018,7,2,10,45,604.0,301.0,2.65,28.0,854.0,927.67,670.03
2018,7,2,11,0,613.0,304.0,2.7,28.4,876.0,933.08,672.31
2018,7,2,11,15,618.0,306.0,2.8,28.65,890.0,930.59,670.32
2018,7,2,11,30,623.0,308.0,2.9,28.9,904.0,925.11,666.49
2018,7,2,11,45,627.5,308.0,3.0,29.1,912.0,914.35,659.43
2018,7,2,12,0,632.0,308.0,3.1,29.3,920.0,900.72,650.52
2018,7,2,12,15,633.0,307.0,3.2,29.4,919.5,880.27,637.33
2018,7,2,12,30,634.0,306.0,3.3,29.5,919.0,857.4,622.45
2018,7,2,12,45,632.5,303.5,3.35,29.6,910.5,828.83,603.35
2018,7,2,13,0,631.0,301.0,3.4,29.7,902.0,798.33,582.78
2018,7,2,13,15,626.5,298.5,3.5,29.5,887.0,763.71,559.99
2018,7,2,13,30,622.0,296.0,3.6,29.3,872.0,727.67,535.79
2018,7,2,13,45,614.5,292.0,3.65,29.15,849.5,687.05,507.62
2018,7,2,14,0,607.0,288.0,3.7,29.0,827.0,645.64,478.31
2018,7,2,14,15,597.5,282.0,3.75,28.6,798.5,600.78,446.37
2018,7,2,14,30,588.0,276.0,3.8,28.2,770.0,556.71,414.14
2018,7,2,14,45,575.5,270.0,3.85,27.8,736.5,509.75,378.95
2018,7,2,15,0,563.0,264.0,3.9,27.4,703.0,463.21,343.11
2018,7,2,15,15,547.5,255.5,3.9,27.4,664.5,414.19,304.05
2018,7,2,15,30,532.0,247.0,3.9,27.4,626.0,366.35,265.21
2018,7,2,15,45,514.0,236.5,3.95,26.25,583.5,317.71,226.55
2018,7,2,16,0,496.0,226.0,4.0,25.1,541.0,270.94,189.21
2018,7,2,16,15,476.0,212.5,3.95,24.45,496.0,223.75,152.35
2018,7,2,16,30,456.0,199.0,3.9,23.8,451.0,179.02,120.51
2018,7,2,16,45,431.0,184.0,3.9,23.2,404.0,135.69,96.13
2018,7,2,17,0,406.0,169.0,3.9,22.6,357.0,112.62,90.82
2018,7,2,17,15,375.0,153.0,3.8,21.8,310.5,104.3,84.32
2018,7,2,17,30,344.0,137.0,3.7,21.0,264.0,100.16,81.27
2018,7,2,17,45,308.0,119.0,3.65,20.2,220.0,88.42,71.51
2018,7,2,18,0,272.0,101.0,3.6,19.4,176.0,76.24,61.13
2018,7,2,18,15,228.0,81.5,3.55,18.65,135.5,62.58,49.17
2018,7,2,18,30,184.0,62.0,3.5,17.9,95.0,48.48,36.57
2018,7,2,18,45,135.0,43.0,3.4,17.2,63.5,34.29,23.68
2018,7,2,19,0,86.0,24.0,3.3,16.5,32.0,19.65,9.32
2018,7,2,19,15,47.0,13.0,3.25,16.2,17.0,11.82,0.0
2018,7,2,19,30,8.0,2.0,3.2,15.9,2.0,1.82,0.0
2018,7,2,19,45,4.0,1.0,3.2,15.55,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,3,4,45,21.5,5.0,3.15,14.25,5.5,0.0,0.0
2018,7,3,5,0,43.0,10.0,3.2,14.4,11.0,16.58,0.0
2018,7,3,5,15,144.0,24.5,3.2,14.75,38.0,67.36,10.64
2018,7,3,5,30,245.0,39.0,3.2,15.1,65.0,126.73,88.15
2018,7,3,5,45,339.5,49.5,3.25,15.45,106.0,184.97,140.63
2018,7,3,6,0,434.0,60.0,3.3,15.8,147.0,256.73,203.15
2018,7,3,6,15,497.5,68.5,3.3,16.25,194.5,320.76,259.13
2018,7,3,6,30,561.0,77.0,3.3,16.7,242.0,390.69,318.46
2018,7,3,6,45,605.0,83.5,3.35,17.1,292.5,452.92,370.07
2018,7,3,7,0,649.0,90.0,3.4,17.5,343.0,518.13,422.33
2018,7,3,7,15,685.5,94.5,3.4,18.15,394.5,578.71,468.78
2018,7,3,7,30,722.0,99.0,3.4,18.8,446.0,640.72,514.74
2018,7,3,7,45,751.5,101.5,3.4,19.45,497.0,693.29,551.44
2018,7,3,8,0,781.0,104.0,3.4,20.1,548.0,748.91,588.74
2018,7,3,8,15,802.0,105.5,3.4,20.75,595.5,796.02,619.02
2018,7,3,8,30,823.0,107.0,3.4,21.4,643.0,841.77,647.78
2018,7,3,8,45,840.5,108.0,3.4,22.0,687.5,882.21,672.44
2018,7,3,9,0,858.0,109.0,3.4,22.6,732.0,911.97,689.44
2018,7,3,9,15,866.0,113.0,3.4,23.1,771.0,941.95,706.77
2018,7,3,9,30,874.0,117.0,3.4,23.6,810.0,968.9,721.9
2018,7,3,9,45,878.5,120.5,3.45,24.1,842.5,988.72,732.59
2018,7,3,10,0,883.0,124.0,3.5,24.6,875.0,1005.11,741.08
2018,7,3,10,15,891.0,125.0,3.55,25.0,903.5,1018.89,748.22
2018,7,3,10,30,899.0,126.0,3.6,25.4,932.0,1029.15,753.15
2018,7,3,10,45,905.5,126.0,3.65,25.75,954.0,1033.31,754.36
2018,7,3,11,0,912.0,126.0,3.7,26.1,976.0,1033.81,753.36
2018,7,3,11,15,915.5,126.0,3.75,26.3,990.5,1027.68,748.63
2018,7,3,11,30,919.0,126.0,3.8,26.5,1005.0,1017.9,741.68
2018,7,3,11,45,921.0,126.0,3.9,26.7,1012.0,1003.11,731.89
2018,7,3,12,0,923.0,126.0,4.0,26.9,1019.0,984.85,719.9
2018,7,3,12,15,920.5,127.5,4.0,26.95,1017.5,960.51,703.77
2018,7,3,12,30,918.0,129.0,4.0,27.0,1016.0,933.1,685.67
2018,7,3,12,45,912.5,131.0,4.05,27.05,1006.5,900.65,664.43
2018,7,3,13,0,907.0,133.0,4.1,27.1,997.0,865.59,641.34
2018,7,3,13,15,905.0,131.5,4.15,27.05,981.5,827.81,616.49
2018,7,3,13,30,903.0,130.0,4.2,27.0,966.0,787.53,589.71
2018,7,3,13,45,899.0,128.0,4.2,26.9,943.5,743.07,558.42
2018,7,3,14,0,895.0,126.0,4.2,26.8,921.0,696.59,524.44
2018,7,3,14,15,888.5,123.5,4.2,26.65,891.5,646.36,487.01
2018,7,3,14,30,882.0,121.0,4.2,26.5,862.0,594.75,447.52
2018,7,3,14,45,873.5,119.0,4.15,26.35,827.0,541.38,405.47
2018,7,3,15,0,865.0,117.0,4.1,26.2,792.0,487.26,361.6
2018,7,3,15,15,853.0,114.5,4.1,26.2,751.5,430.87,314.69
2018,7,3,15,30,841.0,112.0,4.1,26.2,711.0,369.62,263.05
2018,7,3,15,45,827.5,109.0,4.0,25.7,667.0,312.25,213.96
2018,7,3,16,0,814.0,106.0,3.9,25.2,623.0,255.76,165.68
2018,7,3,16,15,796.5,102.0,3.85,24.8,575.5,199.0,119.31
2018,7,3,16,30,779.0,98.0,3.8,24.4,528.0,144.08,79.84
2018,7,3,16,45,754.0,94.0,3.7,24.0,478.0,90.95,53.33
2018,7,3,17,0,729.0,90.0,3.6,23.6,428.0,59.91,45.78
2018,7,3,17,15,695.5,85.5,3.55,23.05,377.0,58.57,44.91
2018,7,3,17,30,662.0,81.0,3.5,22.5,326.0,57.13,43.9
2018,7,3,17,45,615.0,74.5,3.45,21.9,275.5,53.99,41.36
2018,7,3,18,0,568.0,68.0,3.4,21.3,225.0,50.7,38.58
2018,7,3,18,15,500.0,61.0,3.3,20.55,178.5,46.78,35.12
2018,7,3,18,30,432.0,54.0,3.2,19.8,132.0,42.78,31.38
2018,7,3,18,45,332.5,43.5,3.05,19.1,92.5,35.37,24.39
2018,7,3,19,0,233.0,33.0,2.9,18.4,53.0,25.93,13.92
2018,7,3,19,15,129.5,19.0,2.9,17.9,29.0,17.28,0.0
2018,7,3,19,30,26.0,5.0,2.9,17.4,5.0,4.55,0.0
2018,7,3,19,45,13.0,2.5,2.9,16.85,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.5,2.75,13.5,5.0,0.0,0.0
2018,7,4,5,0,43.0,9.0,2.9,13.7,10.0,15.64,0.0
2018,7,4,5,15,150.0,23.5,3.0,14.15,37.5,67.3,6.86
2018,7,4,5,30,257.0,38.0,3.1,14.6,65.0,128.93,89.35
2018,7,4,5,45,351.5,48.0,3.15,15.05,105.5,188.8,143.56
2018,7,4,6,0,446.0,58.0,3.2,15.5,146.0,259.28,205.17
2018,7,4,6,15,509.5,65.5,3.2,16.05,193.5,322.81,260.79
2018,7,4,6,30,573.0,73.0,3.2,16.6,241.0,392.19,319.68
2018,7,4,6,45,619.0,78.0,3.2,17.15,291.0,454.37,371.05
2018,7,4,7,0,665.0,83.0,3.2,17.7,341.0,519.7,423.07
2018,7,4,7,15,698.5,87.5,3.2,18.25,392.0,578.96,468.56
2018,7,4,7,30,732.0,92.0,3.2,18.8,443.0,639.38,513.41
2018,7,4,7,45,758.5,94.5,3.15,19.35,493.0,690.59,548.72
2018,7,4,8,0,785.0,97.0,3.1,19.9,543.0,744.08,584.37
2018,7,4,8,15,805.0,100.0,3.1,20.45,591.0,792.18,615.53
2018,7,4,8,30,825.0,103.0,3.1,21.0,639.0,838.9,645.13
2018,7,4,8,45,841.5,104.0,3.1,21.6,683.0,870.5,663.58
2018,7,4,9,0,858.0,105.0,3.1,22.2,727.0,907.65,685.72
2018,7,4,9,15,867.5,107.5,3.1,22.7,766.0,937.52,702.85
2018,7,4,9,30,877.0,110.0,3.1,23.2,805.0,964.44,717.93
2018,7,4,9,45,882.5,113.0,3.1,23.75,837.5,984.9,728.5
2018,7,4,10,0,888.0,116.0,3.1,24.3,870.0,1001.96,736.87
2018,7,4,10,15,896.0,116.0,3.15,24.75,898.0,1014.88,743.3
2018,7,4,10,30,904.0,116.0,3.2,25.2,926.0,1024.31,747.56
2018,7,4,10,45,911.5,115.0,3.3,25.6,948.0,1028.62,749.17
2018,7,4,11,0,919.0,114.0,3.4,26.0,970.0,1029.28,748.55
2018,7,4,11,15,923.0,113.5,3.5,26.2,984.5,1023.31,744.34
2018,7,4,11,30,927.0,113.0,3.6,26.4,999.0,1013.67,737.88
2018,7,4,11,45,930.0,112.0,3.65,26.65,1006.0,998.98,727.74
2018,7,4,12,0,933.0,111.0,3.7,26.9,1013.0,980.77,715.4
2018,7,4,12,15,933.0,111.0,3.8,27.0,1012.5,957.34,700.41
2018,7,4,12,30,933.0,111.0,3.9,27.1,1012.0,930.7,683.28
2018,7,4,12,45,931.5,111.0,3.95,27.2,1004.0,899.68,662.9
2018,7,4,13,0,930.0,111.0,4.0,27.3,996.0,865.76,640.49
2018,7,4,13,15,929.0,110.0,4.0,27.3,982.0,828.56,615.77
2018,7,4,13,30,928.0,109.0,4.0,27.3,968.0,788.7,589.06
2018,7,4,13,45,925.0,106.5,4.0,27.3,945.5,743.62,557.92
2018,7,4,14,0,922.0,104.0,4.0,27.3,923.0,696.37,523.28
2018,7,4,14,15,917.5,102.5,4.0,27.2,895.0,647.08,486.47
2018,7,4,14,30,913.0,101.0,4.0,27.1,867.0,596.14,447.41
2018,7,4,14,45,906.0,99.0,3.95,27.0,832.5,542.09,404.8
2018,7,4,15,0,899.0,97.0,3.9,26.9,798.0,487.09,360.19
2018,7,4,15,15,888.5,95.0,3.9,26.9,758.0,430.0,312.68
2018,7,4,15,30,878.0,93.0,3.9,26.9,718.0,372.83,263.91
2018,7,4,15,45,866.0,90.5,3.9,26.35,674.0,315.0,214.41
2018,7,4,16,0,854.0,88.0,3.9,25.8,630.0,257.74,165.38
2018,7,4,16,15,838.0,85.0,3.85,25.35,582.5,200.26,118.31
2018,7,4,16,30,822.0,82.0,3.8,24.9,535.0,136.62,71.98
2018,7,4,16,45,799.5,78.5,3.8,24.45,485.0,81.43,44.45
2018,7,4,17,0,777.0,75.0,3.8,24.0,435.0,55.1,41.61
2018,7,4,17,15,747.0,71.5,3.7,23.3,384.0,53.82,40.79
2018,7,4,17,30,717.0,68.0,3.6,22.6,333.0,52.49,39.88
2018,7,4,17,45,675.0,63.0,3.55,21.85,282.5,49.81,37.75
2018,7,4,18,0,633.0,58.0,3.5,21.1,232.0,43.0,31.92
2018,7,4,18,15,569.5,52.0,3.35,20.25,184.5,39.52,28.85
2018,7,4,18,30,506.0,46.0,3.2,19.4,137.0,35.96,25.54
2018,7,4,18,45,407.0,37.5,3.05,18.55,96.5,30.03,19.92
2018,7,4,19,0,308.0,29.0,2.9,17.7,56.0,23.96,12.41
2018,7,4,19,15,176.0,17.5,2.75,17.25,31.0,15.92,0.0
2018,7,4,19,30,44.0,6.0,2.6,16.8,6.0,5.46,0.0
2018,7,4,19,45,22.0,3.0,2.5,16.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,4,45,24.5,3.0,1.2,12.45,3.5,0.0,0.0
2018,7,5,5,0,49.0,6.0,1.3,12.8,7.0,13.91,0.0
2018,7,5,5,15,187.5,17.5,1.5,13.55,35.0,69.99,2.67
2018,7,5,5,30,326.0,29.0,1.7,14.3,63.0,139.96,95.69
2018,7,5,5,45,270.5,28.5,1.9,15.0,66.5,138.92,104.28
2018,7,5,6,0,215.0,28.0,2.1,15.7,70.0,130.53,101.9
2018,7,5,6,15,107.5,34.0,2.1,16.35,55.0,88.37,69.16
2018,7,5,6,30,0.0,40.0,2.1,17.0,40.0,35.26,24.35
2018,7,5,6,45,0.0,61.0,2.05,17.65,61.0,53.89,40.02
2018,7,5,7,0,0.0,82.0,2.0,18.3,82.0,73.08,55.87
2018,7,5,7,15,7.5,118.5,1.95,18.95,122.0,112.87,88.58
2018,7,5,7,30,15.0,155.0,1.9,19.6,162.0,153.85,121.51
2018,7,5,7,45,51.5,194.5,1.8,20.3,223.0,231.08,183.23
2018,7,5,8,0,88.0,234.0,1.7,21.0,284.0,302.97,238.74
2018,7,5,8,15,343.0,203.0,1.65,21.75,422.0,506.9,397.12
2018,7,5,8,30,598.0,172.0,1.6,22.5,560.0,724.9,553.67
2018,7,5,8,45,751.5,128.0,1.5,23.25,650.0,825.67,616.82
2018,7,5,9,0,905.0,84.0,1.4,24.0,740.0,927.15,677.93
2018,7,5,9,15,915.0,85.5,1.3,24.8,779.5,957.72,691.2
2018,7,5,9,30,925.0,87.0,1.2,25.6,819.0,985.25,702.98
2018,7,5,9,45,932.0,89.0,1.15,26.4,853.5,1007.18,711.9
2018,7,5,10,0,939.0,91.0,1.1,27.2,888.0,1025.61,718.62
2018,7,5,10,15,944.0,91.5,1.1,27.9,915.0,1036.84,722.21
2018,7,5,10,30,949.0,92.0,1.1,28.6,942.0,1044.35,723.73
2018,7,5,10,45,952.5,93.0,1.1,29.25,963.0,1047.11,722.7
2018,7,5,11,0,956.0,94.0,1.1,29.9,984.0,1046.04,719.55
2018,7,5,11,15,959.0,93.5,1.25,30.45,998.0,1039.12,716.13
2018,7,5,11,30,962.0,93.0,1.4,31.0,1012.0,1028.41,710.37
2018,7,5,11,45,963.0,93.0,1.5,31.5,1018.5,1012.56,700.81
2018,7,5,12,0,964.0,93.0,1.6,32.0,1025.0,993.1,689.06
2018,7,5,12,15,958.5,96.5,1.75,32.3,1022.5,967.55,674.71
2018,7,5,12,30,953.0,100.0,1.9,32.6,1020.0,938.85,658.18
2018,7,5,12,45,945.5,103.5,2.05,32.9,1010.0,905.46,638.43
2018,7,5,13,0,938.0,107.0,2.2,33.2,1000.0,869.4,616.68
2018,7,5,13,15,934.5,106.0,2.35,33.25,983.5,830.0,593.02
2018,7,5,13,30,931.0,105.0,2.5,33.3,967.0,788.11,567.28
2018,7,5,13,45,927.0,103.5,2.6,33.35,944.5,743.09,538.27
2018,7,5,14,0,923.0,102.0,2.7,33.4,922.0,695.97,505.6
2018,7,5,14,15,916.5,100.5,2.8,33.25,892.5,645.43,469.97
2018,7,5,14,30,910.0,99.0,2.9,33.1,863.0,593.44,432.11
2018,7,5,14,45,903.0,96.5,2.95,32.95,828.0,539.13,391.15
2018,7,5,15,0,896.0,94.0,3.0,32.8,793.0,483.89,348.1
2018,7,5,15,15,885.0,92.5,3.0,32.8,753.0,427.19,302.32
2018,7,5,15,30,874.0,91.0,3.0,32.8,713.0,370.44,255.31
2018,7,5,15,45,860.0,88.5,3.0,32.25,668.0,312.28,207.04
2018,7,5,16,0,846.0,86.0,3.0,31.7,623.0,254.93,159.37
2018,7,5,16,15,826.5,83.5,3.0,31.25,574.5,197.74,113.88
2018,7,5,16,30,807.0,81.0,3.0,30.8,526.0,134.78,69.26
2018,7,5,16,45,782.0,78.0,2.95,30.35,475.5,80.74,42.95
2018,7,5,17,0,757.0,75.0,2.9,29.9,425.0,54.94,40.41
2018,7,5,17,15,713.0,71.0,2.8,29.15,369.5,53.18,39.23
2018,7,5,17,30,669.0,67.0,2.7,28.4,314.0,51.37,37.94
2018,7,5,17,45,564.0,59.0,2.65,27.65,245.5,41.89,30.08
2018,7,5,18,0,459.0,51.0,2.6,26.9,177.0,36.73,25.77
2018,7,5,18,15,319.5,36.0,2.45,26.05,115.0,25.87,16.49
2018,7,5,18,30,180.0,21.0,2.3,25.2,53.0,14.91,7.03
2018,7,5,18,45,170.5,19.0,2.1,24.3,42.0,13.94,5.98
2018,7,5,19,0,161.0,17.0,1.9,23.4,31.0,13.01,3.92
2018,7,5,19,15,92.0,10.5,1.9,22.9,17.5,9.55,0.0
2018,7,5,19,30,23.0,4.0,1.9,22.4,4.0,3.64,0.0
2018,7,5,19,45,11.5,2.0,1.9,21.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,20.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.9,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.7,18.1,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.3,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.55,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.8,7.0,6.14,0.0
2018,7,6,6,15,0.0,13.0,1.75,19.1,13.0,11.42,3.99
2018,7,6,6,30,0.0,19.0,1.8,19.4,19.0,16.71,8.48
2018,7,6,6,45,0.5,53.5,1.85,19.75,53.5,47.51,34.36
2018,7,6,7,0,1.0,88.0,1.9,20.1,88.0,79.48,60.79
2018,7,6,7,15,0.5,91.0,1.95,20.55,91.0,81.58,62.18
2018,7,6,7,30,0.0,94.0,2.0,21.0,94.0,83.75,63.62
2018,7,6,7,45,1.0,100.0,2.05,21.5,100.5,89.9,68.31
2018,7,6,8,0,2.0,106.0,2.1,22.0,107.0,96.16,73.03
2018,7,6,8,15,2.5,121.0,2.05,22.8,122.5,110.53,84.09
2018,7,6,8,30,3.0,136.0,2.0,23.6,138.0,124.95,95.0
2018,7,6,8,45,6.5,164.0,1.95,24.4,168.5,154.38,117.63
2018,7,6,9,0,10.0,192.0,1.9,25.2,199.0,184.09,140.01
2018,7,6,9,15,161.0,245.5,1.95,26.15,372.5,402.92,308.62
2018,7,6,9,30,312.0,299.0,2.0,27.1,546.0,620.44,463.97
2018,7,6,9,45,522.0,236.5,2.05,28.05,670.5,777.13,572.2
2018,7,6,10,0,732.0,174.0,2.1,29.0,795.0,920.91,664.35
2018,7,6,10,15,800.5,143.0,2.2,30.15,842.5,960.1,684.95
2018,7,6,10,30,869.0,112.0,2.3,31.3,890.0,986.27,698.08
2018,7,6,10,45,875.5,112.0,2.4,32.4,911.5,990.75,697.83
2018,7,6,11,0,882.0,112.0,2.5,33.5,933.0,991.71,695.64
2018,7,6,11,15,886.5,112.0,2.6,33.95,947.5,987.12,691.95
2018,7,6,11,30,891.0,112.0,2.7,34.4,962.0,978.98,686.16
2018,7,6,11,45,894.0,112.0,2.8,34.8,970.0,965.89,677.5
2018,7,6,12,0,897.0,112.0,2.9,35.2,978.0,949.39,666.77
2018,7,6,12,15,848.5,142.5,3.0,35.35,961.5,910.47,642.52
2018,7,6,12,30,800.0,173.0,3.1,35.5,945.0,879.52,623.33
2018,7,6,12,45,851.5,139.5,3.25,35.6,955.0,858.11,610.51
2018,7,6,13,0,903.0,106.0,3.4,35.7,965.0,840.54,600.03
2018,7,6,13,15,902.5,104.0,3.5,35.65,951.0,803.9,577.05
2018,7,6,13,30,902.0,102.0,3.6,35.6,937.0,764.64,552.18
2018,7,6,13,45,899.5,100.0,3.7,35.5,915.5,721.5,524.09
2018,7,6,14,0,897.0,98.0,3.8,35.4,894.0,676.21,492.41
2018,7,6,14,15,853.0,120.0,3.9,35.15,857.5,623.92,454.7
2018,7,6,14,30,809.0,142.0,4.0,34.9,821.0,572.41,416.68
2018,7,6,14,45,722.5,174.0,4.05,34.65,761.5,507.67,368.41
2018,7,6,15,0,636.0,206.0,4.1,34.4,702.0,451.58,325.78
2018,7,6,15,15,667.0,182.0,4.1,34.4,678.0,405.25,288.52
2018,7,6,15,30,698.0,158.0,4.1,34.4,654.0,355.03,246.96
2018,7,6,15,45,739.0,129.5,4.15,33.6,625.0,305.47,205.06
2018,7,6,16,0,780.0,101.0,4.2,32.8,596.0,245.82,154.7
2018,7,6,16,15,789.0,88.5,4.15,32.2,556.0,188.71,108.32
2018,7,6,16,30,798.0,76.0,4.1,31.6,516.0,138.27,72.15
2018,7,6,16,45,723.0,86.0,4.1,31.0,456.0,84.69,47.02
2018,7,6,17,0,648.0,96.0,4.1,30.4,396.0,63.45,47.41
2018,7,6,17,15,584.5,95.0,3.95,29.6,341.0,64.73,48.81
2018,7,6,17,30,521.0,94.0,3.8,28.8,286.0,66.27,50.4
2018,7,6,17,45,537.5,76.5,3.65,28.0,248.5,55.16,41.27
2018,7,6,18,0,554.0,59.0,3.5,27.2,211.0,43.43,31.42
2018,7,6,18,15,487.0,53.0,3.25,26.35,166.5,40.03,28.5
2018,7,6,18,30,420.0,47.0,3.0,25.5,122.0,36.59,25.35
2018,7,6,18,45,309.0,38.0,2.8,24.65,84.0,30.3,19.54
2018,7,6,19,0,198.0,29.0,2.6,23.8,46.0,22.72,10.94
2018,7,6,19,15,115.5,17.0,2.5,23.3,25.5,15.46,0.0
2018,7,6,19,30,33.0,5.0,2.4,22.8,5.0,4.55,0.0
2018,7,6,19,45,16.5,2.5,2.35,22.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,1.6,17.1,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,1.8,17.4,10.0,22.22,0.0
2018,7,7,5,15,221.0,19.5,1.95,17.9,38.0,78.79,0.0
2018,7,7,5,30,360.0,30.0,2.1,18.4,66.0,150.3,100.04
2018,7,7,5,45,426.0,38.5,2.25,18.95,104.0,204.11,151.49
2018,7,7,6,0,492.0,47.0,2.4,19.5,142.0,265.2,205.53
2018,7,7,6,15,548.5,53.5,2.45,20.3,188.5,326.42,258.49
2018,7,7,6,30,605.0,60.0,2.5,21.1,235.0,392.86,313.89
2018,7,7,6,45,652.5,63.5,2.5,21.95,285.5,453.73,362.91
2018,7,7,7,0,700.0,67.0,2.5,22.8,336.0,519.84,413.92
2018,7,7,7,15,737.0,70.0,2.6,23.5,388.5,581.27,460.0
2018,7,7,7,30,774.0,73.0,2.7,24.2,441.0,644.11,505.06
2018,7,7,7,45,804.0,73.5,2.75,24.95,493.0,699.72,541.97
2018,7,7,8,0,834.0,74.0,2.8,25.7,545.0,749.28,573.7
2018,7,7,8,15,850.0,76.5,2.9,26.35,592.0,795.05,602.63
2018,7,7,8,30,866.0,79.0,3.0,27.0,639.0,839.12,629.91
2018,7,7,8,45,878.5,80.5,3.05,27.65,682.5,876.94,652.25
2018,7,7,9,0,891.0,82.0,3.1,28.3,726.0,912.33,672.71
2018,7,7,9,15,901.5,83.5,3.15,28.85,765.5,943.18,690.23
2018,7,7,9,30,912.0,85.0,3.2,29.4,805.0,971.06,705.7
2018,7,7,9,45,919.5,87.0,3.3,29.9,839.5,993.41,718.04
2018,7,7,10,0,927.0,89.0,3.4,30.4,874.0,1012.32,728.22
2018,7,7,10,15,913.5,101.5,3.45,30.8,896.5,1018.09,729.97
2018,7,7,10,30,900.0,114.0,3.5,31.2,919.0,1019.51,729.16
2018,7,7,10,45,873.0,134.5,3.55,31.55,930.5,1011.29,722.5
2018,7,7,11,0,846.0,155.0,3.6,31.9,942.0,1010.77,720.96
2018,7,7,11,15,816.5,176.0,3.6,32.2,945.0,993.32,708.46
2018,7,7,11,30,787.0,197.0,3.6,32.5,948.0,972.1,693.77
2018,7,7,11,45,865.5,147.5,3.65,32.8,978.5,972.57,693.46
2018,7,7,12,0,944.0,98.0,3.7,33.1,1009.0,980.53,697.88
2018,7,7,12,15,917.0,116.5,3.7,33.2,1001.0,949.81,677.77
2018,7,7,12,30,890.0,135.0,3.7,33.3,993.0,916.36,656.14
2018,7,7,12,45,906.5,122.0,3.75,33.45,990.0,890.24,639.39
2018,7,7,13,0,923.0,109.0,3.8,33.6,987.0,860.26,620.0
2018,7,7,13,15,885.0,129.5,3.85,33.55,960.5,813.15,589.64
2018,7,7,13,30,847.0,150.0,3.9,33.5,934.0,765.35,558.41
2018,7,7,13,45,826.0,157.5,3.95,33.45,906.5,722.5,528.28
2018,7,7,14,0,805.0,165.0,4.0,33.4,879.0,674.81,494.28
2018,7,7,14,15,773.0,175.0,4.05,33.1,842.5,622.33,456.59
2018,7,7,14,30,741.0,185.0,4.1,32.8,806.0,569.2,417.58
2018,7,7,14,45,702.5,192.0,4.2,32.5,761.5,512.8,375.43
2018,7,7,15,0,664.0,199.0,4.3,32.2,717.0,459.06,334.23
2018,7,7,15,15,712.0,167.0,4.3,32.2,696.0,411.58,295.44
2018,7,7,15,30,760.0,135.0,4.3,32.2,675.0,362.95,253.99
2018,7,7,15,45,770.5,120.5,4.35,31.25,638.0,307.47,207.78
2018,7,7,16,0,781.0,106.0,4.4,30.3,601.0,250.33,159.78
2018,7,7,16,15,793.5,92.5,4.35,29.6,562.0,192.84,112.53
2018,7,7,16,30,806.0,79.0,4.3,28.9,523.0,133.88,69.16
2018,7,7,16,45,785.0,75.5,4.3,28.2,474.0,79.6,42.17
2018,7,7,17,0,764.0,72.0,4.3,27.5,425.0,52.8,39.05
2018,7,7,17,15,735.5,68.0,4.15,26.55,375.0,51.07,37.89
2018,7,7,17,30,707.0,64.0,4.0,25.6,325.0,49.25,36.61
2018,7,7,17,45,667.0,59.0,3.9,24.7,275.5,46.46,34.41
2018,7,7,18,0,627.0,54.0,3.8,23.8,226.0,43.57,32.03
2018,7,7,18,15,567.0,48.5,3.65,22.9,179.5,36.7,26.08
2018,7,7,18,30,507.0,43.0,3.5,22.0,133.0,33.45,23.07
2018,7,7,18,45,413.5,35.5,3.35,21.1,94.0,28.32,18.2
2018,7,7,19,0,320.0,28.0,3.2,20.2,55.0,23.1,11.34
2018,7,7,19,15,183.5,16.5,3.1,19.75,30.0,15.01,0.0
2018,7,7,19,30,47.0,5.0,3.0,19.3,5.0,4.55,0.0
2018,7,7,19,45,23.5,2.5,2.95,18.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,2.55,14.6,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,2.7,14.8,10.0,21.65,0.0
2018,7,8,5,15,215.5,20.0,2.75,15.35,37.5,77.53,0.0
2018,7,8,5,30,352.0,31.0,2.8,15.9,65.0,148.76,99.47
2018,7,8,5,45,441.0,38.0,2.85,16.45,106.0,208.47,156.18
2018,7,8,6,0,530.0,45.0,2.9,17.0,147.0,277.85,217.41
2018,7,8,6,15,587.5,50.5,2.95,17.75,194.5,340.38,272.37
2018,7,8,6,30,645.0,56.0,3.0,18.5,242.0,406.5,328.5
2018,7,8,6,45,684.5,60.5,3.1,19.2,292.0,468.01,379.16
2018,7,8,7,0,724.0,65.0,3.2,19.9,342.0,531.96,429.78
2018,7,8,7,15,752.0,69.0,3.2,20.6,392.5,589.79,473.59
2018,7,8,7,30,780.0,73.0,3.2,21.3,443.0,648.2,515.7
2018,7,8,7,45,801.0,75.5,3.2,22.0,492.0,699.8,550.28
2018,7,8,8,0,822.0,78.0,3.2,22.7,541.0,744.5,579.04
2018,7,8,8,15,837.5,80.5,3.2,23.4,587.5,789.43,607.36
2018,7,8,8,30,853.0,83.0,3.2,24.1,634.0,832.67,633.91
2018,7,8,8,45,864.5,85.5,3.25,24.8,677.0,870.38,656.47
2018,7,8,9,0,876.0,88.0,3.3,25.5,720.0,905.62,677.08
2018,7,8,9,15,883.0,91.5,3.35,26.1,758.5,935.08,693.85
2018,7,8,9,30,890.0,95.0,3.4,26.7,797.0,961.42,708.48
2018,7,8,9,45,894.5,98.5,3.45,27.3,830.0,982.07,719.3
2018,7,8,10,0,899.0,102.0,3.5,27.9,863.0,999.24,727.88
2018,7,8,10,15,906.5,103.0,3.55,28.25,891.5,1013.16,735.15
2018,7,8,10,30,914.0,104.0,3.6,28.6,920.0,1023.51,740.2
2018,7,8,10,45,919.5,104.0,3.65,28.95,942.0,1027.18,741.07
2018,7,8,11,0,925.0,104.0,3.7,29.3,964.0,1027.16,739.72
2018,7,8,11,15,928.0,104.5,3.75,29.5,978.0,1021.44,735.29
2018,7,8,11,30,931.0,105.0,3.8,29.7,992.0,1012.03,728.64
2018,7,8,11,45,933.5,105.0,3.85,29.95,1000.0,997.99,718.97
2018,7,8,12,0,936.0,105.0,3.9,30.2,1008.0,980.4,707.11
2018,7,8,12,15,935.5,105.5,3.95,30.35,1007.5,957.08,691.87
2018,7,8,12,30,935.0,106.0,4.0,30.5,1007.0,930.52,674.55
2018,7,8,12,45,931.5,107.0,4.05,30.65,998.5,898.74,653.76
2018,7,8,13,0,928.0,108.0,4.1,30.8,990.0,864.14,631.04
2018,7,8,13,15,924.5,107.0,4.15,30.85,974.0,825.1,605.45
2018,7,8,13,30,921.0,106.0,4.2,30.9,958.0,783.57,577.98
2018,7,8,13,45,917.0,104.5,4.25,31.0,935.5,738.94,547.58
2018,7,8,14,0,913.0,103.0,4.3,31.1,913.0,692.23,513.63
2018,7,8,14,15,907.0,102.0,4.3,30.9,884.5,642.83,477.36
2018,7,8,14,30,901.0,101.0,4.3,30.7,856.0,591.93,438.97
2018,7,8,14,45,892.5,99.0,4.3,30.55,821.0,537.65,396.91
2018,7,8,15,0,884.0,97.0,4.3,30.4,786.0,482.6,352.97
2018,7,8,15,15,873.0,95.0,4.3,30.4,746.0,426.02,306.42
2018,7,8,15,30,862.0,93.0,4.3,30.4,706.0,369.42,258.71
2018,7,8,15,45,848.5,91.0,4.3,29.6,662.0,312.34,210.65
2018,7,8,16,0,835.0,89.0,4.3,28.8,618.0,255.99,163.11
2018,7,8,16,15,818.0,85.5,4.3,28.25,570.5,191.75,111.28
2018,7,8,16,30,801.0,82.0,4.3,27.7,523.0,135.9,71.26
2018,7,8,16,45,778.5,78.5,4.25,27.1,473.5,81.78,44.15
2018,7,8,17,0,756.0,75.0,4.2,26.5,424.0,54.97,41.06
2018,7,8,17,15,726.5,71.0,4.15,25.65,374.0,53.33,39.97
2018,7,8,17,30,697.0,67.0,4.1,24.8,324.0,51.61,38.75
2018,7,8,17,45,655.0,62.0,4.0,23.9,274.5,48.91,36.64
2018,7,8,18,0,613.0,57.0,3.9,23.0,225.0,42.18,30.94
2018,7,8,18,15,550.5,51.0,3.8,22.1,178.5,38.69,27.89
2018,7,8,18,30,488.0,45.0,3.7,21.2,132.0,35.12,24.59
2018,7,8,18,45,392.5,36.5,3.6,20.25,92.5,29.19,19.0
2018,7,8,19,0,297.0,28.0,3.5,19.3,53.0,23.1,11.27
2018,7,8,19,15,169.5,16.5,3.45,18.85,29.0,15.01,0.0
2018,7,8,19,30,42.0,5.0,3.4,18.4,5.0,4.55,0.0
2018,7,8,19,45,21.0,2.5,3.35,17.9,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,2.8,14.7,9.0,19.84,0.0
2018,7,9,5,15,208.0,19.0,2.85,15.25,36.0,74.49,0.0
2018,7,9,5,30,342.0,30.0,2.9,15.8,63.0,144.74,95.99
2018,7,9,5,45,433.5,37.5,2.95,16.35,104.0,205.13,153.54
2018,7,9,6,0,525.0,45.0,3.0,16.9,145.0,275.6,215.68
2018,7,9,6,15,584.0,51.0,3.05,17.7,193.0,339.14,271.45
2018,7,9,6,30,643.0,57.0,3.1,18.5,241.0,406.32,328.44
2018,7,9,6,45,683.0,61.5,3.2,19.3,291.0,468.08,379.21
2018,7,9,7,0,723.0,66.0,3.3,20.1,341.0,532.32,429.93
2018,7,9,7,15,750.5,69.5,3.25,20.85,391.0,589.24,472.87
2018,7,9,7,30,778.0,73.0,3.2,21.6,441.0,646.68,514.03
2018,7,9,7,45,799.0,76.0,3.15,22.4,490.5,698.84,548.59
2018,7,9,8,0,820.0,79.0,3.1,23.2,540.0,744.07,577.21
2018,7,9,8,15,836.0,82.0,3.05,24.0,587.0,789.97,605.6
2018,7,9,8,30,852.0,85.0,3.0,24.8,634.0,834.19,632.12
2018,7,9,8,45,863.5,87.5,2.95,25.65,677.0,871.91,653.48
2018,7,9,9,0,875.0,90.0,2.9,26.5,720.0,907.15,672.79
2018,7,9,9,15,883.5,92.5,2.95,27.3,758.5,936.9,689.01
2018,7,9,9,30,892.0,95.0,3.0,28.1,797.0,963.62,703.13
2018,7,9,9,45,899.0,96.5,3.05,28.9,830.5,984.59,713.45
2018,7,9,10,0,906.0,98.0,3.1,29.7,864.0,1002.2,721.61
2018,7,9,10,15,911.5,99.5,3.15,30.4,891.5,1014.82,726.92
2018,7,9,10,30,917.0,101.0,3.2,31.1,919.0,1023.82,730.02
2018,7,9,10,45,920.0,102.0,3.2,31.75,939.5,1026.13,728.75
2018,7,9,11,0,923.0,103.0,3.2,32.4,960.0,1024.71,725.31
2018,7,9,11,15,924.5,104.0,3.3,33.05,973.5,1018.09,719.52
2018,7,9,11,30,926.0,105.0,3.4,33.7,987.0,1007.79,711.55
2018,7,9,11,45,926.5,106.0,3.45,34.35,994.0,992.92,700.45
2018,7,9,12,0,927.0,107.0,3.5,35.0,1001.0,974.56,687.27
2018,7,9,12,15,926.5,107.0,3.6,35.2,1000.0,950.96,672.44
2018,7,9,12,30,926.0,107.0,3.7,35.4,999.0,924.17,655.55
2018,7,9,12,45,923.5,107.5,3.8,35.6,991.0,893.05,635.82
2018,7,9,13,0,921.0,108.0,3.9,35.8,983.0,859.08,614.13
2018,7,9,13,15,919.0,106.5,4.0,35.7,968.0,821.01,590.32
2018,7,9,13,30,917.0,105.0,4.1,35.6,953.0,780.38,564.55
2018,7,9,13,45,913.0,104.0,4.2,35.55,931.0,736.35,535.68
2018,7,9,14,0,909.0,103.0,4.3,35.5,909.0,690.23,503.19
2018,7,9,14,15,903.5,101.0,4.4,35.2,880.5,640.45,467.77
2018,7,9,14,30,898.0,99.0,4.5,34.9,852.0,589.15,430.12
2018,7,9,14,45,891.0,98.0,4.55,34.65,818.5,536.6,390.12
2018,7,9,15,0,884.0,97.0,4.6,34.4,785.0,483.1,348.09
2018,7,9,15,15,873.5,95.0,4.6,34.4,745.5,426.68,302.32
2018,7,9,15,30,863.0,93.0,4.6,34.4,706.0,370.18,255.35
2018,7,9,15,45,851.0,89.5,4.7,33.5,662.0,312.26,207.5
2018,7,9,16,0,839.0,86.0,4.8,32.6,618.0,254.93,159.9
2018,7,9,16,15,825.0,82.5,4.75,31.95,571.5,198.1,114.3
2018,7,9,16,30,811.0,79.0,4.7,31.3,525.0,134.91,69.04
2018,7,9,16,45,790.5,75.5,4.7,30.6,476.0,80.25,41.95
2018,7,9,17,0,770.0,72.0,4.7,29.9,427.0,52.89,38.71
2018,7,9,17,15,741.0,68.0,4.55,28.9,376.5,51.15,37.57
2018,7,9,17,30,712.0,64.0,4.4,27.9,326.0,49.32,36.29
2018,7,9,17,45,671.5,59.5,4.25,26.95,276.5,46.94,34.48
2018,7,9,18,0,631.0,55.0,4.1,26.0,227.0,44.5,32.51
2018,7,9,18,15,569.5,49.0,3.85,25.0,180.0,37.16,26.21
2018,7,9,18,30,508.0,43.0,3.6,24.0,133.0,33.5,22.89
2018,7,9,18,45,412.5,35.5,3.35,23.05,93.5,28.38,18.04
2018,7,9,19,0,317.0,28.0,3.1,22.1,54.0,23.17,11.0
2018,7,9,19,15,182.0,16.5,3.0,21.55,29.5,15.01,0.0
2018,7,9,19,30,47.0,5.0,2.9,21.0,5.0,4.55,0.0
2018,7,9,19,45,23.5,2.5,2.85,20.5,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,10,4,45,44.5,4.0,1.65,15.95,4.5,0.0,0.0
2018,7,10,5,0,89.0,8.0,1.9,16.2,9.0,22.33,0.0
2018,7,10,5,15,234.5,18.0,2.1,16.7,36.5,79.11,0.0
2018,7,10,5,30,380.0,28.0,2.3,17.2,64.0,153.33,99.96
2018,7,10,5,45,470.0,35.0,2.5,17.7,106.0,214.57,159.19
2018,7,10,6,0,560.0,42.0,2.7,18.2,148.0,283.74,220.38
2018,7,10,6,15,617.5,47.0,2.7,19.0,196.0,347.66,276.28
2018,7,10,6,30,675.0,52.0,2.7,19.8,244.0,416.66,334.28
2018,7,10,6,45,714.5,56.0,2.7,20.6,295.0,479.1,384.97
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,543.95,435.34
2018,7,10,7,15,781.5,63.0,2.75,22.25,397.0,601.71,478.41
2018,7,10,7,30,809.0,66.0,2.8,23.1,448.0,654.73,515.46
2018,7,10,7,45,829.5,69.0,2.8,23.9,498.0,707.46,550.1
2018,7,10,8,0,850.0,72.0,2.8,24.7,548.0,759.4,583.21
2018,7,10,8,15,865.5,74.0,2.8,25.45,595.5,804.92,611.13
2018,7,10,8,30,881.0,76.0,2.8,26.2,643.0,848.68,637.26
2018,7,10,8,45,893.0,78.0,2.8,26.9,687.0,887.28,659.54
2018,7,10,9,0,905.0,80.0,2.8,27.6,731.0,923.36,679.81
2018,7,10,9,15,910.0,84.0,2.8,28.35,769.5,952.4,695.06
2018,7,10,9,30,915.0,88.0,2.8,29.1,808.0,978.13,708.05
2018,7,10,9,45,917.0,92.5,2.85,29.8,840.5,998.04,717.8
2018,7,10,10,0,919.0,97.0,2.9,30.5,873.0,1014.29,725.27
2018,7,10,10,15,925.5,98.0,2.95,31.2,901.5,1027.53,730.9
2018,7,10,10,30,932.0,99.0,3.0,31.9,930.0,1037.12,734.31
2018,7,10,10,45,937.5,100.0,3.05,32.6,953.0,1041.98,734.87
2018,7,10,11,0,943.0,101.0,3.1,33.3,976.0,1043.03,733.19
2018,7,10,11,15,945.5,101.5,3.2,33.55,990.0,1036.79,728.87
2018,7,10,11,30,948.0,102.0,3.3,33.8,1004.0,1026.79,722.33
2018,7,10,11,45,949.5,102.5,3.35,34.05,1011.5,1012.12,712.58
2018,7,10,12,0,951.0,103.0,3.4,34.3,1019.0,993.83,700.66
2018,7,10,12,15,950.0,103.0,3.5,34.25,1018.0,969.29,686.02
2018,7,10,12,30,949.0,103.0,3.6,34.2,1017.0,941.49,669.26
2018,7,10,12,45,946.0,104.5,3.7,34.15,1009.0,910.21,650.15
2018,7,10,13,0,943.0,106.0,3.8,34.1,1001.0,876.01,628.98
2018,7,10,13,15,940.5,104.5,3.9,33.85,985.5,836.75,604.77
2018,7,10,13,30,938.0,103.0,4.0,33.6,970.0,794.89,578.52
2018,7,10,13,45,934.5,102.0,4.05,33.35,948.0,750.31,549.63
2018,7,10,14,0,931.0,101.0,4.1,33.1,926.0,703.54,516.83
2018,7,10,14,15,925.0,99.0,4.15,32.7,896.5,652.4,480.33
2018,7,10,14,30,919.0,97.0,4.2,32.3,867.0,599.73,441.56
2018,7,10,14,45,911.0,95.0,4.25,31.9,831.5,544.74,399.79
2018,7,10,15,0,903.0,93.0,4.3,31.5,796.0,488.88,355.93
2018,7,10,15,15,892.5,91.5,4.3,31.5,756.0,431.81,309.15
2018,7,10,15,30,882.0,90.0,4.3,31.5,716.0,374.63,261.1
2018,7,10,15,45,870.0,87.0,4.3,30.3,671.5,315.97,212.27
2018,7,10,16,0,858.0,84.0,4.3,29.1,627.0,257.89,163.59
2018,7,10,16,15,842.5,81.0,4.25,28.3,579.5,200.04,116.71
2018,7,10,16,30,827.0,78.0,4.2,27.5,532.0,143.62,76.36
2018,7,10,16,45,806.0,74.5,4.2,26.75,482.0,80.3,42.3
2018,7,10,17,0,785.0,71.0,4.2,26.0,432.0,52.29,38.89
2018,7,10,17,15,756.0,67.0,4.1,25.0,381.0,50.51,37.68
2018,7,10,17,30,727.0,63.0,4.0,24.0,330.0,48.64,36.35
2018,7,10,17,45,687.0,58.5,3.95,23.0,280.0,46.22,34.47
2018,7,10,18,0,647.0,54.0,3.9,22.0,230.0,43.74,32.43
2018,7,10,18,15,585.5,48.5,3.85,21.15,182.5,36.84,26.4
2018,7,10,18,30,524.0,43.0,3.8,20.3,135.0,33.58,23.35
2018,7,10,18,45,426.5,35.0,3.7,19.4,94.5,27.99,18.03
2018,7,10,19,0,329.0,27.0,3.6,18.5,54.0,22.28,10.41
2018,7,10,19,15,188.5,16.0,3.6,18.05,29.5,14.55,0.0
2018,7,10,19,30,48.0,5.0,3.6,17.6,5.0,4.55,0.0
2018,7,10,19,45,24.0,2.5,3.6,17.1,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,2.1,14.1,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,2.3,14.4,8.0,20.6,0.0
2018,7,11,5,15,220.5,18.0,2.4,15.05,35.0,75.51,0.0
2018,7,11,5,30,362.0,28.0,2.5,15.7,62.0,148.05,96.13
2018,7,11,5,45,455.5,35.0,2.6,16.3,103.5,209.42,156.05
2018,7,11,6,0,549.0,42.0,2.7,16.9,145.0,281.2,219.41
2018,7,11,6,15,446.0,61.5,2.65,17.55,161.5,288.05,230.69
2018,7,11,6,30,343.0,81.0,2.6,18.2,178.0,278.19,225.62
2018,7,11,6,45,319.0,106.0,2.55,18.8,210.0,311.28,253.17
2018,7,11,7,0,295.0,131.0,2.5,19.4,242.0,329.34,267.38
2018,7,11,7,15,534.5,102.5,2.45,20.25,340.0,487.22,392.72
2018,7,11,7,30,774.0,74.0,2.4,21.1,438.0,644.9,511.31
2018,7,11,7,45,809.5,73.0,2.35,21.9,491.0,703.01,548.94
2018,7,11,8,0,845.0,72.0,2.3,22.7,544.0,755.49,582.08
2018,7,11,8,15,861.0,74.0,2.3,23.5,591.5,801.3,610.03
2018,7,11,8,30,877.0,76.0,2.3,24.3,639.0,845.38,636.21
2018,7,11,8,45,889.5,78.0,2.3,25.15,683.0,884.36,658.27
2018,7,11,9,0,902.0,80.0,2.3,26.0,727.0,920.85,678.32
2018,7,11,9,15,907.0,84.0,2.3,26.85,765.5,949.87,693.19
2018,7,11,9,30,912.0,88.0,2.3,27.7,804.0,975.6,705.81
2018,7,11,9,45,914.0,93.0,2.35,28.6,837.0,996.07,715.36
2018,7,11,10,0,916.0,98.0,2.4,29.5,870.0,1012.86,722.61
