Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,1.85,15.8,7.0,0.0,0.0
2018,8,10,5,30,91.0,12.0,2.1,16.4,14.0,35.85,0.0
2018,8,10,5,45,207.0,25.5,2.35,17.0,46.0,112.71,55.0
2018,8,10,6,0,323.0,39.0,2.6,17.6,78.0,190.3,142.74
2018,8,10,6,15,401.5,50.0,2.6,18.4,122.0,257.84,203.07
2018,8,10,6,30,480.0,61.0,2.6,19.2,166.0,333.71,268.01
2018,8,10,6,45,532.5,70.0,2.6,19.95,215.5,400.54,323.86
2018,8,10,7,0,585.0,79.0,2.6,20.7,265.0,471.64,380.79
2018,8,10,7,15,622.5,85.5,2.55,21.8,315.5,533.75,427.76
2018,8,10,7,30,660.0,92.0,2.5,22.9,366.0,597.66,473.97
2018,8,10,7,45,686.5,98.5,2.5,23.95,416.0,654.69,512.84
2018,8,10,8,0,713.0,105.0,2.5,25.0,466.0,711.76,549.72
2018,8,10,8,15,730.5,110.5,2.55,25.9,512.5,759.81,579.73
2018,8,10,8,30,748.0,116.0,2.6,26.8,559.0,806.5,608.16
2018,8,10,8,45,748.0,125.5,2.6,27.65,598.0,840.57,627.2
2018,8,10,9,0,748.0,135.0,2.6,28.5,637.0,871.65,644.01
2018,8,10,9,15,769.0,137.5,2.65,29.2,681.5,906.08,663.58
2018,8,10,9,30,790.0,140.0,2.7,29.9,726.0,943.6,684.91
2018,8,10,9,45,794.0,146.0,2.7,30.65,759.0,965.55,695.36
2018,8,10,10,0,798.0,152.0,2.7,31.4,792.0,984.12,703.74
2018,8,10,10,15,810.5,152.0,2.8,31.85,822.5,1001.38,713.06
2018,8,10,10,30,823.0,152.0,2.9,32.3,853.0,1015.24,720.29
2018,8,10,10,45,830.5,152.5,2.95,32.8,875.5,1021.03,721.98
2018,8,10,11,0,838.0,153.0,3.0,33.3,898.0,1023.17,721.57
2018,8,10,11,15,842.0,154.0,3.1,33.55,913.0,1018.63,718.26
2018,8,10,11,30,846.0,155.0,3.2,33.8,928.0,1010.41,712.78
2018,8,10,11,45,848.0,155.5,3.25,34.1,935.5,996.08,703.05
2018,8,10,12,0,850.0,156.0,3.3,34.4,943.0,978.22,691.21
2018,8,10,12,15,847.5,157.0,3.35,34.7,941.5,953.24,674.93
2018,8,10,12,30,845.0,158.0,3.4,35.0,940.0,925.15,656.72
2018,8,10,12,45,839.5,160.0,3.4,35.35,931.0,892.44,635.12
2018,8,10,13,0,834.0,162.0,3.4,35.7,922.0,857.11,611.81
2018,8,10,13,15,829.5,161.0,3.45,35.75,906.0,817.38,586.54
2018,8,10,13,30,825.0,160.0,3.5,35.8,890.0,775.42,559.17
2018,8,10,13,45,818.0,159.0,3.55,35.85,866.5,729.66,527.79
2018,8,10,14,0,811.0,158.0,3.6,35.9,843.0,682.29,494.6
2018,8,10,14,15,801.0,156.5,3.65,35.65,813.0,631.26,458.62
2018,8,10,14,30,791.0,155.0,3.7,35.4,783.0,579.4,420.97
2018,8,10,14,45,777.5,152.5,3.75,35.15,746.5,524.33,379.89
2018,8,10,15,0,764.0,150.0,3.8,34.9,710.0,469.33,337.56
2018,8,10,15,15,749.0,146.5,3.8,34.9,669.0,409.4,290.09
2018,8,10,15,30,734.0,143.0,3.8,34.9,628.0,353.32,244.34
2018,8,10,15,45,711.5,139.5,3.8,33.85,582.0,296.25,198.38
2018,8,10,16,0,689.0,136.0,3.8,32.8,536.0,241.36,154.23
2018,8,10,16,15,660.5,131.0,3.7,32.0,487.0,186.89,112.65
2018,8,10,16,30,632.0,126.0,3.6,31.2,438.0,135.87,79.41
2018,8,10,16,45,596.5,119.0,3.55,30.4,387.5,86.88,66.83
2018,8,10,17,0,561.0,112.0,3.5,29.6,337.0,78.66,60.46
2018,8,10,17,15,517.0,102.5,3.35,28.45,287.0,73.11,56.25
2018,8,10,17,30,473.0,93.0,3.2,27.3,237.0,67.61,51.93
2018,8,10,17,45,414.5,81.0,3.05,26.2,189.5,59.96,45.57
2018,8,10,18,0,356.0,69.0,2.9,25.1,142.0,52.01,38.7
2018,8,10,18,15,277.5,54.0,2.85,24.2,101.0,41.37,29.24
2018,8,10,18,30,199.0,39.0,2.8,23.3,60.0,30.35,18.82
2018,8,10,18,45,117.0,23.5,2.75,22.4,34.0,18.55,0.0
2018,8,10,19,0,35.0,8.0,2.7,21.5,8.0,7.28,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.1,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,20.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.95,19.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.9,16.9,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,3.0,17.3,11.0,22.26,0.0
2018,8,11,5,45,130.0,26.5,3.15,17.75,39.5,87.72,37.92
2018,8,11,6,0,212.0,43.0,3.3,18.2,68.0,151.38,112.8
2018,8,11,6,15,284.5,58.0,3.3,18.85,109.5,212.91,167.5
2018,8,11,6,30,357.0,73.0,3.3,19.5,151.0,282.63,227.41
2018,8,11,6,45,411.5,87.0,3.3,20.15,199.5,348.57,282.84
2018,8,11,7,0,466.0,101.0,3.3,20.8,248.0,419.48,340.34
2018,8,11,7,15,505.5,111.5,3.35,21.6,297.5,480.8,388.2
2018,8,11,7,30,545.0,122.0,3.4,22.4,347.0,544.61,436.26
2018,8,11,7,45,574.0,131.5,3.45,23.15,396.0,607.53,481.85
2018,8,11,8,0,603.0,141.0,3.5,23.9,445.0,665.65,522.6
2018,8,11,8,15,625.5,148.5,3.5,24.55,492.0,716.29,556.72
2018,8,11,8,30,648.0,156.0,3.5,25.2,539.0,766.14,588.89
2018,8,11,8,45,664.0,164.0,3.5,25.8,583.0,809.59,616.02
2018,8,11,9,0,680.0,172.0,3.5,26.4,627.0,851.23,641.46
2018,8,11,9,15,690.5,179.5,3.55,26.95,666.5,885.03,661.57
2018,8,11,9,30,701.0,187.0,3.6,27.5,706.0,916.27,679.82
2018,8,11,9,45,705.5,195.5,3.6,28.1,739.0,939.89,692.44
2018,8,11,10,0,710.0,204.0,3.6,28.7,772.0,960.39,702.98
2018,8,11,10,15,688.5,221.5,3.6,29.05,789.0,960.92,701.13
2018,8,11,10,30,667.0,239.0,3.6,29.4,806.0,957.55,697.03
2018,8,11,10,45,701.0,229.5,3.65,29.7,839.0,979.25,709.95
2018,8,11,11,0,735.0,220.0,3.7,30.0,872.0,997.47,720.44
2018,8,11,11,15,738.0,222.5,3.75,30.15,886.5,993.38,717.01
2018,8,11,11,30,741.0,225.0,3.8,30.3,901.0,985.86,711.65
2018,8,11,11,45,742.0,226.0,3.85,30.4,907.5,971.48,702.1
2018,8,11,12,0,743.0,227.0,3.9,30.5,914.0,953.86,690.55
2018,8,11,12,15,746.0,224.5,3.95,30.45,913.5,931.53,676.39
2018,8,11,12,30,749.0,222.0,4.0,30.4,913.0,906.16,660.24
2018,8,11,12,45,752.0,217.5,4.1,30.3,906.0,875.95,641.21
2018,8,11,13,0,755.0,213.0,4.2,30.2,899.0,842.98,619.88
2018,8,11,13,15,750.0,211.5,4.2,29.95,883.0,803.8,593.54
2018,8,11,13,30,745.0,210.0,4.2,29.7,867.0,762.68,565.43
2018,8,11,13,45,686.5,231.5,4.25,29.45,824.5,702.39,522.63
2018,8,11,14,0,628.0,253.0,4.3,29.2,782.0,644.69,480.99
2018,8,11,14,15,616.5,247.0,4.25,28.8,751.0,595.92,445.76
2018,8,11,14,30,605.0,241.0,4.2,28.4,720.0,547.07,409.53
2018,8,11,14,45,625.0,221.5,4.2,27.95,696.5,502.96,376.03
2018,8,11,15,0,645.0,202.0,4.2,27.5,673.0,455.81,338.9
2018,8,11,15,15,650.5,190.0,4.2,27.5,641.5,406.21,298.04
2018,8,11,15,30,656.0,178.0,4.2,27.5,610.0,355.31,255.08
2018,8,11,15,45,622.0,171.0,4.05,26.5,557.0,296.78,207.51
2018,8,11,16,0,588.0,164.0,3.9,25.5,504.0,242.07,163.29
2018,8,11,16,15,576.0,154.0,3.85,24.9,462.5,192.15,123.76
2018,8,11,16,30,564.0,144.0,3.8,24.3,421.0,143.1,90.19
2018,8,11,16,45,529.5,134.0,3.7,23.75,371.0,95.67,76.17
2018,8,11,17,0,495.0,124.0,3.6,23.2,321.0,86.22,68.57
2018,8,11,17,15,460.0,113.0,3.55,22.55,275.5,80.24,63.79
2018,8,11,17,30,425.0,102.0,3.5,21.9,230.0,73.96,58.59
2018,8,11,17,45,369.5,87.5,3.4,21.25,183.0,64.67,50.59
2018,8,11,18,0,314.0,73.0,3.3,20.6,136.0,54.98,41.98
2018,8,11,18,15,241.0,55.5,3.25,20.0,95.5,42.51,30.71
2018,8,11,18,30,168.0,38.0,3.2,19.4,55.0,29.56,18.3
2018,8,11,18,45,97.5,22.5,3.15,18.85,31.0,18.21,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.3,7.0,6.37,0.0
2018,8,11,19,15,13.5,3.5,3.05,18.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.65,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.2,10.0,18.9,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.7,37.0,75.01,27.62
2018,8,12,6,0,185.0,43.0,2.6,17.2,64.0,141.3,105.11
2018,8,12,6,15,258.0,59.5,2.55,17.9,105.5,203.28,160.09
2018,8,12,6,30,331.0,76.0,2.5,18.6,147.0,273.52,220.22
2018,8,12,6,45,389.5,88.5,2.45,19.3,194.5,338.5,274.7
2018,8,12,7,0,448.0,101.0,2.4,20.0,242.0,408.97,331.61
2018,8,12,7,15,493.5,110.5,2.35,20.8,291.5,472.22,380.62
2018,8,12,7,30,539.0,120.0,2.3,21.6,341.0,538.58,430.06
2018,8,12,7,45,576.0,126.0,2.3,22.4,390.5,603.74,476.75
2018,8,12,8,0,613.0,132.0,2.3,23.2,440.0,664.48,518.72
2018,8,12,8,15,642.5,137.0,2.35,24.1,489.0,718.49,553.93
2018,8,12,8,30,672.0,142.0,2.4,25.0,538.0,772.15,587.82
2018,8,12,8,45,695.5,145.5,2.4,25.85,583.5,818.01,615.3
2018,8,12,9,0,719.0,149.0,2.4,26.7,629.0,862.41,641.24
2018,8,12,9,15,738.0,151.0,2.45,27.5,670.5,899.04,662.05
2018,8,12,9,30,757.0,153.0,2.5,28.3,712.0,933.37,681.15
2018,8,12,9,45,769.0,155.5,2.6,29.05,746.5,952.38,690.7
2018,8,12,10,0,781.0,158.0,2.7,29.8,781.0,974.83,702.6
2018,8,12,10,15,795.0,157.0,2.8,30.3,811.5,992.36,712.02
2018,8,12,10,30,809.0,156.0,2.9,30.8,842.0,1006.56,719.4
2018,8,12,10,45,816.5,157.0,3.05,31.3,864.5,1012.78,722.23
2018,8,12,11,0,824.0,158.0,3.2,31.8,887.0,1015.39,722.91
2018,8,12,11,15,827.5,159.0,3.3,32.15,901.5,1010.32,718.88
2018,8,12,11,30,831.0,160.0,3.4,32.5,916.0,1001.63,712.7
2018,8,12,11,45,832.5,160.5,3.5,32.8,923.0,986.88,702.92
2018,8,12,12,0,834.0,161.0,3.6,33.1,930.0,968.68,691.02
2018,8,12,12,15,832.0,162.0,3.7,33.15,928.5,944.34,675.9
2018,8,12,12,30,830.0,163.0,3.8,33.2,927.0,916.92,658.76
2018,8,12,12,45,826.0,163.5,3.9,33.3,918.0,884.33,638.04
2018,8,12,13,0,822.0,164.0,4.0,33.4,909.0,849.11,615.46
2018,8,12,13,15,817.5,163.0,4.05,33.25,893.0,809.66,590.26
2018,8,12,13,30,813.0,162.0,4.1,33.1,877.0,768.0,562.78
2018,8,12,13,45,806.0,161.0,4.15,32.95,854.0,722.58,531.36
2018,8,12,14,0,799.0,160.0,4.2,32.8,831.0,675.58,498.1
2018,8,12,14,15,789.5,157.0,4.25,32.4,800.5,623.97,461.22
2018,8,12,14,30,780.0,154.0,4.3,32.0,770.0,571.52,422.61
2018,8,12,14,45,768.5,150.5,4.3,31.6,734.0,517.06,381.23
2018,8,12,15,0,757.0,147.0,4.3,31.2,698.0,462.47,338.44
2018,8,12,15,15,741.5,143.5,4.3,31.2,657.0,402.7,290.13
2018,8,12,15,30,726.0,140.0,4.3,31.2,616.0,346.81,243.65
2018,8,12,15,45,708.0,134.5,4.25,30.05,571.0,289.77,196.78
2018,8,12,16,0,690.0,129.0,4.2,28.9,526.0,234.41,151.36
2018,8,12,16,15,667.5,122.0,4.1,28.1,478.0,179.17,108.31
2018,8,12,16,30,645.0,115.0,4.0,27.3,430.0,126.65,73.52
2018,8,12,16,45,614.5,108.0,3.9,26.5,380.5,76.92,59.61
2018,8,12,17,0,584.0,101.0,3.8,25.7,331.0,70.6,54.68
2018,8,12,17,15,542.5,92.5,3.7,24.7,282.0,66.66,51.67
2018,8,12,17,30,501.0,84.0,3.6,23.7,233.0,62.48,48.33
2018,8,12,17,45,444.5,73.0,3.45,22.7,186.0,54.37,41.42
2018,8,12,18,0,388.0,62.0,3.3,21.7,139.0,46.99,34.9
2018,8,12,18,15,305.0,48.5,3.2,21.0,98.0,37.32,26.11
2018,8,12,18,30,222.0,35.0,3.1,20.3,57.0,27.34,16.17
2018,8,12,18,45,130.5,21.0,3.0,19.55,32.0,16.63,0.0
2018,8,12,19,0,39.0,7.0,2.9,18.8,7.0,6.37,0.0
2018,8,12,19,15,19.5,3.5,2.85,18.5,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,13,5,15,24.5,4.5,2.3,14.9,5.0,0.0,0.0
2018,8,13,5,30,49.0,9.0,2.5,15.4,10.0,21.66,0.0
2018,8,13,5,45,139.5,24.5,2.75,15.9,38.0,87.66,27.28
2018,8,13,6,0,230.0,40.0,3.0,16.4,66.0,155.53,115.75
2018,8,13,6,15,309.5,53.5,3.0,16.95,108.0,219.44,173.53
2018,8,13,6,30,389.0,67.0,3.0,17.5,150.0,292.42,236.8
2018,8,13,6,45,447.0,77.5,3.0,18.0,197.5,357.95,292.65
2018,8,13,7,0,505.0,88.0,3.0,18.5,245.0,433.86,354.75
2018,8,13,7,15,547.5,96.0,2.95,19.15,295.0,497.49,404.72
2018,8,13,7,30,590.0,104.0,2.9,19.8,345.0,563.51,454.64
2018,8,13,7,45,622.5,110.5,2.9,20.4,395.0,622.26,497.5
2018,8,13,8,0,655.0,117.0,2.9,21.0,445.0,681.67,538.74
2018,8,13,8,15,679.0,122.5,2.9,21.75,493.0,733.08,572.4
2018,8,13,8,30,703.0,128.0,2.9,22.5,541.0,783.71,604.7
2018,8,13,8,45,721.5,132.5,2.9,23.2,585.5,827.11,631.33
2018,8,13,9,0,740.0,137.0,2.9,23.9,630.0,868.72,656.28
2018,8,13,9,15,748.5,144.5,2.95,24.45,669.5,902.23,676.07
2018,8,13,9,30,757.0,152.0,3.0,25.0,709.0,932.92,693.86
2018,8,13,9,45,759.5,159.5,3.05,25.55,741.5,947.87,701.08
2018,8,13,10,0,762.0,167.0,3.1,26.1,774.0,965.91,710.54
2018,8,13,10,15,770.0,170.0,3.15,26.55,802.5,981.42,718.62
2018,8,13,10,30,778.0,173.0,3.2,27.0,831.0,993.55,724.58
2018,8,13,10,45,782.5,176.0,3.25,27.45,852.5,998.66,726.1
2018,8,13,11,0,787.0,179.0,3.3,27.9,874.0,1000.23,725.49
2018,8,13,11,15,789.5,180.5,3.45,28.0,887.5,994.73,722.17
2018,8,13,11,30,792.0,182.0,3.6,28.1,901.0,985.72,716.69
2018,8,13,11,45,791.5,184.0,3.7,28.25,907.5,970.84,706.96
2018,8,13,12,0,791.0,186.0,3.8,28.4,914.0,952.66,695.15
2018,8,13,12,15,794.5,184.0,3.9,28.25,914.5,931.18,682.01
2018,8,13,12,30,798.0,182.0,4.0,28.1,915.0,906.52,666.72
2018,8,13,12,45,792.0,183.0,4.05,28.0,905.0,873.34,645.26
2018,8,13,13,0,786.0,184.0,4.1,27.9,895.0,837.76,622.08
2018,8,13,13,15,780.5,183.5,4.15,27.6,879.0,799.01,596.88
2018,8,13,13,30,775.0,183.0,4.2,27.3,863.0,758.26,568.89
2018,8,13,13,45,776.0,176.5,4.3,27.0,842.0,714.99,538.83
2018,8,13,14,0,777.0,170.0,4.4,26.7,821.0,669.6,506.42
2018,8,13,14,15,766.5,168.0,4.4,26.25,791.0,619.16,469.31
2018,8,13,14,30,756.0,166.0,4.4,25.8,761.0,566.52,429.55
2018,8,13,14,45,742.5,163.5,4.4,25.35,725.0,512.21,387.34
2018,8,13,15,0,729.0,161.0,4.4,24.9,689.0,458.03,343.94
2018,8,13,15,15,712.5,157.0,4.4,24.9,648.0,401.88,297.27
2018,8,13,15,30,696.0,153.0,4.4,24.9,607.0,346.76,250.43
2018,8,13,15,45,675.0,148.0,4.3,23.7,562.0,290.94,203.67
2018,8,13,16,0,654.0,143.0,4.2,22.5,517.0,237.22,158.83
2018,8,13,16,15,627.0,136.5,4.1,21.9,469.0,183.85,116.57
2018,8,13,16,30,600.0,130.0,4.0,21.3,421.0,133.82,83.05
2018,8,13,16,45,566.0,122.0,3.9,20.65,371.5,86.1,68.97
2018,8,13,17,0,532.0,114.0,3.8,20.0,322.0,79.87,64.02
2018,8,13,17,15,487.5,103.5,3.7,19.45,272.5,73.96,59.16
2018,8,13,17,30,443.0,93.0,3.6,18.9,223.0,67.76,53.91
2018,8,13,17,45,384.5,80.0,3.5,18.3,176.5,59.37,46.55
2018,8,13,18,0,326.0,67.0,3.4,17.7,130.0,50.64,38.64
2018,8,13,18,15,248.5,51.0,3.3,17.25,90.5,39.18,28.08
2018,8,13,18,30,171.0,35.0,3.2,16.8,51.0,27.31,16.09
2018,8,13,18,45,95.5,20.0,3.1,16.4,28.0,15.83,0.0
2018,8,13,19,0,20.0,5.0,3.0,16.0,5.0,4.55,0.0
2018,8,13,19,15,10.0,2.5,2.95,15.8,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.0,2.45,15.1,3.0,0.0,0.0
2018,8,14,5,30,19.0,6.0,2.7,15.5,6.0,10.69,0.0
2018,8,14,5,45,71.5,23.0,2.9,15.9,30.0,56.97,11.21
2018,8,14,6,0,124.0,40.0,3.1,16.3,54.0,106.27,77.71
2018,8,14,6,15,156.0,59.5,3.2,16.7,86.0,149.71,117.64
2018,8,14,6,30,188.0,79.0,3.3,17.1,118.0,196.27,158.66
2018,8,14,6,45,150.0,98.0,3.35,17.55,135.0,196.18,159.98
2018,8,14,7,0,112.0,117.0,3.4,18.0,152.0,200.49,163.58
2018,8,14,7,15,92.0,132.5,3.35,18.4,164.5,208.27,169.5
2018,8,14,7,30,72.0,148.0,3.3,18.8,177.0,202.14,163.62
2018,8,14,7,45,40.0,154.0,3.3,19.2,170.5,185.12,148.33
2018,8,14,8,0,8.0,160.0,3.3,19.6,164.0,155.65,122.77
2018,8,14,8,15,12.0,178.0,3.3,20.05,184.5,176.25,138.93
2018,8,14,8,30,16.0,196.0,3.3,20.5,205.0,197.09,154.99
2018,8,14,8,45,23.0,221.0,3.25,20.95,235.5,228.0,178.86
2018,8,14,9,0,30.0,246.0,3.2,21.4,266.0,274.13,214.17
2018,8,14,9,15,93.0,286.5,3.2,21.85,354.0,377.21,294.36
2018,8,14,9,30,156.0,327.0,3.2,22.3,442.0,499.89,386.1
2018,8,14,9,45,211.5,345.0,3.2,22.7,508.5,574.45,440.17
2018,8,14,10,0,267.0,363.0,3.2,23.1,575.0,666.96,505.6
2018,8,14,10,15,310.0,359.0,3.25,23.45,614.0,704.97,531.86
2018,8,14,10,30,353.0,355.0,3.3,23.8,653.0,742.14,557.56
2018,8,14,10,45,422.0,341.0,3.3,24.15,706.5,809.01,603.65
2018,8,14,11,0,491.0,327.0,3.3,24.5,760.0,858.67,637.3
2018,8,14,11,15,593.0,282.0,3.35,24.75,813.5,909.18,673.0
2018,8,14,11,30,695.0,237.0,3.4,25.0,867.0,953.96,703.87
2018,8,14,11,45,754.0,206.5,3.45,25.25,894.5,964.55,709.91
2018,8,14,12,0,813.0,176.0,3.5,25.5,922.0,964.09,709.0
2018,8,14,12,15,816.0,174.0,3.55,25.55,922.5,941.65,694.25
2018,8,14,12,30,819.0,172.0,3.6,25.6,923.0,915.97,677.5
2018,8,14,12,45,820.0,168.5,3.7,25.65,914.5,884.0,656.76
2018,8,14,13,0,821.0,165.0,3.8,25.7,906.0,849.17,633.96
2018,8,14,13,15,818.5,163.0,3.85,25.5,890.5,810.23,608.52
2018,8,14,13,30,816.0,161.0,3.9,25.3,875.0,768.95,580.62
2018,8,14,13,45,812.0,158.0,3.95,25.15,852.5,723.55,548.35
2018,8,14,14,0,808.0,155.0,4.0,25.0,830.0,676.33,513.98
2018,8,14,14,15,800.5,151.5,4.0,24.65,800.0,624.91,475.88
2018,8,14,14,30,793.0,148.0,4.0,24.3,770.0,572.45,435.88
2018,8,14,14,45,783.5,144.0,4.05,23.9,734.5,517.74,393.11
2018,8,14,15,0,774.0,140.0,4.1,23.5,699.0,462.67,348.62
2018,8,14,15,15,758.5,136.5,4.1,23.5,657.5,405.59,300.73
2018,8,14,15,30,743.0,133.0,4.1,23.5,616.0,345.01,249.14
2018,8,14,15,45,724.5,128.0,4.05,22.5,570.5,287.17,199.94
2018,8,14,16,0,706.0,123.0,4.0,21.5,525.0,231.05,152.4
2018,8,14,16,15,682.0,117.0,4.0,20.95,476.5,175.36,107.86
2018,8,14,16,30,658.0,111.0,4.0,20.4,428.0,122.54,72.44
2018,8,14,16,45,625.0,104.5,3.95,19.9,378.0,72.33,57.33
2018,8,14,17,0,592.0,98.0,3.9,19.4,328.0,68.75,54.55
2018,8,14,17,15,546.5,90.0,3.8,18.85,277.5,65.09,51.58
2018,8,14,17,30,501.0,82.0,3.7,18.3,227.0,61.24,48.34
2018,8,14,17,45,439.0,71.0,3.6,17.75,179.5,53.03,41.09
2018,8,14,18,0,377.0,60.0,3.5,17.2,132.0,45.58,34.28
2018,8,14,18,15,289.5,46.5,3.4,16.85,91.5,35.86,25.21
2018,8,14,18,30,202.0,33.0,3.3,16.5,51.0,25.83,14.53
2018,8,14,18,45,113.0,18.5,3.15,16.1,27.5,16.83,0.0
2018,8,14,19,0,24.0,4.0,3.0,15.7,4.0,3.64,0.0
2018,8,14,19,15,12.0,2.0,2.9,15.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.0,2.15,15.2,4.5,0.0,0.0
2018,8,15,5,30,46.0,8.0,2.3,15.6,9.0,19.97,0.0
2018,8,15,5,45,144.5,22.5,2.5,16.05,36.0,86.13,10.81
2018,8,15,6,0,243.0,37.0,2.7,16.5,63.0,157.7,116.06
2018,8,15,6,15,292.0,45.5,2.7,16.95,94.0,202.09,159.29
2018,8,15,6,30,341.0,54.0,2.7,17.4,125.0,252.49,204.51
2018,8,15,6,45,170.5,51.5,2.7,17.85,87.0,170.36,138.82
2018,8,15,7,0,0.0,49.0,2.7,18.3,49.0,43.24,30.88
2018,8,15,7,15,0.0,56.0,2.65,18.85,56.0,49.45,36.06
2018,8,15,7,30,0.0,63.0,2.6,19.4,63.0,55.67,41.07
2018,8,15,7,45,0.0,71.5,2.6,19.95,71.5,63.23,47.11
2018,8,15,8,0,0.0,80.0,2.6,20.5,80.0,70.8,53.07
2018,8,15,8,15,0.0,100.0,2.6,21.0,100.0,89.2,67.78
2018,8,15,8,30,0.0,120.0,2.6,21.5,120.0,107.96,82.57
2018,8,15,8,45,1.5,147.0,2.6,22.05,148.0,134.91,103.74
2018,8,15,9,0,3.0,174.0,2.6,22.6,176.0,162.08,124.73
2018,8,15,9,15,13.0,218.5,2.65,23.1,228.0,214.8,165.7
2018,8,15,9,30,23.0,263.0,2.7,23.6,280.0,268.23,206.33
2018,8,15,9,45,108.5,302.0,2.7,24.15,387.5,425.72,326.49
2018,8,15,10,0,194.0,341.0,2.7,24.7,495.0,552.8,419.21
2018,8,15,10,15,384.0,293.0,2.8,25.05,611.5,726.12,545.14
2018,8,15,10,30,574.0,245.0,2.9,25.4,728.0,871.84,647.09
2018,8,15,10,45,718.5,184.5,3.0,25.8,805.5,951.43,699.11
2018,8,15,11,0,863.0,124.0,3.1,26.2,883.0,1008.91,735.05
2018,8,15,11,15,867.0,125.0,3.15,26.45,898.0,1004.52,730.83
2018,8,15,11,30,871.0,126.0,3.2,26.7,913.0,996.46,724.89
2018,8,15,11,45,874.0,125.0,3.3,26.9,920.0,981.8,715.3
2018,8,15,12,0,877.0,124.0,3.4,27.1,927.0,963.61,703.49
2018,8,15,12,15,876.0,125.0,3.5,27.15,926.5,940.19,688.68
2018,8,15,12,30,875.0,126.0,3.6,27.2,926.0,913.56,671.71
2018,8,15,12,45,872.0,126.0,3.65,27.2,917.0,881.16,650.68
2018,8,15,13,0,869.0,126.0,3.7,27.2,908.0,845.97,627.66
2018,8,15,13,15,866.0,125.0,3.8,27.05,892.5,807.22,602.63
2018,8,15,13,30,863.0,124.0,3.9,26.9,877.0,766.01,575.61
2018,8,15,13,45,858.5,122.5,3.95,26.75,854.5,721.01,544.44
2018,8,15,14,0,854.0,121.0,4.0,26.6,832.0,674.03,510.23
2018,8,15,14,15,846.5,118.5,4.05,26.2,802.0,622.61,472.33
2018,8,15,14,30,839.0,116.0,4.1,25.8,772.0,569.94,432.29
2018,8,15,14,45,829.0,114.0,4.15,25.45,736.5,515.43,389.44
2018,8,15,15,0,819.0,112.0,4.2,25.1,701.0,457.78,342.83
2018,8,15,15,15,805.0,109.0,4.2,25.1,659.5,399.29,293.65
2018,8,15,15,30,791.0,106.0,4.2,25.1,618.0,341.34,243.77
2018,8,15,15,45,773.5,102.5,4.15,24.05,572.5,282.87,193.84
2018,8,15,16,0,756.0,99.0,4.1,23.0,527.0,225.89,145.45
2018,8,15,16,15,733.5,95.0,4.05,22.4,479.0,169.57,100.49
2018,8,15,16,30,711.0,91.0,4.0,21.8,431.0,110.4,60.7
2018,8,15,16,45,680.0,86.0,3.95,21.2,380.5,58.16,44.84
2018,8,15,17,0,649.0,81.0,3.9,20.6,330.0,56.42,43.61
2018,8,15,17,15,604.5,74.5,3.8,20.05,279.5,53.36,41.13
2018,8,15,17,30,560.0,68.0,3.7,19.5,229.0,50.16,38.42
2018,8,15,17,45,497.0,60.5,3.6,18.9,181.5,45.92,34.66
2018,8,15,18,0,434.0,53.0,3.5,18.3,134.0,41.56,30.59
2018,8,15,18,15,340.0,42.0,3.4,17.95,93.0,33.81,23.26
2018,8,15,18,30,246.0,31.0,3.3,17.6,52.0,25.75,13.87
2018,8,15,18,45,138.5,18.0,3.15,17.2,28.5,16.37,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.8,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.35,14.2,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.6,14.8,9.0,24.69,0.0
2018,8,16,5,45,184.5,21.0,1.9,15.4,37.5,97.75,0.93
2018,8,16,6,0,306.0,34.0,2.2,16.0,66.0,180.17,132.11
2018,8,16,6,15,362.0,44.0,2.25,16.6,103.0,235.54,185.61
2018,8,16,6,30,418.0,54.0,2.3,17.2,140.0,296.81,239.87
2018,8,16,6,45,239.0,82.5,2.3,17.75,134.5,237.05,193.47
2018,8,16,7,0,60.0,111.0,2.3,18.3,129.0,151.84,122.22
2018,8,16,7,15,75.0,134.0,2.35,18.95,161.0,188.59,152.59
2018,8,16,7,30,90.0,157.0,2.4,19.6,193.0,226.43,182.9
2018,8,16,7,45,110.5,181.0,2.4,20.2,231.5,283.64,227.93
2018,8,16,8,0,131.0,205.0,2.4,20.8,270.0,330.02,263.4
2018,8,16,8,15,325.5,189.5,2.45,21.45,373.0,491.9,390.77
2018,8,16,8,30,520.0,174.0,2.5,22.1,476.0,670.81,523.49
2018,8,16,8,45,670.5,137.0,2.5,22.75,559.0,788.45,604.1
2018,8,16,9,0,821.0,100.0,2.5,23.4,642.0,898.23,675.33
2018,8,16,9,15,829.5,104.0,2.5,24.05,681.0,929.64,692.02
2018,8,16,9,30,838.0,108.0,2.5,24.7,720.0,948.06,700.66
2018,8,16,9,45,842.5,112.5,2.5,25.35,753.5,969.45,711.38
2018,8,16,10,0,847.0,117.0,2.5,26.0,787.0,987.38,719.78
2018,8,16,10,15,855.0,118.5,2.5,26.6,816.0,1002.04,726.27
2018,8,16,10,30,863.0,120.0,2.5,27.2,845.0,1013.17,730.57
2018,8,16,10,45,869.5,120.5,2.5,27.8,867.0,1018.08,731.04
2018,8,16,11,0,876.0,121.0,2.5,28.4,889.0,1019.3,729.35
2018,8,16,11,15,869.5,128.0,2.5,28.95,901.0,1010.4,721.58
2018,8,16,11,30,863.0,135.0,2.5,29.5,913.0,997.81,711.71
2018,8,16,11,45,816.5,162.5,2.55,30.05,903.0,974.58,695.73
2018,8,16,12,0,770.0,190.0,2.6,30.6,893.0,937.3,670.9
2018,8,16,12,15,808.5,166.5,2.7,30.85,904.5,927.69,665.16
2018,8,16,12,30,847.0,143.0,2.8,31.1,916.0,904.34,650.32
2018,8,16,12,45,860.5,134.0,2.95,31.4,913.0,878.54,634.14
2018,8,16,13,0,874.0,125.0,3.1,31.7,910.0,849.0,615.38
2018,8,16,13,15,870.5,124.5,3.2,31.65,894.0,810.04,590.76
2018,8,16,13,30,867.0,124.0,3.3,31.6,878.0,768.62,564.24
2018,8,16,13,45,862.0,122.5,3.4,31.55,855.0,722.99,533.53
2018,8,16,14,0,857.0,121.0,3.5,31.5,832.0,675.43,499.81
2018,8,16,14,15,850.0,118.5,3.55,31.2,802.0,624.06,462.75
2018,8,16,14,30,843.0,116.0,3.6,30.9,772.0,571.38,423.56
2018,8,16,14,45,834.0,112.5,3.65,30.65,736.0,515.81,380.87
2018,8,16,15,0,825.0,109.0,3.7,30.4,700.0,456.93,334.34
2018,8,16,15,15,811.0,106.5,3.7,30.4,658.5,398.47,286.29
2018,8,16,15,30,797.0,104.0,3.7,30.4,617.0,340.54,237.5
2018,8,16,15,45,781.5,100.0,3.7,29.4,572.0,281.77,188.36
2018,8,16,16,0,766.0,96.0,3.7,28.4,527.0,224.24,140.51
2018,8,16,16,15,745.0,92.0,3.65,27.65,479.0,167.47,96.27
2018,8,16,16,30,724.0,88.0,3.6,26.9,431.0,113.12,61.57
2018,8,16,16,45,693.0,83.0,3.55,26.15,380.5,56.28,42.31
2018,8,16,17,0,662.0,78.0,3.5,25.4,330.0,54.45,41.05
2018,8,16,17,15,619.0,71.5,3.4,24.4,279.0,51.3,38.61
2018,8,16,17,30,576.0,65.0,3.3,23.4,228.0,47.99,35.91
2018,8,16,17,45,513.0,57.5,3.2,22.45,180.0,43.63,32.15
2018,8,16,18,0,450.0,50.0,3.1,21.5,132.0,39.15,28.06
2018,8,16,18,15,354.0,39.5,3.0,20.75,91.0,31.73,21.14
2018,8,16,18,30,258.0,29.0,2.9,20.0,50.0,24.04,11.77
2018,8,16,18,45,145.5,17.0,2.8,19.25,27.0,15.46,0.0
2018,8,16,19,0,33.0,5.0,2.7,18.5,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.65,18.2,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.25,15.3,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.5,15.9,9.0,27.21,0.0
2018,8,17,5,45,202.0,19.5,1.7,16.45,37.0,101.76,0.0
2018,8,17,6,0,332.0,31.0,1.9,17.0,65.0,187.79,136.09
2018,8,17,6,15,380.5,39.0,1.9,17.7,99.5,238.65,186.83
2018,8,17,6,30,429.0,47.0,1.9,18.4,134.0,294.58,236.6
2018,8,17,6,45,217.0,72.5,1.85,19.1,117.0,212.33,172.1
2018,8,17,7,0,5.0,98.0,1.8,19.8,100.0,95.6,74.19
2018,8,17,7,15,23.0,124.5,1.8,20.65,133.5,134.11,106.09
2018,8,17,7,30,41.0,151.0,1.8,21.5,167.0,184.71,146.77
2018,8,17,7,45,216.0,155.5,1.75,22.3,259.5,347.07,277.8
2018,8,17,8,0,391.0,160.0,1.7,23.1,352.0,515.5,405.77
2018,8,17,8,15,593.5,125.0,1.7,24.05,451.0,667.14,515.15
2018,8,17,8,30,796.0,90.0,1.7,25.0,550.0,818.35,615.01
2018,8,17,8,45,820.5,89.5,1.65,25.9,597.5,864.0,639.49
2018,8,17,9,0,845.0,89.0,1.6,26.8,645.0,899.22,657.55
2018,8,17,9,15,857.5,91.0,1.65,27.75,685.5,932.41,675.12
2018,8,17,9,30,870.0,93.0,1.7,28.7,726.0,962.73,690.65
2018,8,17,9,45,879.0,94.5,1.7,29.65,761.0,985.91,700.9
2018,8,17,10,0,888.0,96.0,1.7,30.6,796.0,1005.69,709.05
2018,8,17,10,15,896.0,97.0,1.8,31.3,825.5,1020.37,716.13
2018,8,17,10,30,904.0,98.0,1.9,32.0,855.0,1031.36,721.05
2018,8,17,10,45,909.0,98.5,1.95,32.75,877.0,1034.98,720.78
2018,8,17,11,0,914.0,99.0,2.0,33.5,899.0,1034.76,718.37
2018,8,17,11,15,917.0,100.0,2.05,34.05,914.0,1029.2,713.44
2018,8,17,11,30,920.0,101.0,2.1,34.6,929.0,1019.78,706.34
2018,8,17,11,45,922.5,100.5,2.2,35.2,936.0,1004.51,696.21
2018,8,17,12,0,925.0,100.0,2.3,35.8,943.0,985.52,683.88
2018,8,17,12,15,924.5,101.0,2.35,36.05,943.0,961.61,669.04
2018,8,17,12,30,924.0,102.0,2.4,36.3,943.0,934.25,652.09
2018,8,17,12,45,920.5,102.5,2.5,36.5,933.5,900.5,631.63
2018,8,17,13,0,917.0,103.0,2.6,36.7,924.0,863.78,609.12
2018,8,17,13,15,913.5,102.5,2.7,36.6,908.0,823.34,584.71
2018,8,17,13,30,910.0,102.0,2.8,36.5,892.0,780.3,558.26
2018,8,17,13,45,906.0,101.0,2.9,36.45,869.0,734.04,528.9
2018,8,17,14,0,902.0,100.0,3.0,36.4,846.0,685.63,495.58
2018,8,17,14,15,895.0,98.5,3.05,36.1,816.0,633.0,458.63
2018,8,17,14,30,888.0,97.0,3.1,35.8,786.0,578.96,419.42
2018,8,17,14,45,879.0,95.0,3.15,35.5,749.5,522.31,376.97
2018,8,17,15,0,870.0,93.0,3.2,35.2,713.0,464.94,332.44
2018,8,17,15,15,857.0,91.0,3.2,35.2,671.0,405.59,284.55
2018,8,17,15,30,844.0,89.0,3.2,35.2,629.0,346.49,235.65
2018,8,17,15,45,827.5,86.0,3.25,34.25,583.0,286.18,186.15
2018,8,17,16,0,811.0,83.0,3.3,33.3,537.0,221.25,133.52
2018,8,17,16,15,790.0,80.0,3.3,32.55,488.0,162.53,88.7
2018,8,17,16,30,769.0,77.0,3.3,31.8,439.0,106.17,53.82
2018,8,17,16,45,739.0,73.0,3.25,31.0,387.5,54.65,40.07
2018,8,17,17,0,709.0,69.0,3.2,30.2,336.0,53.0,38.99
2018,8,17,17,15,665.5,63.5,3.1,29.1,284.0,49.97,36.7
2018,8,17,17,30,622.0,58.0,3.0,28.0,232.0,42.82,30.81
2018,8,17,17,45,558.5,51.5,2.9,26.85,183.0,39.01,27.58
2018,8,17,18,0,495.0,45.0,2.8,25.7,134.0,35.11,24.08
2018,8,17,18,15,395.0,36.0,2.75,24.75,92.0,28.82,18.24
2018,8,17,18,30,295.0,27.0,2.7,23.8,50.0,22.36,9.55
2018,8,17,18,45,159.0,15.0,2.6,22.85,26.0,13.64,0.0
2018,8,17,19,0,23.0,3.0,2.5,21.9,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,2.45,21.45,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.55,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.45,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,15,38.5,4.5,1.35,15.9,4.5,0.0,0.0
2018,8,18,5,30,77.0,9.0,1.6,16.6,9.0,29.55,0.0
2018,8,18,5,45,216.0,20.0,1.9,17.3,38.0,106.29,0.0
2018,8,18,6,0,355.0,31.0,2.2,18.0,67.0,197.14,141.28
2018,8,18,6,15,448.5,40.0,2.15,18.75,112.0,270.9,211.04
2018,8,18,6,30,542.0,49.0,2.1,19.5,157.0,354.86,282.97
2018,8,18,6,45,602.0,55.5,2.05,20.25,208.5,426.31,342.65
2018,8,18,7,0,662.0,62.0,2.0,21.0,260.0,502.79,403.42
2018,8,18,7,15,703.0,66.5,2.0,22.15,313.0,565.73,450.72
2018,8,18,7,30,744.0,71.0,2.0,23.3,366.0,633.78,498.62
2018,8,18,7,45,773.5,75.0,1.95,24.45,419.0,693.97,537.47
2018,8,18,8,0,803.0,79.0,1.9,25.6,472.0,754.15,574.76
2018,8,18,8,15,824.0,82.0,1.9,26.65,522.0,805.6,605.31
2018,8,18,8,30,845.0,85.0,1.9,27.7,572.0,855.63,634.04
2018,8,18,8,45,860.5,88.0,1.85,28.75,618.5,890.49,651.53
2018,8,18,9,0,876.0,91.0,1.8,29.8,665.0,931.05,672.36
2018,8,18,9,15,875.5,98.5,1.85,30.65,703.0,958.91,686.3
2018,8,18,9,30,875.0,106.0,1.9,31.5,741.0,983.05,697.92
2018,8,18,9,45,868.0,116.5,1.95,32.3,772.5,1000.28,705.36
2018,8,18,10,0,861.0,127.0,2.0,33.1,804.0,1024.61,717.28
2018,8,18,10,15,869.0,128.5,2.1,33.75,833.5,1027.91,717.25
2018,8,18,10,30,877.0,130.0,2.2,34.4,863.0,1038.87,722.21
2018,8,18,10,45,882.5,131.5,2.25,35.0,885.5,1043.57,722.94
2018,8,18,11,0,888.0,133.0,2.3,35.6,908.0,1044.48,721.55
2018,8,18,11,15,891.5,134.0,2.4,36.05,923.0,1039.06,717.45
2018,8,18,11,30,895.0,135.0,2.5,36.5,938.0,1029.87,711.19
2018,8,18,11,45,898.0,135.0,2.6,36.95,946.0,1015.45,701.83
2018,8,18,12,0,901.0,135.0,2.7,37.4,954.0,997.38,690.31
2018,8,18,12,15,896.0,138.0,2.8,37.45,952.0,971.16,674.93
2018,8,18,12,30,891.0,141.0,2.9,37.5,950.0,941.79,657.54
2018,8,18,12,45,882.5,144.5,3.0,37.55,939.0,906.86,636.52
2018,8,18,13,0,874.0,148.0,3.1,37.6,928.0,869.35,613.67
2018,8,18,13,15,870.5,146.5,3.2,37.45,911.5,829.02,589.24
2018,8,18,13,30,867.0,145.0,3.3,37.3,895.0,790.96,565.97
2018,8,18,13,45,861.5,143.0,3.4,37.15,871.0,742.94,534.09
2018,8,18,14,0,856.0,141.0,3.5,37.0,847.0,693.06,500.03
2018,8,18,14,15,847.5,139.0,3.55,36.65,816.0,639.75,462.79
2018,8,18,14,30,839.0,137.0,3.6,36.3,785.0,585.35,423.55
2018,8,18,14,45,828.5,133.5,3.65,35.95,748.0,527.81,380.76
2018,8,18,15,0,818.0,130.0,3.7,35.6,711.0,469.93,336.23
2018,8,18,15,15,802.5,127.0,3.7,35.6,668.0,410.5,288.67
2018,8,18,15,30,787.0,124.0,3.7,35.6,625.0,351.83,240.59
2018,8,18,15,45,768.0,119.5,3.7,34.5,578.0,287.36,188.74
2018,8,18,16,0,749.0,115.0,3.7,33.4,531.0,228.72,141.53
2018,8,18,16,15,724.5,109.5,3.6,32.55,481.0,170.58,97.7
2018,8,18,16,30,700.0,104.0,3.5,31.7,431.0,115.37,63.68
2018,8,18,16,45,666.5,98.0,3.45,30.85,379.5,67.32,50.64
2018,8,18,17,0,633.0,92.0,3.4,30.0,328.0,65.23,49.26
2018,8,18,17,15,583.5,84.0,3.2,28.8,275.5,61.32,46.31
2018,8,18,17,30,534.0,76.0,3.0,27.6,223.0,57.23,43.05
2018,8,18,17,45,464.5,65.5,2.85,26.4,173.5,50.69,37.52
2018,8,18,18,0,395.0,55.0,2.7,25.2,124.0,43.88,31.49
2018,8,18,18,15,297.5,41.5,2.65,24.15,83.5,32.23,21.02
2018,8,18,18,30,200.0,28.0,2.6,23.1,43.0,22.05,8.34
2018,8,18,18,45,106.0,15.0,2.5,22.05,22.5,13.64,0.0
2018,8,18,19,0,12.0,2.0,2.4,21.0,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.45,20.45,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.6,14.8,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,1.9,15.4,7.0,18.88,0.0
2018,8,19,5,45,151.0,20.5,2.15,16.0,33.0,84.74,0.0
2018,8,19,6,0,257.0,34.0,2.4,16.6,59.0,161.51,115.08
2018,8,19,6,15,311.0,45.0,2.45,17.25,93.5,212.1,166.2
2018,8,19,6,30,365.0,56.0,2.5,17.9,128.0,269.31,217.11
2018,8,19,6,45,183.0,73.5,2.5,18.55,109.5,195.33,158.66
2018,8,19,7,0,1.0,91.0,2.5,19.2,91.0,85.79,66.25
2018,8,19,7,15,2.0,107.5,2.5,20.0,108.0,101.93,79.49
2018,8,19,7,30,3.0,124.0,2.5,20.8,125.0,118.15,92.36
2018,8,19,7,45,17.5,150.5,2.55,21.6,159.0,155.29,122.32
2018,8,19,8,0,32.0,177.0,2.6,22.4,193.0,205.42,161.96
2018,8,19,8,15,77.5,212.0,2.6,23.2,255.5,282.17,222.36
2018,8,19,8,30,123.0,247.0,2.6,24.0,318.0,377.44,294.78
2018,8,19,8,45,294.0,236.5,2.6,24.75,424.0,537.54,416.47
2018,8,19,9,0,465.0,226.0,2.6,25.5,530.0,709.05,539.51
2018,8,19,9,15,642.0,177.5,2.65,26.25,626.0,841.92,630.35
2018,8,19,9,30,819.0,129.0,2.7,27.0,722.0,965.52,708.64
2018,8,19,9,45,801.5,143.0,2.75,27.75,747.0,975.38,710.87
2018,8,19,10,0,784.0,157.0,2.8,28.5,772.0,980.88,711.42
2018,8,19,10,15,808.5,155.0,2.85,29.0,809.5,1007.78,726.6
2018,8,19,10,30,833.0,153.0,2.9,29.5,847.0,1031.33,739.41
2018,8,19,10,45,864.5,142.5,2.95,30.0,879.5,1049.22,748.66
2018,8,19,11,0,896.0,132.0,3.0,30.5,912.0,1051.85,748.41
2018,8,19,11,15,900.5,133.0,3.05,30.8,928.0,1047.3,744.51
2018,8,19,11,30,905.0,134.0,3.1,31.1,944.0,1038.92,738.38
2018,8,19,11,45,907.5,133.5,3.15,31.45,951.0,1023.3,727.67
2018,8,19,12,0,910.0,133.0,3.2,31.8,958.0,1004.01,714.78
2018,8,19,12,15,911.5,132.0,3.25,32.0,957.5,979.72,699.21
2018,8,19,12,30,913.0,131.0,3.3,32.2,957.0,951.98,681.47
2018,8,19,12,45,913.5,129.0,3.3,32.4,949.0,919.1,660.08
2018,8,19,13,0,914.0,127.0,3.3,32.6,941.0,883.07,636.61
2018,8,19,13,15,910.5,126.0,3.3,32.6,924.0,841.78,610.1
2018,8,19,13,30,907.0,125.0,3.3,32.6,907.0,797.91,581.68
2018,8,19,13,45,903.0,124.0,3.35,32.6,884.5,751.3,550.38
2018,8,19,14,0,899.0,123.0,3.4,32.6,862.0,702.54,515.87
2018,8,19,14,15,891.5,121.5,3.4,32.35,831.0,649.28,477.57
2018,8,19,14,30,884.0,120.0,3.4,32.1,800.0,594.65,437.1
2018,8,19,14,45,874.0,116.5,3.4,31.85,762.0,535.98,392.43
2018,8,19,15,0,864.0,113.0,3.4,31.6,724.0,474.3,344.07
2018,8,19,15,15,817.0,118.5,3.4,31.6,668.0,407.66,290.72
2018,8,19,15,30,770.0,124.0,3.4,31.6,612.0,345.34,239.81
2018,8,19,15,45,733.0,121.5,3.4,30.65,557.5,278.88,186.21
2018,8,19,16,0,696.0,119.0,3.4,29.7,503.0,220.48,139.33
2018,8,19,16,15,663.0,114.0,3.35,28.95,452.0,164.91,97.37
2018,8,19,16,30,630.0,109.0,3.3,28.2,401.0,113.37,65.68
2018,8,19,16,45,659.5,94.5,3.25,27.4,368.0,64.88,49.36
2018,8,19,17,0,689.0,80.0,3.2,26.6,335.0,56.61,42.69
