Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,17,15,615.5,75.0,3.1,25.45,276.0,54.5,41.17
2018,8,19,17,30,542.0,70.0,3.0,24.3,217.0,52.44,39.57
2018,8,19,17,45,433.0,61.5,2.95,23.1,162.5,47.28,35.12
2018,8,19,18,0,324.0,53.0,2.9,21.9,108.0,40.44,28.98
2018,8,19,18,15,265.5,39.5,2.85,21.0,74.5,30.66,19.91
2018,8,19,18,30,207.0,26.0,2.8,20.1,41.0,20.5,6.21
2018,8,19,18,45,111.5,14.5,2.75,19.15,21.5,13.19,0.0
2018,8,19,19,0,16.0,3.0,2.7,18.2,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.75,14.6,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.9,15.0,5.0,14.31,0.0
2018,8,20,5,45,145.5,19.5,3.0,15.4,31.5,81.36,0.0
2018,8,20,6,0,256.0,34.0,3.1,15.8,58.0,161.8,114.42
2018,8,20,6,15,310.0,43.5,3.15,16.35,91.0,210.17,165.26
2018,8,20,6,30,364.0,53.0,3.2,16.9,124.0,269.8,218.65
2018,8,20,6,45,182.0,62.0,3.2,17.4,97.5,180.35,147.38
2018,8,20,7,0,0.0,71.0,3.2,17.9,71.0,64.06,48.44
2018,8,20,7,15,0.0,89.5,3.15,18.55,89.5,81.73,63.14
2018,8,20,7,30,0.0,108.0,3.1,19.2,108.0,99.36,77.43
2018,8,20,7,45,4.5,132.5,3.05,19.8,134.5,126.59,99.48
2018,8,20,8,0,9.0,157.0,3.0,20.4,161.0,154.18,121.41
2018,8,20,8,15,19.0,185.0,3.0,21.05,195.5,190.34,149.99
2018,8,20,8,30,29.0,213.0,3.0,21.7,230.0,241.05,189.43
2018,8,20,8,45,155.0,235.0,2.95,22.35,335.0,394.08,310.57
2018,8,20,9,0,281.0,257.0,2.9,23.0,440.0,555.62,431.78
2018,8,20,9,15,495.0,213.0,2.9,23.65,560.5,733.74,562.12
2018,8,20,9,30,709.0,169.0,2.9,24.3,681.0,910.13,681.76
2018,8,20,9,45,727.0,172.5,2.9,24.95,720.0,941.68,698.27
2018,8,20,10,0,745.0,176.0,2.9,25.6,759.0,970.45,714.01
2018,8,20,10,15,735.0,189.5,2.95,26.1,782.5,978.91,717.22
2018,8,20,10,30,725.0,203.0,3.0,26.6,806.0,983.58,718.25
2018,8,20,10,45,777.5,182.0,3.05,27.05,844.0,1002.89,729.08
2018,8,20,11,0,830.0,161.0,3.1,27.5,882.0,1027.91,743.49
2018,8,20,11,15,844.5,156.0,3.15,27.8,900.0,1027.06,741.71
2018,8,20,11,30,859.0,151.0,3.2,28.1,918.0,1022.32,737.77
2018,8,20,11,45,862.0,150.5,3.25,28.4,925.0,995.8,719.95
2018,8,20,12,0,865.0,150.0,3.3,28.7,932.0,977.64,707.76
2018,8,20,12,15,867.5,148.5,3.4,28.75,932.0,954.62,693.43
2018,8,20,12,30,870.0,147.0,3.5,28.8,932.0,928.28,676.9
2018,8,20,12,45,871.5,144.0,3.6,28.85,924.0,896.46,656.66
2018,8,20,13,0,873.0,141.0,3.7,28.9,916.0,861.6,634.27
2018,8,20,13,15,869.5,140.0,3.75,28.8,899.5,821.64,608.37
2018,8,20,13,30,866.0,139.0,3.8,28.7,883.0,779.24,580.57
2018,8,20,13,45,861.0,137.0,3.85,28.6,859.5,732.66,548.02
2018,8,20,14,0,856.0,135.0,3.9,28.5,836.0,686.24,514.41
2018,8,20,14,15,848.5,132.0,3.95,28.15,805.0,632.53,475.22
2018,8,20,14,30,841.0,129.0,4.0,27.8,774.0,577.65,433.92
2018,8,20,14,45,831.5,126.5,4.05,27.5,738.0,521.28,390.02
2018,8,20,15,0,822.0,124.0,4.1,27.2,702.0,464.44,344.25
2018,8,20,15,15,807.5,120.5,4.1,27.2,659.5,404.65,294.48
2018,8,20,15,30,793.0,117.0,4.1,27.2,617.0,345.5,244.09
2018,8,20,15,45,774.0,112.5,4.1,26.2,569.5,285.3,193.37
2018,8,20,16,0,755.0,108.0,4.1,25.2,522.0,221.85,140.68
2018,8,20,16,15,736.0,101.5,4.05,24.45,473.5,163.3,95.0
2018,8,20,16,30,717.0,95.0,4.0,23.7,425.0,107.0,59.56
2018,8,20,16,45,687.0,88.5,3.95,22.95,373.5,60.86,46.88
2018,8,20,17,0,657.0,82.0,3.9,22.2,322.0,58.09,44.79
2018,8,20,17,15,603.0,74.5,3.8,21.3,268.0,54.22,41.67
2018,8,20,17,30,549.0,67.0,3.7,20.4,214.0,50.18,38.26
2018,8,20,17,45,496.5,58.0,3.6,19.5,168.5,44.7,33.4
2018,8,20,18,0,444.0,49.0,3.5,18.6,123.0,39.0,28.11
2018,8,20,18,15,339.5,37.5,3.45,17.95,82.5,30.62,20.03
2018,8,20,18,30,235.0,26.0,3.4,17.3,42.0,21.91,5.22
2018,8,20,18,45,125.0,14.5,3.3,16.65,22.0,13.19,0.0
2018,8,20,19,0,15.0,3.0,3.2,16.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.1,15.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,5,15,16.0,2.5,2.45,14.6,2.5,0.0,0.0
2018,8,21,5,30,32.0,5.0,2.5,14.8,5.0,4.55,0.0
2018,8,21,5,45,142.5,20.0,2.6,15.05,31.5,65.99,0.0
2018,8,21,6,0,253.0,35.0,2.7,15.3,58.0,162.73,113.74
2018,8,21,6,15,311.5,43.0,2.65,15.7,90.0,210.74,165.72
2018,8,21,6,30,370.0,51.0,2.6,16.1,122.0,271.01,219.86
2018,8,21,6,45,185.0,50.0,2.5,16.5,85.5,178.74,146.4
2018,8,21,7,0,0.0,49.0,2.4,16.9,49.0,43.24,31.06
2018,8,21,7,15,0.0,53.5,2.35,17.45,53.5,47.23,34.43
2018,8,21,7,30,0.0,58.0,2.3,18.0,58.0,51.22,37.63
2018,8,21,7,45,0.0,69.0,2.2,18.55,69.0,61.0,45.58
2018,8,21,8,0,0.0,80.0,2.1,19.1,80.0,70.8,53.42
2018,8,21,8,15,0.0,104.5,2.1,19.7,104.5,93.6,71.79
2018,8,21,8,30,0.0,129.0,2.1,20.3,129.0,116.83,90.19
2018,8,21,8,45,1.0,148.5,2.05,20.9,149.0,136.2,105.23
2018,8,21,9,0,2.0,168.0,2.0,21.5,169.0,155.65,120.11
2018,8,21,9,15,8.0,202.0,2.0,22.05,207.5,194.22,150.02
2018,8,21,9,30,14.0,236.0,2.0,22.6,246.0,233.16,179.61
2018,8,21,9,45,43.0,275.0,2.05,23.2,308.0,316.23,243.02
2018,8,21,10,0,72.0,314.0,2.1,23.8,370.0,385.84,294.54
2018,8,21,10,15,142.5,345.5,2.15,24.25,462.0,506.95,383.62
2018,8,21,10,30,213.0,377.0,2.2,24.7,554.0,610.05,456.71
2018,8,21,10,45,432.5,313.0,2.3,25.15,684.0,794.21,587.89
2018,8,21,11,0,652.0,249.0,2.4,25.6,814.0,948.06,692.75
2018,8,21,11,15,718.5,223.0,2.5,25.9,855.0,978.51,710.94
2018,8,21,11,30,785.0,197.0,2.6,26.2,896.0,995.83,721.53
2018,8,21,11,45,787.5,197.0,2.7,26.5,903.0,981.37,711.82
2018,8,21,12,0,790.0,197.0,2.8,26.8,910.0,963.52,700.25
2018,8,21,12,15,780.5,202.5,2.85,26.9,906.0,936.45,682.83
2018,8,21,12,30,771.0,208.0,2.9,27.0,902.0,913.09,667.9
2018,8,21,12,45,756.5,214.0,3.0,27.1,889.5,876.62,644.53
2018,8,21,13,0,742.0,220.0,3.1,27.2,877.0,838.17,618.91
2018,8,21,13,15,736.5,219.0,3.2,27.15,860.5,798.67,592.5
2018,8,21,13,30,731.0,218.0,3.3,27.1,844.0,757.28,564.22
2018,8,21,13,45,722.0,215.5,3.4,27.05,819.5,710.42,531.47
2018,8,21,14,0,713.0,213.0,3.5,27.0,795.0,662.45,497.14
2018,8,21,14,15,700.5,210.5,3.5,26.75,764.0,611.53,459.84
2018,8,21,14,30,688.0,208.0,3.5,26.5,733.0,560.33,421.33
2018,8,21,14,45,672.0,203.5,3.55,26.2,695.5,505.74,379.44
2018,8,21,15,0,656.0,199.0,3.6,25.9,658.0,451.83,336.82
2018,8,21,15,15,638.0,192.5,3.6,25.9,616.5,396.48,291.59
2018,8,21,15,30,620.0,186.0,3.6,25.9,575.0,342.61,246.66
2018,8,21,15,45,594.0,179.0,3.6,25.0,528.5,286.82,200.97
2018,8,21,16,0,568.0,172.0,3.6,24.1,482.0,234.76,158.77
2018,8,21,16,15,534.0,163.5,3.55,23.4,432.5,183.59,120.13
2018,8,21,16,30,500.0,155.0,3.5,22.7,383.0,136.6,90.85
2018,8,21,16,45,459.5,142.5,3.45,22.0,332.5,98.14,79.0
2018,8,21,17,0,419.0,130.0,3.4,21.3,282.0,91.49,73.75
2018,8,21,17,15,370.0,114.5,3.3,20.55,232.5,82.26,66.09
2018,8,21,17,30,321.0,99.0,3.2,19.8,183.0,72.59,57.81
2018,8,21,17,45,261.5,79.0,3.1,19.05,137.5,60.89,47.49
2018,8,21,18,0,202.0,59.0,3.0,18.3,92.0,46.25,34.33
2018,8,21,18,15,138.5,39.0,2.85,17.85,58.0,31.17,20.33
2018,8,21,18,30,75.0,19.0,2.7,17.4,24.0,15.63,0.18
2018,8,21,18,45,37.5,9.5,2.5,17.0,12.0,8.64,0.0
2018,8,21,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,15,5.0,1.5,1.0,14.3,1.5,0.0,0.0
2018,8,22,5,30,10.0,3.0,1.2,14.9,3.0,2.73,0.0
2018,8,22,5,45,58.0,17.0,1.35,15.45,21.5,34.95,0.0
2018,8,22,6,0,106.0,31.0,1.5,16.0,40.0,90.42,60.26
2018,8,22,6,15,168.0,52.5,1.55,16.45,79.0,150.12,116.64
2018,8,22,6,30,230.0,74.0,1.6,16.9,118.0,215.65,173.4
2018,8,22,6,45,135.5,79.5,1.6,17.35,107.5,167.72,135.88
2018,8,22,7,0,41.0,85.0,1.6,17.8,97.0,110.43,87.93
2018,8,22,7,15,20.5,94.5,1.6,18.3,100.5,107.24,84.86
2018,8,22,7,30,0.0,104.0,1.6,18.8,104.0,95.43,74.2
2018,8,22,7,45,0.0,121.0,1.6,19.3,121.0,111.5,87.05
2018,8,22,8,0,0.0,138.0,1.6,19.8,138.0,127.56,99.61
2018,8,22,8,15,2.5,156.0,1.6,20.45,157.5,146.73,114.51
2018,8,22,8,30,5.0,174.0,1.6,21.1,177.0,166.05,129.28
2018,8,22,8,45,9.0,195.0,1.6,21.75,200.5,189.91,147.46
2018,8,22,9,0,13.0,216.0,1.6,22.4,224.0,213.94,165.46
2018,8,22,9,15,24.5,250.0,1.7,23.1,267.0,258.54,199.28
2018,8,22,9,30,36.0,284.0,1.8,23.8,310.0,320.92,245.69
2018,8,22,9,45,70.5,318.5,1.85,24.5,372.5,391.25,297.64
2018,8,22,10,0,105.0,353.0,1.9,25.2,435.0,461.95,348.4
2018,8,22,10,15,314.5,318.0,1.95,25.75,575.5,668.89,499.07
2018,8,22,10,30,524.0,283.0,2.0,26.3,716.0,859.49,629.07
2018,8,22,10,45,667.5,228.5,2.1,26.9,795.5,949.68,687.75
2018,8,22,11,0,811.0,174.0,2.2,27.5,875.0,1022.75,732.15
2018,8,22,11,15,813.5,175.5,2.25,27.9,888.5,1016.58,726.36
2018,8,22,11,30,816.0,177.0,2.3,28.3,902.0,1006.78,719.22
2018,8,22,11,45,825.5,173.0,2.35,28.7,911.0,994.7,710.78
2018,8,22,12,0,835.0,169.0,2.4,29.1,920.0,978.89,700.1
2018,8,22,12,15,833.0,170.0,2.5,29.3,918.5,953.68,684.5
2018,8,22,12,30,831.0,171.0,2.6,29.5,917.0,925.33,666.88
2018,8,22,12,45,826.5,171.5,2.7,29.7,907.0,891.36,645.49
2018,8,22,13,0,822.0,172.0,2.8,29.9,897.0,854.76,622.21
2018,8,22,13,15,820.0,169.5,2.85,29.9,881.0,814.91,596.72
2018,8,22,13,30,818.0,167.0,2.9,29.9,865.0,772.68,568.41
2018,8,22,13,45,814.0,163.0,3.0,29.9,841.5,725.48,535.96
2018,8,22,14,0,810.0,159.0,3.1,29.9,818.0,676.47,501.36
2018,8,22,14,15,802.5,155.5,3.2,29.6,787.0,624.21,463.96
2018,8,22,14,30,795.0,152.0,3.3,29.3,756.0,570.91,424.52
2018,8,22,14,45,784.5,148.0,3.4,29.05,719.5,514.9,381.65
2018,8,22,15,0,774.0,144.0,3.5,28.8,683.0,458.68,337.13
2018,8,22,15,15,757.5,139.5,3.5,28.8,640.0,396.08,286.15
2018,8,22,15,30,741.0,135.0,3.5,28.8,597.0,337.53,237.09
2018,8,22,15,45,721.5,129.5,3.6,27.75,550.5,278.7,188.38
2018,8,22,16,0,702.0,124.0,3.7,26.7,504.0,221.78,141.69
2018,8,22,16,15,677.5,117.5,3.65,25.85,455.0,165.63,98.94
2018,8,22,16,30,653.0,111.0,3.6,25.0,406.0,112.49,66.64
2018,8,22,16,45,617.0,103.0,3.6,24.2,354.5,71.69,55.88
2018,8,22,17,0,581.0,95.0,3.6,23.4,303.0,68.21,53.26
2018,8,22,17,15,530.5,86.0,3.5,22.4,252.0,63.62,49.58
2018,8,22,17,30,480.0,77.0,3.4,21.4,201.0,58.82,45.54
2018,8,22,17,45,410.0,64.5,3.3,20.4,153.5,48.74,36.7
2018,8,22,18,0,340.0,52.0,3.2,19.4,106.0,39.95,28.71
2018,8,22,18,15,240.5,37.0,3.1,18.7,68.0,28.82,18.1
2018,8,22,18,30,141.0,22.0,3.0,18.0,30.0,17.36,0.0
2018,8,22,18,45,70.5,11.0,2.85,17.35,15.0,10.01,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.35,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.6,14.0,4.0,0.0,0.0
2018,8,23,5,45,99.0,18.0,1.9,14.75,26.0,49.69,0.0
2018,8,23,6,0,179.0,32.0,2.2,15.5,48.0,130.56,87.26
2018,8,23,6,15,263.0,48.5,2.25,16.0,89.0,197.33,154.32
2018,8,23,6,30,347.0,65.0,2.3,16.5,130.0,273.88,221.16
2018,8,23,6,45,212.5,82.0,2.35,17.05,125.5,225.03,183.8
2018,8,23,7,0,78.0,99.0,2.4,17.6,121.0,160.69,130.27
2018,8,23,7,15,55.0,121.0,2.4,18.1,138.0,162.0,130.97
2018,8,23,7,30,32.0,143.0,2.4,18.6,155.0,170.8,137.14
2018,8,23,7,45,38.5,164.0,2.35,19.1,181.0,198.48,159.11
2018,8,23,8,0,45.0,185.0,2.3,19.6,207.0,226.52,180.9
2018,8,23,8,15,59.0,211.0,2.35,20.15,242.5,267.05,212.36
2018,8,23,8,30,73.0,237.0,2.4,20.7,278.0,308.23,243.69
2018,8,23,8,45,156.0,246.5,2.4,21.25,344.0,409.57,322.56
2018,8,23,9,0,239.0,256.0,2.4,21.8,410.0,516.91,402.84
2018,8,23,9,15,253.0,279.5,2.45,22.3,452.0,560.61,432.64
2018,8,23,9,30,267.0,303.0,2.5,22.8,494.0,603.47,461.71
2018,8,23,9,45,324.0,309.5,2.55,23.3,552.5,668.91,507.76
2018,8,23,10,0,381.0,316.0,2.6,23.8,611.0,734.4,552.68
2018,8,23,10,15,534.5,272.0,2.65,24.15,703.0,859.79,640.44
2018,8,23,10,30,688.0,228.0,2.7,24.5,795.0,973.73,716.57
2018,8,23,10,45,704.5,227.0,2.75,24.9,821.0,985.98,722.03
2018,8,23,11,0,721.0,226.0,2.8,25.3,847.0,994.81,726.3
2018,8,23,11,15,724.0,228.5,2.85,25.55,861.0,990.15,722.38
2018,8,23,11,30,727.0,231.0,2.9,25.8,875.0,982.06,716.47
2018,8,23,11,45,727.0,233.0,2.95,26.1,881.0,967.16,706.11
2018,8,23,12,0,727.0,235.0,3.0,26.4,887.0,949.04,693.78
2018,8,23,12,15,721.5,237.5,3.1,26.45,884.0,923.22,677.47
2018,8,23,12,30,716.0,240.0,3.2,26.5,881.0,894.71,658.93
2018,8,23,12,45,707.0,242.5,3.25,26.6,870.0,860.68,635.88
2018,8,23,13,0,698.0,245.0,3.3,26.7,859.0,824.62,611.21
2018,8,23,13,15,693.5,242.5,3.35,26.6,842.5,785.75,584.9
2018,8,23,13,30,689.0,240.0,3.4,26.5,826.0,745.08,556.86
2018,8,23,13,45,682.0,236.0,3.5,26.35,802.5,699.75,525.26
2018,8,23,14,0,675.0,232.0,3.6,26.2,779.0,653.29,492.06
2018,8,23,14,15,664.5,227.5,3.65,25.9,748.5,603.4,455.6
2018,8,23,14,30,654.0,223.0,3.7,25.6,718.0,553.19,417.88
2018,8,23,14,45,640.0,216.5,3.75,25.3,681.0,499.52,376.51
2018,8,23,15,0,626.0,210.0,3.8,25.0,644.0,446.44,334.38
2018,8,23,15,15,607.0,203.5,3.8,25.0,602.5,392.34,290.02
2018,8,23,15,30,588.0,197.0,3.8,25.0,561.0,338.34,245.02
2018,8,23,15,45,564.5,188.0,3.8,24.05,515.5,284.32,200.7
2018,8,23,16,0,541.0,179.0,3.8,23.1,470.0,232.87,159.01
2018,8,23,16,15,510.0,169.0,3.75,22.4,422.0,182.54,121.05
2018,8,23,16,30,479.0,159.0,3.7,21.7,374.0,136.09,92.28
2018,8,23,16,45,440.0,145.5,3.7,20.95,324.0,100.48,81.39
2018,8,23,17,0,401.0,132.0,3.7,20.2,274.0,93.17,75.56
2018,8,23,17,15,352.0,115.5,3.6,19.5,225.0,83.23,67.22
2018,8,23,17,30,303.0,99.0,3.5,18.8,176.0,74.96,60.08
2018,8,23,17,45,243.5,78.5,3.45,18.05,131.0,60.41,47.17
2018,8,23,18,0,184.0,58.0,3.4,17.3,86.0,45.4,33.59
2018,8,23,18,15,123.5,38.0,3.35,16.95,53.5,30.31,19.22
2018,8,23,18,30,63.0,18.0,3.3,16.6,21.0,14.78,0.0
2018,8,23,18,45,31.5,9.0,3.25,16.25,10.5,8.19,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,5,15,6.0,1.5,1.65,13.75,1.5,0.0,0.0
2018,8,24,5,30,12.0,3.0,1.9,14.1,3.0,0.0,0.0
2018,8,24,5,45,72.0,17.5,2.15,14.45,23.0,40.19,0.0
2018,8,24,6,0,132.0,32.0,2.4,14.8,43.0,103.3,66.67
2018,8,24,6,15,210.0,50.5,2.45,15.25,82.5,176.44,137.99
2018,8,24,6,30,288.0,69.0,2.5,15.7,122.0,249.25,201.81
2018,8,24,6,45,171.0,78.5,2.5,16.1,112.5,197.45,161.57
2018,8,24,7,0,54.0,88.0,2.5,16.5,103.0,122.58,98.84
2018,8,24,7,15,29.5,106.5,2.45,17.05,115.0,127.7,102.61
2018,8,24,7,30,5.0,125.0,2.4,17.6,127.0,121.49,96.37
2018,8,24,7,45,18.0,150.0,2.35,18.15,158.5,156.12,124.74
2018,8,24,8,0,31.0,175.0,2.3,18.7,190.0,203.87,163.05
2018,8,24,8,15,45.5,201.0,2.25,19.3,225.5,244.35,194.72
2018,8,24,8,30,60.0,227.0,2.2,19.9,261.0,285.58,226.32
2018,8,24,8,45,120.0,253.5,2.2,20.55,328.5,385.56,303.7
2018,8,24,9,0,180.0,280.0,2.2,21.2,396.0,472.68,368.7
2018,8,24,9,15,337.5,264.5,2.2,21.8,499.0,624.88,481.83
2018,8,24,9,30,495.0,249.0,2.2,22.4,602.0,784.28,593.82
2018,8,24,9,45,596.0,230.0,2.2,23.0,676.0,875.28,653.89
2018,8,24,10,0,697.0,211.0,2.2,23.6,750.0,962.4,708.88
2018,8,24,10,15,708.5,213.5,2.25,24.1,779.0,979.83,717.39
2018,8,24,10,30,720.0,216.0,2.3,24.6,808.0,994.01,724.57
2018,8,24,10,45,729.5,217.5,2.35,25.1,831.0,1001.72,727.69
2018,8,24,11,0,739.0,219.0,2.4,25.6,854.0,1005.94,728.75
2018,8,24,11,15,744.5,220.0,2.45,26.0,868.5,1002.06,725.05
2018,8,24,11,30,750.0,221.0,2.5,26.4,883.0,994.66,719.3
2018,8,24,11,45,753.5,220.5,2.6,26.75,890.0,980.28,709.79
2018,8,24,12,0,757.0,220.0,2.7,27.1,897.0,962.51,698.2
2018,8,24,12,15,751.5,223.5,2.8,27.3,894.5,937.08,682.06
2018,8,24,12,30,746.0,227.0,2.9,27.5,892.0,908.83,664.04
2018,8,24,12,45,736.0,230.0,3.0,27.65,880.5,873.59,640.95
2018,8,24,13,0,726.0,233.0,3.1,27.8,869.0,836.26,615.87
2018,8,24,13,15,721.5,230.0,3.15,27.75,852.0,795.9,588.74
2018,8,24,13,30,717.0,227.0,3.2,27.7,835.0,753.68,559.8
2018,8,24,13,45,709.5,223.5,3.3,27.65,810.5,707.25,527.5
2018,8,24,14,0,702.0,220.0,3.4,27.6,786.0,659.64,493.56
2018,8,24,14,15,691.5,215.5,3.45,27.35,755.0,608.43,456.34
2018,8,24,14,30,681.0,211.0,3.5,27.1,724.0,556.84,417.76
2018,8,24,14,45,667.5,205.0,3.5,26.85,687.0,502.37,375.84
2018,8,24,15,0,654.0,199.0,3.5,26.6,650.0,448.37,333.05
2018,8,24,15,15,635.0,192.5,3.5,26.6,608.0,392.63,287.62
2018,8,24,15,30,616.0,186.0,3.5,26.6,566.0,338.53,242.63
2018,8,24,15,45,592.5,177.5,3.5,25.75,519.5,282.12,196.5
2018,8,24,16,0,569.0,169.0,3.5,24.9,473.0,229.44,153.95
2018,8,24,16,15,539.5,159.0,3.45,24.25,424.5,177.69,115.17
2018,8,24,16,30,510.0,149.0,3.4,23.6,376.0,129.62,85.95
2018,8,24,16,45,471.5,137.0,3.35,22.95,326.0,95.03,76.11
2018,8,24,17,0,433.0,125.0,3.3,22.3,276.0,88.59,71.01
2018,8,24,17,15,383.5,109.0,3.15,21.45,226.5,78.85,62.9
2018,8,24,17,30,334.0,93.0,3.0,20.6,177.0,68.64,54.15
2018,8,24,17,45,272.0,74.5,2.9,19.75,132.0,56.01,43.01
2018,8,24,18,0,210.0,56.0,2.8,18.9,87.0,44.0,32.09
2018,8,24,18,15,140.5,36.0,2.7,18.3,53.5,28.83,17.57
2018,8,24,18,30,71.0,16.0,2.6,17.7,20.0,12.56,0.0
2018,8,24,18,45,35.5,8.0,2.55,17.05,10.0,7.28,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,12.05,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.7,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.5,1.65,13.35,22.5,43.2,0.0
2018,8,25,6,0,152.0,30.0,1.8,14.0,42.0,116.33,73.57
2018,8,25,6,15,232.5,47.5,1.9,14.6,82.0,183.35,143.38
2018,8,25,6,30,313.0,65.0,2.0,15.2,122.0,257.65,208.6
2018,8,25,6,45,358.0,80.0,2.1,15.8,165.5,317.38,260.38
2018,8,25,7,0,403.0,95.0,2.2,16.4,209.0,381.3,313.74
2018,8,25,7,15,389.0,109.0,2.15,17.1,237.5,408.22,334.94
2018,8,25,7,30,375.0,123.0,2.1,17.8,266.0,432.7,353.06
2018,8,25,7,45,297.0,147.5,2.1,18.45,271.0,402.92,327.24
2018,8,25,8,0,219.0,172.0,2.1,19.1,276.0,380.12,306.31
2018,8,25,8,15,164.5,206.5,2.05,19.95,289.5,366.12,292.15
2018,8,25,8,30,110.0,241.0,2.0,20.8,303.0,361.97,285.21
2018,8,25,8,45,195.0,250.5,1.95,21.6,371.0,450.51,352.85
2018,8,25,9,0,280.0,260.0,1.9,22.4,439.0,560.85,433.09
2018,8,25,9,15,450.5,236.0,1.9,23.1,546.0,719.57,546.62
2018,8,25,9,30,621.0,212.0,1.9,23.8,653.0,873.35,650.59
2018,8,25,9,45,638.0,221.5,1.85,24.55,694.5,908.74,668.74
2018,8,25,10,0,655.0,231.0,1.8,25.3,736.0,941.48,685.95
2018,8,25,10,15,668.5,233.5,1.85,25.95,765.5,960.61,695.68
2018,8,25,10,30,682.0,236.0,1.9,26.6,795.0,976.61,703.58
2018,8,25,10,45,693.0,237.0,1.9,27.25,818.0,985.25,706.29
2018,8,25,11,0,704.0,238.0,1.9,27.9,841.0,990.48,707.03
2018,8,25,11,15,712.0,238.0,2.0,28.4,856.5,988.21,704.81
2018,8,25,11,30,720.0,238.0,2.1,28.9,872.0,982.46,700.55
2018,8,25,11,45,727.0,236.0,2.2,29.35,880.0,970.25,692.44
2018,8,25,12,0,734.0,234.0,2.3,29.8,888.0,954.62,682.25
2018,8,25,12,15,746.0,226.0,2.4,30.05,890.0,934.34,669.67
2018,8,25,12,30,758.0,218.0,2.5,30.3,892.0,910.56,654.85
2018,8,25,12,45,771.5,207.0,2.6,30.6,887.0,881.71,636.54
2018,8,25,13,0,785.0,196.0,2.7,30.9,882.0,845.15,613.08
2018,8,25,13,15,784.0,192.5,2.85,30.85,866.0,806.13,588.3
2018,8,25,13,30,783.0,189.0,3.0,30.8,850.0,767.09,562.47
2018,8,25,13,45,781.0,183.5,3.1,30.75,827.0,720.07,530.33
2018,8,25,14,0,779.0,178.0,3.2,30.7,804.0,671.21,496.04
2018,8,25,14,15,771.0,174.0,3.3,30.35,773.0,618.47,458.48
2018,8,25,14,30,763.0,170.0,3.4,30.0,742.0,564.85,419.0
2018,8,25,14,45,742.5,166.5,3.5,29.6,700.0,504.98,373.72
2018,8,25,15,0,722.0,163.0,3.6,29.2,658.0,446.13,327.73
2018,8,25,15,15,698.5,159.0,3.6,29.2,613.0,387.09,279.72
2018,8,25,15,30,675.0,155.0,3.6,29.2,568.0,330.01,232.37
2018,8,25,15,45,671.5,145.0,3.65,27.75,528.5,275.17,187.01
2018,8,25,16,0,668.0,135.0,3.7,26.3,489.0,220.42,142.08
2018,8,25,16,15,641.5,126.5,3.65,25.35,439.0,164.48,100.16
2018,8,25,16,30,615.0,118.0,3.6,24.4,389.0,111.92,69.13
2018,8,25,16,45,577.0,109.5,3.6,23.4,338.0,77.37,60.96
2018,8,25,17,0,539.0,101.0,3.6,22.4,287.0,73.72,58.25
2018,8,25,17,15,485.5,90.5,3.5,21.5,236.5,66.12,51.92
2018,8,25,17,30,432.0,80.0,3.4,20.6,186.0,59.54,46.26
2018,8,25,17,45,359.5,65.5,3.3,19.75,139.5,49.59,37.41
2018,8,25,18,0,287.0,51.0,3.2,18.9,93.0,39.27,27.97
2018,8,25,18,15,191.5,34.5,3.15,18.3,57.5,26.95,15.66
2018,8,25,18,30,96.0,18.0,3.1,17.7,22.0,14.22,0.0
2018,8,25,18,45,48.0,9.0,3.0,17.15,11.0,8.19,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.65,12.3,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.9,12.9,2.0,0.0,0.0
2018,8,26,5,45,131.0,16.0,2.2,13.55,25.5,58.87,0.0
2018,8,26,6,0,245.0,30.0,2.5,14.2,49.0,151.44,93.16
2018,8,26,6,15,347.0,41.5,2.55,14.75,91.5,229.25,179.42
2018,8,26,6,30,449.0,53.0,2.6,15.3,134.0,315.49,255.58
2018,8,26,6,45,262.5,43.5,2.65,15.9,94.5,215.62,177.76
2018,8,26,7,0,76.0,34.0,2.7,16.5,55.0,89.05,71.42
2018,8,26,7,15,38.0,40.5,2.65,17.1,51.0,67.89,52.98
2018,8,26,7,30,0.0,47.0,2.6,17.7,47.0,41.47,29.47
2018,8,26,7,45,0.0,60.0,2.5,18.3,60.0,53.01,38.99
2018,8,26,8,0,0.0,73.0,2.4,18.9,73.0,64.57,48.36
2018,8,26,8,15,6.5,119.5,2.35,19.6,123.0,113.8,88.69
2018,8,26,8,30,13.0,166.0,2.3,20.3,173.0,165.36,129.87
2018,8,26,8,45,104.0,209.0,2.25,21.05,274.5,320.43,253.88
2018,8,26,9,0,195.0,252.0,2.2,21.8,376.0,455.34,356.38
2018,8,26,9,15,478.5,197.0,2.2,22.55,529.0,703.03,540.69
2018,8,26,9,30,762.0,142.0,2.2,23.3,682.0,927.94,691.55
2018,8,26,9,45,817.5,130.0,2.2,24.05,735.5,980.26,720.22
2018,8,26,10,0,873.0,118.0,2.2,24.8,789.0,1019.1,741.36
2018,8,26,10,15,893.0,115.0,2.3,25.45,823.5,1040.66,752.83
2018,8,26,10,30,913.0,112.0,2.4,26.1,858.0,1058.69,762.25
2018,8,26,10,45,923.0,110.5,2.45,26.75,882.0,1064.44,763.44
2018,8,26,11,0,933.0,109.0,2.5,27.4,906.0,1066.25,762.41
2018,8,26,11,15,937.0,109.5,2.65,27.8,921.0,1060.16,758.39
2018,8,26,11,30,941.0,110.0,2.8,28.2,936.0,1050.08,751.96
2018,8,26,11,45,943.5,109.5,2.9,28.6,943.0,1033.56,741.03
2018,8,26,12,0,946.0,109.0,3.0,29.0,950.0,1013.21,727.75
2018,8,26,12,15,941.5,111.0,3.1,29.15,947.0,985.13,710.25
2018,8,26,12,30,937.0,113.0,3.2,29.3,944.0,953.71,690.55
2018,8,26,12,45,929.5,116.0,3.3,29.45,933.0,917.49,667.58
2018,8,26,13,0,922.0,119.0,3.4,29.6,922.0,878.45,642.57
2018,8,26,13,15,918.5,118.0,3.5,29.55,904.5,836.23,615.68
2018,8,26,13,30,915.0,117.0,3.6,29.5,887.0,791.4,586.67
2018,8,26,13,45,908.5,115.5,3.7,29.4,861.5,741.63,552.88
2018,8,26,14,0,902.0,114.0,3.8,29.3,836.0,689.94,515.85
2018,8,26,14,15,892.5,112.5,3.85,29.0,803.0,634.79,475.43
2018,8,26,14,30,883.0,111.0,3.9,28.7,770.0,578.49,432.85
2018,8,26,14,45,872.0,108.5,3.95,28.35,732.0,519.72,387.07
2018,8,26,15,0,861.0,106.0,4.0,28.0,694.0,457.96,337.49
2018,8,26,15,15,846.0,103.0,4.0,28.0,650.0,395.9,285.64
2018,8,26,15,30,831.0,100.0,4.0,28.0,606.0,334.5,233.17
2018,8,26,15,45,810.5,97.5,4.05,26.85,558.0,273.12,181.43
2018,8,26,16,0,790.0,95.0,4.1,25.7,510.0,213.61,132.15
2018,8,26,16,15,761.0,91.0,4.05,24.85,458.0,154.08,87.37
2018,8,26,16,30,732.0,87.0,4.0,24.0,406.0,92.56,51.16
2018,8,26,16,45,693.5,81.5,3.95,23.15,352.5,56.89,43.51
2018,8,26,17,0,655.0,76.0,3.9,22.3,299.0,54.61,41.81
2018,8,26,17,15,601.5,69.5,3.75,21.3,247.0,51.37,39.18
2018,8,26,17,30,548.0,63.0,3.6,20.3,195.0,48.03,36.32
2018,8,26,17,45,466.5,53.5,3.5,19.3,146.5,41.91,30.8
2018,8,26,18,0,385.0,44.0,3.4,18.3,98.0,35.58,24.81
2018,8,26,18,15,261.5,31.0,3.3,17.7,61.0,25.62,14.17
2018,8,26,18,30,138.0,18.0,3.2,17.1,24.0,16.37,0.0
2018,8,26,18,45,69.0,9.0,3.1,16.45,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.95,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,2.95,15.45,24.0,52.9,0.0
2018,8,27,6,0,216.0,29.0,3.1,15.7,46.0,139.7,81.29
2018,8,27,6,15,320.5,40.5,3.1,16.15,86.5,216.53,168.34
2018,8,27,6,30,425.0,52.0,3.1,16.6,127.0,302.55,244.28
2018,8,27,6,45,493.5,60.0,3.1,17.05,175.5,375.15,307.3
2018,8,27,7,0,562.0,68.0,3.1,17.5,224.0,453.69,372.81
2018,8,27,7,15,609.5,73.5,3.1,18.1,275.0,520.6,426.41
2018,8,27,7,30,657.0,79.0,3.1,18.7,326.0,590.28,479.93
2018,8,27,7,45,691.5,83.5,3.05,19.3,377.0,651.09,523.06
2018,8,27,8,0,726.0,88.0,3.0,19.9,428.0,708.9,562.56
2018,8,27,8,15,750.5,91.5,2.95,20.5,477.0,761.1,596.79
2018,8,27,8,30,775.0,95.0,2.9,21.1,526.0,812.26,629.39
2018,8,27,8,45,792.0,98.5,2.85,21.7,571.0,855.23,655.47
2018,8,27,9,0,809.0,102.0,2.8,22.3,616.0,896.05,679.59
2018,8,27,9,15,809.5,110.5,2.85,22.8,653.5,924.53,695.97
2018,8,27,9,30,810.0,119.0,2.9,23.3,691.0,949.5,710.01
2018,8,27,9,45,804.0,130.0,2.9,23.8,721.5,967.25,718.83
2018,8,27,10,0,798.0,141.0,2.9,24.3,752.0,981.06,725.14
2018,8,27,10,15,807.5,142.5,2.95,24.7,781.0,996.28,733.19
2018,8,27,10,30,817.0,144.0,3.0,25.1,810.0,1007.99,739.01
2018,8,27,10,45,824.5,145.5,3.05,25.55,832.5,1014.04,741.14
2018,8,27,11,0,832.0,147.0,3.1,26.0,855.0,1016.37,741.02
2018,8,27,11,15,836.5,147.0,3.15,26.25,869.0,1010.33,736.21
2018,8,27,11,30,841.0,147.0,3.2,26.5,883.0,1000.58,729.18
2018,8,27,11,45,843.0,147.0,3.3,26.8,889.5,984.72,718.54
2018,8,27,12,0,845.0,147.0,3.4,27.1,896.0,965.31,705.66
2018,8,27,12,15,838.0,150.5,3.45,27.2,892.0,937.69,687.63
2018,8,27,12,30,831.0,154.0,3.5,27.3,888.0,907.09,667.64
2018,8,27,12,45,819.5,158.5,3.6,27.45,876.0,870.84,643.93
2018,8,27,13,0,808.0,163.0,3.7,27.6,864.0,832.31,618.52
2018,8,27,13,15,803.5,161.5,3.75,27.5,847.0,791.65,591.79
2018,8,27,13,30,799.0,160.0,3.8,27.4,830.0,748.83,562.21
2018,8,27,13,45,791.5,158.0,3.85,27.35,805.5,701.52,528.39
2018,8,27,14,0,784.0,156.0,3.9,27.3,781.0,652.76,492.73
2018,8,27,14,15,775.0,152.5,3.95,27.0,749.5,600.56,454.1
2018,8,27,14,30,766.0,149.0,4.0,26.7,718.0,547.56,413.68
2018,8,27,14,45,754.5,145.0,4.05,26.4,681.5,490.05,368.68
2018,8,27,15,0,743.0,141.0,4.1,26.1,645.0,434.1,323.36
2018,8,27,15,15,725.5,136.5,4.1,26.1,602.5,375.79,274.64
2018,8,27,15,30,708.0,132.0,4.1,26.1,560.0,318.68,225.94
2018,8,27,15,45,688.0,125.5,4.05,25.15,514.0,260.82,177.25
2018,8,27,16,0,668.0,119.0,4.0,24.2,468.0,205.02,131.16
2018,8,27,16,15,644.0,111.0,3.9,23.55,419.5,149.88,89.49
2018,8,27,16,30,620.0,103.0,3.8,22.9,371.0,97.77,59.22
2018,8,27,16,45,585.5,95.0,3.75,22.25,321.5,66.57,52.02
2018,8,27,17,0,551.0,87.0,3.7,21.6,272.0,62.87,49.09
2018,8,27,17,15,500.0,77.5,3.55,20.85,223.0,57.63,44.7
2018,8,27,17,30,449.0,68.0,3.4,20.1,174.0,52.14,39.89
2018,8,27,17,45,377.0,56.0,3.3,19.35,129.5,42.62,31.36
2018,8,27,18,0,305.0,44.0,3.2,18.6,85.0,34.03,23.37
2018,8,27,18,15,201.0,29.5,3.1,18.1,52.0,23.12,11.6
2018,8,27,18,30,97.0,15.0,3.0,17.6,19.0,13.64,0.0
2018,8,27,18,45,48.5,7.5,2.9,17.1,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,5,15,4.5,1.0,1.75,14.75,1.0,0.0,0.0
2018,8,28,5,30,9.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,8,28,5,45,93.5,15.5,2.25,15.4,22.0,45.84,0.0
2018,8,28,6,0,178.0,29.0,2.5,15.7,42.0,124.29,67.66
2018,8,28,6,15,275.5,42.5,2.55,16.05,81.5,198.06,153.35
2018,8,28,6,30,373.0,56.0,2.6,16.4,121.0,278.6,224.68
2018,8,28,6,45,252.0,49.0,2.65,16.8,99.5,218.33,179.17
2018,8,28,7,0,131.0,42.0,2.7,17.2,78.0,144.67,118.6
2018,8,28,7,15,65.5,46.0,2.75,17.6,64.0,92.55,74.24
2018,8,28,7,30,0.0,50.0,2.8,18.0,50.0,44.12,31.66
2018,8,28,7,45,0.0,67.0,2.8,18.4,67.0,59.22,44.18
2018,8,28,8,0,0.0,84.0,2.8,18.8,84.0,74.45,56.59
2018,8,28,8,15,0.5,110.0,2.8,19.4,110.5,99.55,76.89
2018,8,28,8,30,1.0,136.0,2.8,20.0,137.0,124.92,97.06
2018,8,28,8,45,3.0,160.5,2.85,20.55,162.5,150.31,117.01
2018,8,28,9,0,5.0,185.0,2.9,21.1,188.0,175.85,136.79
2018,8,28,9,15,17.0,227.0,2.95,21.6,238.5,228.79,178.2
2018,8,28,9,30,29.0,269.0,3.0,22.1,289.0,299.31,232.19
2018,8,28,9,45,40.5,296.5,3.05,22.6,326.5,339.17,261.78
2018,8,28,10,0,52.0,324.0,3.1,23.1,364.0,378.91,290.92
2018,8,28,10,15,218.0,310.5,3.15,23.45,486.5,565.5,433.05
2018,8,28,10,30,384.0,297.0,3.2,23.8,609.0,734.52,555.47
2018,8,28,10,45,459.0,291.5,3.25,24.15,674.0,800.97,600.94
2018,8,28,11,0,534.0,286.0,3.3,24.5,739.0,864.67,644.36
2018,8,28,11,15,568.0,277.5,3.35,24.7,766.5,880.66,654.77
2018,8,28,11,30,602.0,269.0,3.4,24.9,794.0,897.02,665.69
2018,8,28,11,45,679.5,231.0,3.45,25.15,828.0,919.18,681.6
2018,8,28,12,0,757.0,193.0,3.5,25.4,862.0,934.48,691.18
2018,8,28,12,15,830.5,151.5,3.5,25.5,884.0,931.43,688.74
2018,8,28,12,30,904.0,110.0,3.5,25.6,906.0,920.27,681.14
2018,8,28,12,45,904.0,109.0,3.55,25.7,897.5,887.57,659.46
2018,8,28,13,0,904.0,108.0,3.6,25.8,889.0,851.73,635.71
2018,8,28,13,15,902.0,106.0,3.6,25.75,872.5,810.39,608.16
2018,8,28,13,30,900.0,104.0,3.6,25.7,856.0,766.4,578.56
2018,8,28,13,45,896.5,102.0,3.65,25.65,832.0,718.9,545.51
2018,8,28,14,0,893.0,100.0,3.7,25.6,808.0,669.25,508.89
2018,8,28,14,15,887.0,97.5,3.7,25.45,777.5,615.72,468.43
2018,8,28,14,30,881.0,95.0,3.7,25.3,747.0,560.74,425.64
2018,8,28,14,45,872.0,92.5,3.65,25.1,710.0,503.09,379.44
2018,8,28,15,0,863.0,90.0,3.6,24.9,673.0,444.79,331.22
2018,8,28,15,15,848.5,88.0,3.6,24.9,630.0,384.53,279.95
2018,8,28,15,30,834.0,86.0,3.6,24.9,587.0,324.75,227.96
2018,8,28,15,45,817.0,83.0,3.55,24.2,540.5,259.31,171.9
2018,8,28,16,0,800.0,80.0,3.5,23.5,494.0,199.69,121.65
2018,8,28,16,15,778.0,76.0,3.4,23.0,444.5,140.41,76.7
2018,8,28,16,30,756.0,72.0,3.3,22.5,395.0,83.7,45.26
2018,8,28,16,45,722.0,67.5,3.25,21.95,343.0,51.77,39.33
2018,8,28,17,0,688.0,63.0,3.2,21.4,291.0,49.56,37.6
2018,8,28,17,15,637.5,57.0,3.05,20.7,239.5,42.01,31.13
2018,8,28,17,30,587.0,51.0,2.9,20.0,188.0,38.61,28.12
2018,8,28,17,45,506.0,44.0,2.8,19.3,140.5,34.18,24.03
2018,8,28,18,0,425.0,37.0,2.7,18.6,93.0,29.69,19.6
2018,8,28,18,15,281.5,26.0,2.6,18.1,56.0,21.32,9.51
2018,8,28,18,30,138.0,15.0,2.5,17.6,19.0,13.64,0.0
2018,8,28,18,45,69.0,7.5,2.35,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.2,13.85,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,8,29,5,45,126.0,14.5,1.6,15.15,23.0,56.05,0.0
2018,8,29,6,0,238.0,27.0,1.8,15.8,44.0,144.11,72.97
2018,8,29,6,15,344.0,37.5,1.9,16.4,84.5,225.02,173.36
2018,8,29,6,30,450.0,48.0,2.0,17.0,125.0,311.96,250.05
2018,8,29,6,45,517.5,56.5,2.05,17.6,174.5,385.74,313.41
2018,8,29,7,0,585.0,65.0,2.1,18.2,224.0,465.49,378.95
2018,8,29,7,15,631.0,70.5,2.1,18.7,275.5,532.5,431.88
2018,8,29,7,30,677.0,76.0,2.1,19.2,327.0,602.1,484.21
2018,8,29,7,45,709.5,81.0,2.1,19.7,378.5,662.89,526.7
2018,8,29,8,0,742.0,86.0,2.1,20.2,430.0,720.54,565.56
2018,8,29,8,15,768.0,89.0,2.1,20.8,480.0,773.98,600.07
2018,8,29,8,30,794.0,92.0,2.1,21.4,530.0,826.41,632.98
2018,8,29,8,45,815.0,94.5,2.15,22.0,577.0,872.34,661.12
2018,8,29,9,0,836.0,97.0,2.2,22.6,624.0,916.25,687.47
2018,8,29,9,15,852.0,98.0,2.25,23.2,665.5,941.56,701.08
2018,8,29,9,30,868.0,99.0,2.3,23.8,707.0,973.49,719.18
2018,8,29,9,45,882.0,99.0,2.35,24.35,744.0,999.25,733.19
2018,8,29,10,0,896.0,99.0,2.4,24.9,781.0,1021.71,745.1
2018,8,29,10,15,904.5,100.0,2.5,25.3,810.5,1036.21,752.94
2018,8,29,10,30,913.0,101.0,2.6,25.7,840.0,1046.94,758.52
2018,8,29,10,45,920.0,100.5,2.7,26.15,862.5,1050.62,759.58
2018,8,29,11,0,927.0,100.0,2.8,26.6,885.0,1050.36,758.32
2018,8,29,11,15,931.5,100.5,2.9,26.85,900.0,1044.7,754.35
2018,8,29,11,30,936.0,101.0,3.0,27.1,915.0,1035.06,747.97
2018,8,29,11,45,938.5,100.5,3.15,27.35,921.5,1018.47,737.64
2018,8,29,12,0,941.0,100.0,3.3,27.6,928.0,998.06,724.87
2018,8,29,12,15,938.0,101.5,3.35,27.7,925.5,970.86,707.37
2018,8,29,12,30,935.0,103.0,3.4,27.8,923.0,940.25,687.65
2018,8,29,12,45,930.5,105.0,3.5,27.9,913.5,905.6,665.48
2018,8,29,13,0,926.0,107.0,3.6,28.0,904.0,867.94,641.14
2018,8,29,13,15,922.0,106.0,3.65,27.95,886.5,825.02,613.12
2018,8,29,13,30,918.0,105.0,3.7,27.9,869.0,779.52,583.07
2018,8,29,13,45,913.0,103.5,3.8,27.9,844.0,730.5,549.34
2018,8,29,14,0,908.0,102.0,3.9,27.9,819.0,679.41,512.04
2018,8,29,14,15,901.0,100.0,3.95,27.65,787.5,624.85,471.46
