Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,30,894.0,98.0,4.0,27.4,756.0,568.89,428.51
2018,8,29,14,45,883.0,96.5,4.0,27.2,718.0,510.3,381.95
2018,8,29,15,0,872.0,95.0,4.0,27.0,680.0,451.23,333.49
2018,8,29,15,15,857.0,92.5,4.0,27.0,636.0,389.68,281.51
2018,8,29,15,30,842.0,90.0,4.0,27.0,592.0,324.43,225.67
2018,8,29,15,45,822.5,87.0,4.0,26.2,544.0,262.19,172.57
2018,8,29,16,0,803.0,84.0,4.0,25.4,496.0,201.7,122.23
2018,8,29,16,15,759.5,82.0,3.95,24.85,439.5,141.5,78.04
2018,8,29,16,30,716.0,80.0,3.9,24.3,383.0,86.65,49.13
2018,8,29,16,45,646.5,77.5,3.85,23.75,323.5,54.17,41.1
2018,8,29,17,0,577.0,75.0,3.8,23.2,264.0,53.96,41.11
2018,8,29,17,15,496.0,69.0,3.6,22.55,211.0,51.04,38.68
2018,8,29,17,30,415.0,63.0,3.4,21.9,158.0,48.15,36.1
2018,8,29,17,45,386.0,50.0,3.2,21.2,120.0,39.2,28.08
2018,8,29,18,0,357.0,37.0,3.0,20.5,82.0,29.73,19.34
2018,8,29,18,15,233.5,25.5,2.8,20.0,49.5,20.98,8.12
2018,8,29,18,30,110.0,14.0,2.6,19.5,17.0,12.73,0.0
2018,8,29,18,45,55.0,7.0,2.4,18.95,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,18.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.2,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.6,1.0,0.0,0.0
2018,8,30,5,45,46.0,14.0,1.3,16.95,17.0,28.41,0.0
2018,8,30,6,0,89.0,27.0,1.5,17.3,33.0,78.24,33.41
2018,8,30,6,15,152.0,45.0,1.55,17.7,66.0,137.31,103.92
2018,8,30,6,30,215.0,63.0,1.6,18.1,99.0,197.81,157.43
2018,8,30,6,45,149.0,57.5,1.7,18.5,86.5,159.67,128.8
2018,8,30,7,0,83.0,52.0,1.8,18.9,74.0,108.08,86.59
2018,8,30,7,15,41.5,63.0,1.75,19.2,74.0,87.54,68.93
2018,8,30,7,30,0.0,74.0,1.7,19.5,74.0,65.71,49.48
2018,8,30,7,45,0.0,90.5,1.65,19.8,90.5,81.3,62.2
2018,8,30,8,0,0.0,107.0,1.6,20.1,107.0,96.91,74.7
2018,8,30,8,15,0.0,118.5,1.55,20.5,118.5,107.56,82.97
2018,8,30,8,30,0.0,130.0,1.5,20.9,130.0,118.23,91.15
2018,8,30,8,45,6.0,149.5,1.45,21.3,153.5,142.25,110.16
2018,8,30,9,0,12.0,169.0,1.4,21.7,177.0,166.61,129.11
2018,8,30,9,15,25.5,214.0,1.45,22.25,231.5,237.51,184.12
2018,8,30,9,30,39.0,259.0,1.5,22.8,286.0,298.61,230.03
2018,8,30,9,45,77.0,295.0,1.55,23.4,352.0,374.41,286.73
2018,8,30,10,0,115.0,331.0,1.6,24.0,418.0,468.82,355.03
2018,8,30,10,15,155.5,337.0,1.7,24.45,459.5,514.23,387.46
2018,8,30,10,30,196.0,343.0,1.8,24.9,501.0,559.29,419.48
2018,8,30,10,45,235.5,366.5,1.95,25.35,561.5,638.64,474.49
2018,8,30,11,0,275.0,390.0,2.1,25.8,622.0,698.11,514.83
2018,8,30,11,15,287.0,383.0,2.2,26.15,628.5,695.38,512.42
2018,8,30,11,30,299.0,376.0,2.3,26.5,635.0,691.12,509.47
2018,8,30,11,45,399.0,342.5,2.4,26.8,691.0,756.25,556.09
2018,8,30,12,0,499.0,309.0,2.5,27.1,747.0,803.18,589.44
2018,8,30,12,15,663.5,235.5,2.65,27.25,816.5,866.71,636.07
2018,8,30,12,30,828.0,162.0,2.8,27.4,886.0,910.81,666.1
2018,8,30,12,45,839.5,153.5,2.9,27.5,880.5,881.3,646.88
2018,8,30,13,0,851.0,145.0,3.0,27.6,875.0,848.16,625.7
2018,8,30,13,15,835.5,149.5,3.05,27.55,854.0,802.92,596.21
2018,8,30,13,30,820.0,154.0,3.1,27.5,833.0,756.15,564.45
2018,8,30,13,45,832.5,143.0,3.2,27.4,814.5,713.11,534.66
2018,8,30,14,0,845.0,132.0,3.3,27.3,796.0,666.76,501.51
2018,8,30,14,15,836.5,129.5,3.35,27.1,764.5,612.63,461.46
2018,8,30,14,30,828.0,127.0,3.4,26.9,733.0,557.47,419.38
2018,8,30,14,45,817.0,123.0,3.45,26.65,695.0,499.03,373.56
2018,8,30,15,0,806.0,119.0,3.5,26.4,657.0,440.38,326.01
2018,8,30,15,15,789.0,116.0,3.5,26.4,613.5,380.51,275.81
2018,8,30,15,30,772.0,113.0,3.5,26.4,570.0,321.66,225.42
2018,8,30,15,45,753.0,108.0,3.55,25.5,523.5,257.55,171.57
2018,8,30,16,0,734.0,103.0,3.6,24.6,477.0,199.15,123.37
2018,8,30,16,15,707.5,97.5,3.6,24.0,427.0,141.65,80.76
2018,8,30,16,30,681.0,92.0,3.6,23.4,377.0,87.4,51.55
2018,8,30,16,45,642.0,85.0,3.55,22.8,325.0,59.98,46.28
2018,8,30,17,0,603.0,78.0,3.5,22.2,273.0,56.7,43.65
2018,8,30,17,15,545.0,70.0,3.4,21.4,222.0,52.34,39.98
2018,8,30,17,30,487.0,62.0,3.3,20.6,171.0,47.82,35.99
2018,8,30,17,45,400.0,52.0,3.2,19.85,125.5,41.28,29.99
2018,8,30,18,0,313.0,42.0,3.1,19.1,80.0,32.7,21.84
2018,8,30,18,15,196.5,27.0,3.0,18.6,47.0,21.28,6.93
2018,8,30,18,30,80.0,12.0,2.9,18.1,14.0,10.91,0.0
2018,8,30,18,45,40.0,6.0,2.8,17.6,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.9,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.4,1.0,0.0,0.0
2018,8,31,5,45,102.5,13.0,1.85,15.85,19.5,46.84,0.0
2018,8,31,6,0,195.0,25.0,2.1,16.3,38.0,124.47,48.59
2018,8,31,6,15,297.0,37.5,2.1,16.8,77.5,204.09,155.96
2018,8,31,6,30,399.0,50.0,2.1,17.3,117.0,288.63,231.0
2018,8,31,6,45,334.5,68.0,2.05,17.8,137.5,292.36,237.86
2018,8,31,7,0,270.0,86.0,2.0,18.3,158.0,291.05,238.16
2018,8,31,7,15,255.5,109.5,1.9,18.9,189.5,308.81,252.62
2018,8,31,7,30,241.0,133.0,1.8,19.5,221.0,337.31,274.19
2018,8,31,7,45,296.0,148.5,1.7,20.05,273.0,406.61,327.97
2018,8,31,8,0,351.0,164.0,1.6,20.6,325.0,479.69,382.48
2018,8,31,8,15,446.5,162.0,1.55,21.4,390.5,586.64,460.36
2018,8,31,8,30,542.0,160.0,1.5,22.2,456.0,682.65,527.08
2018,8,31,8,45,673.5,132.5,1.45,23.0,532.5,794.85,600.7
2018,8,31,9,0,805.0,105.0,1.4,23.8,609.0,897.73,664.06
2018,8,31,9,15,818.5,108.0,1.45,24.5,649.5,931.89,682.28
2018,8,31,9,30,832.0,111.0,1.5,25.2,690.0,963.17,699.27
2018,8,31,9,45,793.0,135.5,1.55,25.9,710.0,963.78,696.66
2018,8,31,10,0,754.0,160.0,1.6,26.6,730.0,965.84,695.5
2018,8,31,10,15,776.0,157.5,1.7,27.2,763.5,981.49,703.99
2018,8,31,10,30,798.0,155.0,1.8,27.8,797.0,1001.18,714.9
2018,8,31,10,45,823.5,146.5,1.9,28.45,824.5,1014.35,721.56
2018,8,31,11,0,849.0,138.0,2.0,29.1,852.0,1023.65,725.93
2018,8,31,11,15,875.5,125.5,2.15,29.55,872.5,1014.84,720.27
2018,8,31,11,30,902.0,113.0,2.3,30.0,893.0,1013.6,719.56
2018,8,31,11,45,904.5,113.0,2.45,30.45,899.5,997.78,709.61
2018,8,31,12,0,907.0,113.0,2.6,30.9,906.0,978.25,697.4
2018,8,31,12,15,909.0,111.5,2.75,31.05,905.0,953.12,682.4
2018,8,31,12,30,911.0,110.0,2.9,31.2,904.0,924.49,665.04
2018,8,31,12,45,912.0,107.5,3.1,31.35,894.5,890.63,644.41
2018,8,31,13,0,913.0,105.0,3.3,31.5,885.0,853.57,621.37
2018,8,31,13,15,900.0,109.0,3.45,31.4,865.0,808.77,593.15
2018,8,31,13,30,887.0,113.0,3.6,31.3,845.0,762.06,563.19
2018,8,31,13,45,892.0,106.5,3.75,31.15,823.5,716.45,532.39
2018,8,31,14,0,897.0,100.0,3.9,31.0,802.0,667.96,497.87
2018,8,31,14,15,889.5,98.0,4.0,30.65,770.5,613.52,458.04
2018,8,31,14,30,882.0,96.0,4.1,30.3,739.0,557.77,415.84
2018,8,31,14,45,871.5,94.5,4.2,29.9,701.5,499.97,370.66
2018,8,31,15,0,861.0,93.0,4.3,29.5,664.0,441.67,323.44
2018,8,31,15,15,846.5,90.0,4.3,29.5,620.5,380.44,272.01
2018,8,31,15,30,832.0,87.0,4.3,29.5,577.0,315.48,216.77
2018,8,31,15,45,814.5,84.0,4.35,28.2,530.0,254.29,165.22
2018,8,31,16,0,797.0,81.0,4.4,26.9,483.0,194.62,116.19
2018,8,31,16,15,773.5,76.0,4.3,26.05,432.5,134.5,72.08
2018,8,31,16,30,750.0,71.0,4.2,25.2,382.0,77.2,42.41
2018,8,31,16,45,714.5,67.0,4.1,24.35,330.5,51.78,38.97
2018,8,31,17,0,679.0,63.0,4.0,23.5,279.0,50.0,37.64
2018,8,31,17,15,559.0,62.0,3.8,22.5,218.0,46.07,34.36
2018,8,31,17,30,439.0,61.0,3.6,21.5,157.0,47.01,35.11
2018,8,31,17,45,288.5,48.0,3.4,20.55,104.0,36.57,25.8
2018,8,31,18,0,138.0,35.0,3.2,19.6,51.0,28.26,17.93
2018,8,31,18,15,110.0,23.0,3.05,18.95,32.0,18.03,3.23
2018,8,31,18,30,82.0,11.0,2.9,18.3,13.0,10.01,0.0
2018,8,31,18,45,41.0,5.5,2.75,17.65,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,1,5,45,94.5,11.5,1.85,15.7,17.5,42.81,0.0
2018,9,1,6,0,189.0,23.0,2.1,16.2,35.0,118.88,37.36
2018,9,1,6,15,299.5,36.0,2.05,16.75,75.5,204.13,155.39
2018,9,1,6,30,410.0,49.0,2.0,17.3,116.0,293.63,234.68
2018,9,1,6,45,283.0,65.0,1.95,17.85,119.0,259.69,211.08
2018,9,1,7,0,156.0,81.0,1.9,18.4,122.0,200.78,163.75
2018,9,1,7,15,103.5,110.0,1.8,19.2,140.0,195.57,158.71
2018,9,1,7,30,51.0,139.0,1.7,20.0,158.0,183.13,146.77
2018,9,1,7,45,137.0,159.5,1.55,20.85,220.0,285.17,229.44
2018,9,1,8,0,223.0,180.0,1.4,21.7,282.0,396.72,315.32
2018,9,1,8,15,452.0,152.5,1.4,22.35,388.5,580.63,454.63
2018,9,1,8,30,681.0,125.0,1.4,23.0,495.0,772.86,588.08
2018,9,1,8,45,744.0,116.5,1.35,23.65,553.0,840.18,627.76
2018,9,1,9,0,807.0,108.0,1.3,24.3,611.0,903.55,664.78
2018,9,1,9,15,812.5,115.0,1.45,24.9,650.0,934.7,683.08
2018,9,1,9,30,818.0,122.0,1.6,25.5,689.0,962.58,699.54
2018,9,1,9,45,819.0,130.0,1.7,26.15,722.5,983.68,710.82
2018,9,1,10,0,820.0,138.0,1.8,26.8,756.0,1001.08,719.84
2018,9,1,10,15,828.5,140.5,1.95,27.25,785.0,1016.24,728.74
2018,9,1,10,30,837.0,143.0,2.1,27.7,814.0,1027.75,735.39
2018,9,1,10,45,842.5,144.5,2.2,28.2,835.5,1031.38,736.44
2018,9,1,11,0,848.0,146.0,2.3,28.7,857.0,1031.21,735.29
2018,9,1,11,15,851.0,147.5,2.45,29.05,871.0,1024.72,731.25
2018,9,1,11,30,854.0,149.0,2.6,29.4,885.0,1014.44,724.9
2018,9,1,11,45,856.5,149.0,2.75,29.7,891.5,998.36,715.05
2018,9,1,12,0,859.0,149.0,2.9,30.0,898.0,978.64,702.87
2018,9,1,12,15,853.0,153.0,3.0,30.2,895.0,951.62,685.85
2018,9,1,12,30,847.0,157.0,3.1,30.4,892.0,921.5,666.78
2018,9,1,12,45,836.5,160.5,3.2,30.6,879.5,884.14,642.86
2018,9,1,13,0,826.0,164.0,3.3,30.8,867.0,844.42,617.2
2018,9,1,13,15,821.0,162.5,3.35,30.8,849.0,802.19,589.83
2018,9,1,13,30,816.0,161.0,3.4,30.8,831.0,757.78,559.44
2018,9,1,13,45,808.5,159.0,3.5,30.75,806.0,709.25,525.63
2018,9,1,14,0,801.0,157.0,3.6,30.7,781.0,659.23,489.84
2018,9,1,14,15,791.5,154.0,3.6,30.45,749.5,605.91,450.77
2018,9,1,14,30,782.0,151.0,3.6,30.2,718.0,551.8,409.94
2018,9,1,14,45,769.5,147.0,3.6,29.95,680.0,492.56,364.14
2018,9,1,15,0,757.0,143.0,3.6,29.7,642.0,434.97,318.08
2018,9,1,15,15,738.5,138.5,3.6,29.7,598.5,375.21,268.91
2018,9,1,15,30,720.0,134.0,3.6,29.7,555.0,316.78,219.89
2018,9,1,15,45,697.0,128.5,3.55,28.7,507.5,258.13,171.52
2018,9,1,16,0,674.0,123.0,3.5,27.7,460.0,201.93,126.41
2018,9,1,16,15,645.5,115.0,3.4,26.9,410.0,145.9,86.14
2018,9,1,16,30,617.0,107.0,3.3,26.1,360.0,93.53,58.9
2018,9,1,16,45,577.0,98.0,3.25,25.25,309.0,70.29,54.58
2018,9,1,17,0,537.0,89.0,3.2,24.4,258.0,65.84,51.06
2018,9,1,17,15,479.5,78.5,3.05,23.35,208.0,59.79,46.02
2018,9,1,17,30,422.0,68.0,2.9,22.3,158.0,51.31,38.65
2018,9,1,17,45,339.5,54.0,2.8,21.25,113.5,41.4,29.78
2018,9,1,18,0,257.0,40.0,2.7,20.2,69.0,31.15,20.09
2018,9,1,18,15,153.0,24.0,2.7,19.55,39.0,18.93,0.99
2018,9,1,18,30,49.0,8.0,2.7,18.9,9.0,7.28,0.0
2018,9,1,18,45,24.5,4.0,2.75,18.2,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,5,45,68.5,11.5,1.8,14.55,15.5,33.96,0.0
2018,9,2,6,0,137.0,23.0,2.0,15.1,31.0,97.82,21.08
2018,9,2,6,15,239.0,38.0,2.0,15.8,69.5,178.41,135.41
2018,9,2,6,30,341.0,53.0,2.0,16.5,108.0,261.28,209.38
2018,9,2,6,45,415.5,64.0,2.05,17.15,156.0,337.59,275.01
2018,9,2,7,0,490.0,75.0,2.1,17.8,204.0,419.78,343.06
2018,9,2,7,15,542.0,84.0,2.05,18.7,255.5,490.83,398.98
2018,9,2,7,30,594.0,93.0,2.0,19.6,307.0,565.16,454.81
2018,9,2,7,45,632.5,98.5,1.95,20.5,358.0,627.89,499.06
2018,9,2,8,0,671.0,104.0,1.9,21.4,409.0,691.6,541.48
2018,9,2,8,15,699.0,109.0,1.9,22.3,458.5,746.41,576.36
2018,9,2,8,30,727.0,114.0,1.9,23.2,508.0,800.57,609.78
2018,9,2,8,45,749.0,117.5,1.9,24.05,554.0,846.42,636.73
2018,9,2,9,0,771.0,121.0,1.9,24.9,600.0,885.18,658.4
2018,9,2,9,15,782.5,126.0,1.95,25.8,640.0,918.83,676.76
2018,9,2,9,30,794.0,131.0,2.0,26.7,680.0,949.57,693.05
2018,9,2,9,45,800.5,136.5,2.0,27.6,714.0,972.8,703.8
2018,9,2,10,0,807.0,142.0,2.0,28.5,748.0,992.6,712.37
2018,9,2,10,15,816.5,144.0,2.05,29.2,777.0,1008.04,719.39
2018,9,2,10,30,826.0,146.0,2.1,29.9,806.0,1019.89,724.25
2018,9,2,10,45,833.0,147.0,2.15,30.6,828.0,1024.41,724.67
2018,9,2,11,0,840.0,148.0,2.2,31.3,850.0,1025.16,722.95
2018,9,2,11,15,844.5,148.5,2.25,31.85,864.0,1019.07,717.58
2018,9,2,11,30,849.0,149.0,2.3,32.4,878.0,1009.2,710.06
2018,9,2,11,45,852.0,149.0,2.3,32.9,884.5,993.6,698.76
2018,9,2,12,0,855.0,149.0,2.3,33.4,891.0,974.36,685.36
2018,9,2,12,15,851.0,151.0,2.35,33.7,888.0,947.17,668.14
2018,9,2,12,30,847.0,153.0,2.4,34.0,885.0,916.84,648.97
2018,9,2,12,45,840.0,154.5,2.5,34.25,873.5,880.5,626.43
2018,9,2,13,0,833.0,156.0,2.6,34.5,862.0,841.62,602.05
2018,9,2,13,15,829.0,153.5,2.65,34.45,844.0,798.94,575.34
2018,9,2,13,30,825.0,151.0,2.7,34.4,826.0,754.01,545.85
2018,9,2,13,45,819.0,148.5,2.8,34.35,801.0,705.67,513.09
2018,9,2,14,0,813.0,146.0,2.9,34.3,776.0,655.67,478.22
2018,9,2,14,15,803.5,143.0,2.95,33.95,744.0,601.76,439.92
2018,9,2,14,30,794.0,140.0,3.0,33.6,712.0,547.04,399.72
2018,9,2,14,45,781.0,136.5,3.05,33.3,674.0,489.69,356.15
2018,9,2,15,0,768.0,133.0,3.1,33.0,636.0,429.49,309.07
2018,9,2,15,15,749.5,129.0,3.1,33.0,592.5,369.6,260.45
2018,9,2,15,30,731.0,125.0,3.1,33.0,549.0,311.01,211.92
2018,9,2,15,45,708.5,119.5,3.2,31.8,501.5,251.89,163.98
2018,9,2,16,0,686.0,114.0,3.3,30.6,454.0,195.12,119.14
2018,9,2,16,15,656.0,107.0,3.3,29.55,404.0,139.06,79.69
2018,9,2,16,30,626.0,100.0,3.3,28.5,354.0,86.82,53.67
2018,9,2,16,45,583.5,92.5,3.3,27.5,303.0,66.21,50.64
2018,9,2,17,0,541.0,85.0,3.3,26.5,252.0,62.82,48.05
2018,9,2,17,15,479.5,75.5,3.25,25.25,202.5,57.48,43.66
2018,9,2,17,30,418.0,66.0,3.2,24.0,153.0,49.89,37.11
2018,9,2,17,45,330.5,52.5,3.1,22.8,109.0,40.3,28.57
2018,9,2,18,0,243.0,39.0,3.0,21.6,65.0,30.41,19.11
2018,9,2,18,15,142.5,23.5,3.0,20.75,36.5,18.58,0.0
2018,9,2,18,30,42.0,8.0,3.0,19.9,8.0,7.28,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.0,1.7,14.65,14.5,30.64,0.0
2018,9,3,6,0,120.0,22.0,1.9,15.1,29.0,89.27,8.65
2018,9,3,6,15,216.0,37.5,1.95,15.7,66.0,167.85,126.58
2018,9,3,6,30,312.0,53.0,2.0,16.3,103.0,246.95,197.85
2018,9,3,6,45,264.5,68.5,2.05,16.95,121.5,254.77,207.69
2018,9,3,7,0,217.0,84.0,2.1,17.6,140.0,243.73,200.21
2018,9,3,7,15,162.5,111.0,2.1,18.2,158.5,237.51,194.73
2018,9,3,7,30,108.0,138.0,2.1,18.8,177.0,236.25,192.07
2018,9,3,7,45,139.5,159.5,2.05,19.45,217.5,288.09,233.48
2018,9,3,8,0,171.0,181.0,2.0,20.1,258.0,342.06,275.23
2018,9,3,8,15,232.0,193.0,2.0,20.9,310.5,427.02,340.14
2018,9,3,8,30,293.0,205.0,2.0,21.7,363.0,500.59,394.39
2018,9,3,8,45,478.5,179.0,2.0,22.5,463.0,664.3,515.12
2018,9,3,9,0,664.0,153.0,2.0,23.3,563.0,828.47,627.0
2018,9,3,9,15,699.0,153.5,2.0,24.0,611.0,877.04,654.91
2018,9,3,9,30,734.0,154.0,2.0,24.7,659.0,923.92,682.23
2018,9,3,9,45,728.0,167.0,2.05,25.4,689.5,942.33,691.07
2018,9,3,10,0,722.0,180.0,2.1,26.1,720.0,957.02,697.83
2018,9,3,10,15,732.5,182.0,2.15,26.75,748.0,972.54,705.34
2018,9,3,10,30,743.0,184.0,2.2,27.4,776.0,984.73,710.77
2018,9,3,10,45,750.5,186.5,2.25,28.05,798.0,990.98,712.53
2018,9,3,11,0,758.0,189.0,2.3,28.7,820.0,993.68,712.21
2018,9,3,11,15,764.5,189.0,2.35,29.15,834.5,989.06,707.97
2018,9,3,11,30,771.0,189.0,2.4,29.6,849.0,980.86,701.64
2018,9,3,11,45,774.0,189.5,2.5,30.0,855.5,959.03,687.37
2018,9,3,12,0,777.0,190.0,2.6,30.4,862.0,941.47,675.97
2018,9,3,12,15,780.0,187.0,2.65,30.65,860.5,917.22,660.22
2018,9,3,12,30,783.0,184.0,2.7,30.9,859.0,889.8,642.47
2018,9,3,12,45,785.5,180.5,2.8,31.1,850.5,858.41,622.55
2018,9,3,13,0,788.0,177.0,2.9,31.3,842.0,824.12,600.58
2018,9,3,13,15,783.5,175.0,3.0,31.25,824.5,783.02,573.93
2018,9,3,13,30,779.0,173.0,3.1,31.2,807.0,739.85,544.69
2018,9,3,13,45,772.0,170.0,3.15,31.15,782.0,692.19,511.42
2018,9,3,14,0,765.0,167.0,3.2,31.1,757.0,643.29,476.43
2018,9,3,14,15,754.0,164.0,3.25,30.75,725.0,589.91,437.82
2018,9,3,14,30,743.0,161.0,3.3,30.4,693.0,536.01,397.59
2018,9,3,14,45,729.0,156.5,3.35,30.05,655.0,479.15,353.88
2018,9,3,15,0,715.0,152.0,3.4,29.7,617.0,422.66,309.02
2018,9,3,15,15,695.0,147.0,3.4,29.7,574.0,364.29,261.14
2018,9,3,15,30,675.0,142.0,3.4,29.7,531.0,307.55,213.74
2018,9,3,15,45,649.5,136.0,3.35,28.45,484.0,250.66,167.36
2018,9,3,16,0,624.0,130.0,3.3,27.2,437.0,196.63,124.57
2018,9,3,16,15,590.0,122.5,3.2,26.4,387.5,143.7,87.28
2018,9,3,16,30,556.0,115.0,3.1,25.6,338.0,95.25,63.18
2018,9,3,16,45,510.5,105.0,3.05,24.75,287.5,74.82,58.57
2018,9,3,17,0,465.0,95.0,3.0,23.9,237.0,69.01,53.87
2018,9,3,17,15,403.0,82.5,2.85,23.05,188.5,61.02,47.1
2018,9,3,17,30,341.0,70.0,2.7,22.2,140.0,52.73,39.8
2018,9,3,17,45,258.5,54.0,2.55,21.35,98.0,41.35,29.58
2018,9,3,18,0,176.0,38.0,2.4,20.5,56.0,29.57,18.24
2018,9,3,18,15,100.0,22.0,2.3,20.0,31.0,17.38,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.5,6.0,5.46,0.0
2018,9,3,18,45,12.0,3.0,2.1,19.0,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,61.5,10.5,2.05,14.9,14.0,30.75,0.0
2018,9,4,6,0,123.0,21.0,2.3,15.4,28.0,88.74,0.0
2018,9,4,6,15,222.5,37.0,2.35,16.05,65.5,170.83,127.99
2018,9,4,6,30,322.0,53.0,2.4,16.7,103.0,252.74,202.22
2018,9,4,6,45,252.5,58.0,2.5,17.4,106.5,234.55,191.27
2018,9,4,7,0,183.0,63.0,2.6,18.1,110.0,195.1,160.31
2018,9,4,7,15,91.5,77.0,2.5,18.8,100.5,147.22,119.63
2018,9,4,7,30,0.0,91.0,2.4,19.5,91.0,83.23,64.01
2018,9,4,7,45,1.0,109.5,2.35,20.2,110.0,101.75,79.04
2018,9,4,8,0,2.0,128.0,2.3,20.9,129.0,120.32,93.73
2018,9,4,8,15,20.5,164.5,2.2,21.75,175.5,172.66,135.84
2018,9,4,8,30,39.0,201.0,2.1,22.6,222.0,240.82,189.12
2018,9,4,8,45,197.5,212.0,2.0,23.45,332.0,412.17,323.86
2018,9,4,9,0,356.0,223.0,1.9,24.3,442.0,593.72,457.24
2018,9,4,9,15,551.5,183.5,1.85,25.2,549.0,769.2,579.67
2018,9,4,9,30,747.0,144.0,1.8,26.1,656.0,925.19,678.44
2018,9,4,9,45,793.0,133.0,1.75,27.0,701.5,961.77,695.91
2018,9,4,10,0,839.0,122.0,1.7,27.9,747.0,1002.36,716.8
2018,9,4,10,15,849.0,123.5,1.75,28.65,777.0,1017.91,723.47
2018,9,4,10,30,859.0,125.0,1.8,29.4,807.0,1018.39,721.13
2018,9,4,10,45,853.0,133.0,1.8,30.2,825.0,1028.95,724.53
2018,9,4,11,0,847.0,141.0,1.8,31.0,843.0,1024.17,718.47
2018,9,4,11,15,851.5,141.0,1.85,31.55,857.0,1017.36,712.87
2018,9,4,11,30,856.0,141.0,1.9,32.1,871.0,1006.76,705.09
2018,9,4,11,45,870.5,134.0,2.0,32.65,880.5,984.42,690.76
2018,9,4,12,0,885.0,127.0,2.1,33.2,890.0,969.26,681.01
2018,9,4,12,15,883.0,128.0,2.2,33.5,887.5,942.94,664.88
2018,9,4,12,30,881.0,129.0,2.3,33.8,885.0,913.37,646.7
2018,9,4,12,45,877.0,129.0,2.4,34.1,874.0,878.04,624.72
2018,9,4,13,0,873.0,129.0,2.5,34.4,863.0,839.92,600.76
2018,9,4,13,15,869.0,127.5,2.55,34.4,845.0,797.81,574.34
2018,9,4,13,30,865.0,126.0,2.6,34.4,827.0,753.3,545.95
2018,9,4,13,45,858.5,124.0,2.7,34.4,801.5,704.45,512.64
2018,9,4,14,0,852.0,122.0,2.8,34.4,776.0,655.48,478.21
2018,9,4,14,15,842.5,120.0,2.9,34.1,744.0,600.61,439.15
2018,9,4,14,30,833.0,118.0,3.0,33.8,712.0,544.81,398.02
2018,9,4,14,45,820.5,115.0,3.1,33.5,673.5,486.05,353.24
2018,9,4,15,0,808.0,112.0,3.2,33.2,635.0,427.25,306.79
2018,9,4,15,15,790.5,108.5,3.2,33.2,591.0,366.52,257.09
2018,9,4,15,30,773.0,105.0,3.2,33.2,547.0,306.91,207.33
2018,9,4,15,45,749.5,101.0,3.25,32.0,499.0,246.94,158.41
2018,9,4,16,0,726.0,97.0,3.3,30.8,451.0,184.65,109.29
2018,9,4,16,15,694.0,92.5,3.3,29.8,400.5,128.03,70.12
2018,9,4,16,30,662.0,88.0,3.3,28.8,350.0,75.38,45.85
2018,9,4,16,45,618.0,81.5,3.25,27.8,298.5,58.28,43.91
2018,9,4,17,0,574.0,75.0,3.2,26.8,247.0,55.29,41.6
2018,9,4,17,15,510.0,66.5,3.05,25.55,197.0,50.43,37.57
2018,9,4,17,30,446.0,58.0,2.9,24.3,147.0,45.41,33.17
2018,9,4,17,45,351.0,46.0,2.8,23.05,103.0,36.93,25.55
2018,9,4,18,0,256.0,34.0,2.7,21.8,59.0,26.62,15.41
2018,9,4,18,15,144.5,20.0,2.6,21.1,32.5,15.86,0.0
2018,9,4,18,30,33.0,6.0,2.5,20.4,6.0,5.46,0.0
2018,9,4,18,45,16.5,3.0,2.4,19.65,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,5,5,45,59.0,10.5,1.8,14.65,13.5,29.93,0.0
2018,9,5,6,0,118.0,21.0,2.0,15.1,27.0,86.47,0.0
2018,9,5,6,15,220.5,36.0,2.05,15.75,64.0,169.17,125.88
2018,9,5,6,30,323.0,51.0,2.1,16.4,101.0,251.17,200.81
2018,9,5,6,45,254.0,56.0,2.15,17.05,104.5,233.19,190.16
2018,9,5,7,0,185.0,61.0,2.2,17.7,108.0,194.09,159.59
2018,9,5,7,15,125.5,76.5,2.2,18.4,111.5,181.03,148.3
2018,9,5,7,30,66.0,92.0,2.2,19.1,115.0,149.44,120.75
2018,9,5,7,45,59.5,120.5,2.2,19.8,144.0,167.07,134.48
2018,9,5,8,0,53.0,149.0,2.2,20.5,173.0,194.82,155.84
2018,9,5,8,15,159.0,172.5,2.2,21.3,255.0,325.65,261.33
2018,9,5,8,30,265.0,196.0,2.2,22.1,337.0,466.12,368.9
2018,9,5,8,45,426.5,181.0,2.25,22.9,431.5,620.18,483.28
2018,9,5,9,0,588.0,166.0,2.3,23.7,526.0,772.5,590.22
2018,9,5,9,15,685.0,147.0,2.4,24.35,594.0,856.69,644.52
2018,9,5,9,30,782.0,128.0,2.5,25.0,662.0,935.08,694.07
2018,9,5,9,45,790.0,132.0,2.55,25.6,695.5,957.78,705.71
2018,9,5,10,0,798.0,136.0,2.6,26.2,729.0,977.14,715.69
2018,9,5,10,15,808.0,137.5,2.7,26.7,757.5,992.28,723.73
2018,9,5,10,30,818.0,139.0,2.8,27.2,786.0,1003.87,729.59
2018,9,5,10,45,825.0,140.0,2.9,27.65,807.5,1008.21,731.03
2018,9,5,11,0,832.0,141.0,3.0,28.1,829.0,1008.82,730.25
2018,9,5,11,15,837.0,141.5,3.1,28.3,843.0,1003.11,726.27
2018,9,5,11,30,842.0,142.0,3.2,28.5,857.0,993.65,720.01
2018,9,5,11,45,845.5,141.5,3.3,28.7,863.5,977.95,709.81
2018,9,5,12,0,849.0,141.0,3.4,28.9,870.0,958.62,697.33
2018,9,5,12,15,849.0,140.0,3.5,28.9,867.5,922.91,674.63
2018,9,5,12,30,849.0,139.0,3.6,28.9,865.0,893.94,656.36
2018,9,5,12,45,847.5,138.0,3.7,28.9,855.0,867.91,639.91
2018,9,5,13,0,846.0,137.0,3.8,28.9,845.0,830.78,615.8
2018,9,5,13,15,841.0,135.5,3.85,28.65,826.5,787.75,587.86
2018,9,5,13,30,836.0,134.0,3.9,28.4,808.0,742.5,557.43
2018,9,5,13,45,829.0,132.0,4.0,28.15,783.0,693.41,522.73
2018,9,5,14,0,822.0,130.0,4.1,27.9,758.0,642.73,485.89
2018,9,5,14,15,812.5,127.5,4.15,27.4,726.0,588.79,445.87
2018,9,5,14,30,803.0,125.0,4.2,26.9,694.0,534.02,403.86
2018,9,5,14,45,790.0,122.5,4.2,26.4,656.5,477.04,358.67
2018,9,5,15,0,777.0,120.0,4.2,25.9,619.0,420.13,312.02
2018,9,5,15,15,758.5,116.0,4.2,25.9,575.5,360.38,261.42
2018,9,5,15,30,740.0,112.0,4.2,25.9,532.0,298.02,208.05
2018,9,5,15,45,716.5,108.0,4.15,24.4,485.0,239.48,158.91
2018,9,5,16,0,693.0,104.0,4.1,22.9,438.0,183.38,113.41
2018,9,5,16,15,660.5,98.0,4.0,22.0,388.0,127.61,73.79
2018,9,5,16,30,628.0,92.0,3.9,21.1,338.0,75.96,49.49
2018,9,5,16,45,582.5,85.0,3.8,20.2,287.0,61.06,47.78
2018,9,5,17,0,537.0,78.0,3.7,19.3,236.0,57.81,45.15
2018,9,5,17,15,472.5,69.0,3.55,18.6,187.5,52.66,40.64
2018,9,5,17,30,408.0,60.0,3.4,17.9,139.0,47.35,35.75
2018,9,5,17,45,314.0,47.0,3.25,17.2,96.5,36.26,25.57
2018,9,5,18,0,220.0,34.0,3.1,16.5,54.0,26.63,15.36
2018,9,5,18,15,122.5,19.5,3.0,16.2,29.5,17.74,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.9,5.0,4.55,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,6,5,45,87.5,10.5,1.65,13.15,15.0,39.85,0.0
2018,9,6,6,0,175.0,21.0,1.8,13.6,30.0,109.16,0.0
2018,9,6,6,15,301.0,32.5,1.8,14.2,69.0,202.99,151.01
2018,9,6,6,30,427.0,44.0,1.8,14.8,108.0,299.07,239.81
2018,9,6,6,45,332.0,53.0,1.8,15.45,115.0,274.16,224.63
2018,9,6,7,0,237.0,62.0,1.8,16.1,122.0,242.19,200.18
2018,9,6,7,15,124.5,88.5,1.75,16.85,120.5,184.32,151.48
2018,9,6,7,30,12.0,115.0,1.7,17.6,119.0,118.16,93.79
2018,9,6,7,45,23.5,139.0,1.65,18.35,149.0,151.21,120.94
2018,9,6,8,0,35.0,163.0,1.6,19.1,179.0,197.33,157.79
2018,9,6,8,15,135.5,179.0,1.6,20.0,249.5,314.03,251.98
2018,9,6,8,30,236.0,195.0,1.6,20.9,320.0,439.88,348.54
2018,9,6,8,45,400.0,183.0,1.65,21.8,417.5,598.79,466.59
2018,9,6,9,0,564.0,171.0,1.7,22.7,515.0,755.76,576.69
2018,9,6,9,15,661.5,153.0,1.8,23.5,583.0,841.37,631.29
2018,9,6,9,30,759.0,135.0,1.9,24.3,651.0,920.55,680.75
2018,9,6,9,45,806.0,125.5,2.0,25.1,699.0,966.37,707.4
2018,9,6,10,0,853.0,116.0,2.1,25.9,747.0,1009.46,732.29
2018,9,6,10,15,874.0,111.5,2.25,26.4,779.5,1018.32,736.62
2018,9,6,10,30,895.0,107.0,2.4,26.9,812.0,1034.69,746.17
2018,9,6,10,45,896.5,110.0,2.5,27.45,832.0,1035.91,745.37
2018,9,6,11,0,898.0,113.0,2.6,28.0,852.0,1033.2,742.35
2018,9,6,11,15,905.0,111.5,2.65,28.25,867.0,1027.25,737.81
2018,9,6,11,30,912.0,110.0,2.7,28.5,882.0,1017.39,730.94
2018,9,6,11,45,914.0,109.5,2.75,28.8,887.5,999.85,719.16
2018,9,6,12,0,916.0,109.0,2.8,29.1,893.0,978.58,705.13
2018,9,6,12,15,918.5,107.0,2.85,29.2,891.0,952.58,688.68
2018,9,6,12,30,921.0,105.0,2.9,29.3,889.0,923.03,669.91
2018,9,6,12,45,922.5,102.5,2.9,29.45,879.5,888.66,647.46
2018,9,6,13,0,924.0,100.0,2.9,29.6,870.0,851.02,622.8
2018,9,6,13,15,920.5,99.0,2.95,29.55,852.0,807.86,595.07
2018,9,6,13,30,917.0,98.0,3.0,29.5,834.0,762.1,565.27
2018,9,6,13,45,911.5,96.5,3.0,29.5,808.5,712.1,530.5
2018,9,6,14,0,906.0,95.0,3.0,29.5,783.0,660.12,492.58
2018,9,6,14,15,898.0,93.0,3.0,29.3,750.5,604.48,451.32
2018,9,6,14,30,890.0,91.0,3.0,29.1,718.0,547.58,407.77
2018,9,6,14,45,879.0,88.5,3.0,28.9,679.0,487.86,360.65
2018,9,6,15,0,868.0,86.0,3.0,28.7,640.0,427.74,311.6
2018,9,6,15,15,852.5,83.5,3.0,28.7,596.0,365.96,259.66
2018,9,6,15,30,837.0,81.0,3.0,28.7,552.0,304.84,207.26
2018,9,6,15,45,817.0,78.0,2.85,28.05,504.0,238.49,151.52
2018,9,6,16,0,797.0,75.0,2.7,27.4,456.0,178.22,102.71
2018,9,6,16,15,769.0,71.5,2.6,26.8,405.5,118.98,61.7
2018,9,6,16,30,741.0,68.0,2.5,26.2,355.0,63.14,38.02
2018,9,6,16,45,699.5,63.5,2.4,25.6,302.5,49.81,37.12
2018,9,6,17,0,658.0,59.0,2.3,25.0,250.0,47.5,35.26
2018,9,6,17,15,596.5,53.0,2.0,23.95,199.0,40.03,28.88
2018,9,6,17,30,535.0,47.0,1.7,22.9,148.0,36.57,25.75
2018,9,6,17,45,433.5,38.0,1.4,21.85,103.0,30.32,19.98
2018,9,6,18,0,332.0,29.0,1.1,20.8,58.0,23.94,12.39
2018,9,6,18,15,189.5,17.5,1.1,20.15,31.5,15.92,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.85,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,5,45,106.5,10.0,1.5,13.75,15.0,46.07,0.0
2018,9,7,6,0,213.0,20.0,1.6,14.3,30.0,122.16,0.0
2018,9,7,6,15,355.5,29.0,1.65,15.0,71.0,225.03,165.25
2018,9,7,6,30,498.0,38.0,1.7,15.7,112.0,329.42,262.44
2018,9,7,6,45,380.0,43.0,1.75,16.35,112.5,294.85,240.59
2018,9,7,7,0,262.0,48.0,1.8,17.0,113.0,238.63,197.13
2018,9,7,7,15,131.0,69.5,1.75,18.0,102.0,176.37,144.59
2018,9,7,7,30,0.0,91.0,1.7,19.0,91.0,83.55,64.35
2018,9,7,7,45,1.0,111.5,1.65,20.0,112.0,104.22,81.12
2018,9,7,8,0,2.0,132.0,1.6,21.0,133.0,124.93,97.38
2018,9,7,8,15,19.0,165.5,1.6,21.95,175.5,173.05,135.85
2018,9,7,8,30,36.0,199.0,1.6,22.9,218.0,236.88,185.46
2018,9,7,8,45,195.0,203.5,1.6,23.85,320.5,401.02,314.37
2018,9,7,9,0,354.0,208.0,1.6,24.8,423.0,575.36,442.44
2018,9,7,9,15,539.0,177.0,1.65,25.7,529.5,750.95,564.96
2018,9,7,9,30,724.0,146.0,1.7,26.6,636.0,905.67,663.81
2018,9,7,9,45,813.0,121.5,1.7,27.55,699.0,968.76,698.82
2018,9,7,10,0,902.0,97.0,1.7,28.5,762.0,1025.87,730.08
2018,9,7,10,15,824.0,138.0,1.75,29.2,763.0,1008.81,716.32
2018,9,7,10,30,746.0,179.0,1.8,29.9,764.0,982.02,697.48
2018,9,7,10,45,822.5,148.0,1.85,30.65,809.0,1013.93,715.37
2018,9,7,11,0,899.0,117.0,1.9,31.4,854.0,1038.08,727.72
2018,9,7,11,15,910.0,114.5,2.0,31.95,871.0,1034.88,724.61
2018,9,7,11,30,921.0,112.0,2.1,32.5,888.0,1027.66,719.41
2018,9,7,11,45,913.5,117.0,2.15,33.05,891.0,1006.42,705.11
2018,9,7,12,0,906.0,122.0,2.2,33.6,894.0,981.65,688.82
2018,9,7,12,15,922.0,114.0,2.25,34.0,897.5,961.91,676.15
2018,9,7,12,30,938.0,106.0,2.3,34.4,901.0,937.9,660.8
2018,9,7,12,45,949.0,99.0,2.4,34.8,895.0,906.36,641.14
2018,9,7,13,0,960.0,92.0,2.5,35.2,889.0,870.84,618.85
2018,9,7,13,15,956.0,91.0,2.6,35.1,870.0,825.82,591.45
2018,9,7,13,30,952.0,90.0,2.7,35.0,851.0,778.14,561.89
2018,9,7,13,45,946.0,89.5,2.8,34.95,825.0,727.11,528.33
2018,9,7,14,0,940.0,89.0,2.9,34.9,799.0,674.03,491.14
2018,9,7,14,15,931.5,87.0,3.0,34.5,765.0,616.31,450.12
2018,9,7,14,30,923.0,85.0,3.1,34.1,731.0,557.32,406.57
2018,9,7,14,45,910.5,83.5,3.2,33.75,691.0,495.94,359.48
2018,9,7,15,0,898.0,82.0,3.3,33.4,651.0,434.25,310.34
2018,9,7,15,15,882.5,79.5,3.3,33.4,606.0,370.67,257.72
2018,9,7,15,30,867.0,77.0,3.3,33.4,561.0,307.72,204.61
2018,9,7,15,45,846.0,74.5,3.35,32.2,511.5,244.51,152.5
2018,9,7,16,0,825.0,72.0,3.4,31.0,462.0,177.88,99.91
2018,9,7,16,15,796.0,68.5,3.35,30.0,410.0,116.8,58.67
2018,9,7,16,30,767.0,65.0,3.3,29.0,358.0,59.24,35.6
2018,9,7,16,45,726.0,61.0,3.2,28.05,305.0,48.07,35.25
2018,9,7,17,0,685.0,57.0,3.1,27.1,252.0,46.09,33.72
2018,9,7,17,15,622.5,51.0,2.9,25.8,200.0,42.25,30.5
2018,9,7,17,30,560.0,45.0,2.7,24.5,148.0,35.12,24.28
2018,9,7,17,45,456.0,36.5,2.5,23.25,102.5,29.23,18.82
2018,9,7,18,0,352.0,28.0,2.3,22.0,57.0,23.24,11.0
2018,9,7,18,15,201.5,17.0,2.3,21.2,31.0,15.46,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.3,19.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.7,14.5,8.64,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.2,29.0,123.57,0.0
2018,9,8,6,15,362.0,28.0,2.55,15.9,69.5,227.38,164.86
2018,9,8,6,30,504.0,37.0,2.6,16.6,110.0,331.79,264.2
2018,9,8,6,45,577.5,42.5,2.65,17.3,159.5,403.81,328.22
2018,9,8,7,0,651.0,48.0,2.7,18.0,209.0,487.12,397.97
2018,9,8,7,15,697.5,52.5,2.7,18.75,261.5,556.55,453.48
2018,9,8,7,30,744.0,57.0,2.7,19.5,314.0,628.39,506.35
2018,9,8,7,45,776.0,60.5,2.7,20.25,366.0,689.71,549.08
2018,9,8,8,0,808.0,64.0,2.7,21.0,418.0,751.18,590.36
2018,9,8,8,15,830.0,66.5,2.75,21.75,467.5,794.77,617.87
2018,9,8,8,30,852.0,69.0,2.8,22.5,517.0,844.41,649.07
2018,9,8,8,45,868.0,71.5,2.8,23.25,563.0,886.85,674.2
2018,9,8,9,0,884.0,74.0,2.8,24.0,609.0,926.84,697.21
2018,9,8,9,15,892.5,77.5,2.85,24.7,649.0,958.14,714.58
2018,9,8,9,30,901.0,81.0,2.9,25.4,689.0,986.1,729.66
2018,9,8,9,45,904.5,86.0,2.95,26.1,723.0,1007.35,740.28
2018,9,8,10,0,908.0,91.0,3.0,26.8,757.0,1024.74,748.46
2018,9,8,10,15,915.0,92.0,3.05,27.35,785.5,1037.1,753.93
2018,9,8,10,30,922.0,93.0,3.1,27.9,814.0,1045.6,757.05
2018,9,8,10,45,927.5,94.0,3.1,28.4,835.5,1048.61,756.54
2018,9,8,11,0,933.0,95.0,3.1,28.9,857.0,1047.61,753.66
2018,9,8,11,15,936.5,95.5,3.15,29.35,871.0,1040.02,747.35
2018,9,8,11,30,940.0,96.0,3.2,29.8,885.0,1028.42,738.68
2018,9,8,11,45,940.5,96.5,3.25,30.2,890.5,1009.97,725.92
2018,9,8,12,0,941.0,97.0,3.3,30.6,896.0,987.72,710.86
2018,9,8,12,15,943.0,95.5,3.4,31.0,894.0,961.04,693.38
2018,9,8,12,30,945.0,94.0,3.5,31.4,892.0,930.73,673.52
2018,9,8,12,45,946.0,91.5,3.55,31.8,882.0,895.03,649.78
2018,9,8,13,0,947.0,89.0,3.6,32.2,872.0,856.01,623.79
2018,9,8,13,15,943.0,88.5,3.7,32.15,853.5,811.97,595.63
2018,9,8,13,30,939.0,88.0,3.8,32.1,835.0,765.29,565.32
2018,9,8,13,45,932.5,87.0,3.85,32.1,808.5,714.01,529.94
2018,9,8,14,0,926.0,86.0,3.9,32.1,782.0,660.78,491.13
2018,9,8,14,15,917.5,84.5,3.95,31.85,749.0,604.22,449.26
2018,9,8,14,30,909.0,83.0,4.0,31.6,716.0,546.43,405.04
2018,9,8,14,45,897.5,81.5,4.1,31.35,677.0,486.27,357.59
2018,9,8,15,0,886.0,80.0,4.2,31.1,638.0,425.74,308.17
