Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,15,15,870.0,78.0,4.2,31.1,593.5,363.14,255.42
2018,9,8,15,30,854.0,76.0,4.2,31.1,549.0,301.24,202.36
2018,9,8,15,45,834.5,73.0,4.2,30.15,500.5,238.75,149.93
2018,9,8,16,0,815.0,70.0,4.2,29.2,452.0,172.69,97.18
2018,9,8,16,15,788.0,67.0,4.1,28.4,401.5,112.87,56.77
2018,9,8,16,30,761.0,64.0,4.0,27.6,351.0,56.31,42.21
2018,9,8,16,45,719.5,60.0,3.95,26.8,298.5,47.36,34.85
2018,9,8,17,0,678.0,56.0,3.9,26.0,246.0,45.36,33.25
2018,9,8,17,15,613.0,50.5,3.65,24.85,194.5,38.39,27.31
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,35.26,24.44
2018,9,8,17,45,435.0,36.5,3.15,22.55,98.0,29.37,18.9
2018,9,8,18,0,322.0,28.0,2.9,21.4,53.0,23.43,10.07
2018,9,8,18,15,172.5,16.0,2.85,20.6,28.0,14.55,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.8,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,19.0,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,10.0,1.7,13.75,14.0,9.1,0.0
2018,9,9,6,0,200.0,20.0,1.8,14.3,28.0,98.93,0.0
2018,9,9,6,15,347.0,29.5,1.9,15.0,69.0,222.37,159.22
2018,9,9,6,30,494.0,39.0,2.0,15.7,110.0,329.5,262.16
2018,9,9,6,45,573.5,46.0,2.15,16.4,161.0,410.6,333.34
2018,9,9,7,0,653.0,53.0,2.3,17.1,212.0,494.61,403.82
2018,9,9,7,15,703.0,57.5,2.2,17.8,266.0,566.87,461.01
2018,9,9,7,30,753.0,62.0,2.1,18.5,320.0,641.66,515.42
2018,9,9,7,45,787.0,65.5,2.05,19.2,373.5,705.01,558.85
2018,9,9,8,0,821.0,69.0,2.0,19.9,427.0,768.56,600.67
2018,9,9,8,15,844.5,72.0,1.95,20.75,478.0,822.36,633.7
2018,9,9,8,30,868.0,75.0,1.9,21.6,529.0,866.37,658.98
2018,9,9,8,45,861.0,82.5,1.8,22.45,566.5,894.44,672.34
2018,9,9,9,0,854.0,90.0,1.7,23.3,604.0,918.58,682.87
2018,9,9,9,15,876.5,90.0,1.7,24.15,649.0,958.08,704.46
2018,9,9,9,30,899.0,90.0,1.7,25.0,694.0,994.95,723.79
2018,9,9,9,45,847.0,115.0,1.7,25.8,707.5,994.87,719.57
2018,9,9,10,0,795.0,140.0,1.7,26.6,721.0,978.39,705.55
2018,9,9,10,15,789.0,150.0,1.75,27.3,745.5,986.36,708.39
2018,9,9,10,30,783.0,160.0,1.8,28.0,770.0,990.46,708.62
2018,9,9,10,45,795.5,160.0,1.9,28.65,794.0,998.91,712.51
2018,9,9,11,0,808.0,160.0,2.0,29.3,818.0,1003.66,714.11
2018,9,9,11,15,794.5,171.0,2.05,29.9,826.5,990.24,703.99
2018,9,9,11,30,781.0,182.0,2.1,30.5,835.0,973.29,691.96
2018,9,9,11,45,801.0,174.0,2.15,31.1,847.5,966.29,686.35
2018,9,9,12,0,821.0,166.0,2.2,31.7,860.0,955.13,678.12
2018,9,9,12,15,807.5,172.0,2.35,32.0,852.5,923.32,658.64
2018,9,9,12,30,794.0,178.0,2.5,32.3,845.0,888.92,637.44
2018,9,9,12,45,844.0,152.0,2.6,32.65,853.0,874.76,628.67
2018,9,9,13,0,894.0,126.0,2.7,33.0,861.0,848.18,611.64
2018,9,9,13,15,916.5,112.0,2.85,32.95,851.0,813.12,590.29
2018,9,9,13,30,939.0,98.0,3.0,32.9,841.0,773.35,565.51
2018,9,9,13,45,932.5,97.0,3.1,32.9,814.5,721.85,530.43
2018,9,9,14,0,926.0,96.0,3.2,32.9,788.0,668.38,492.28
2018,9,9,14,15,916.0,94.5,3.3,32.65,754.0,610.76,450.4
2018,9,9,14,30,906.0,93.0,3.4,32.4,720.0,552.06,406.2
2018,9,9,14,45,893.0,91.5,3.45,32.15,680.0,491.18,358.67
2018,9,9,15,0,880.0,90.0,3.5,31.9,640.0,430.08,309.31
2018,9,9,15,15,863.5,87.0,3.5,31.9,594.5,366.61,256.43
2018,9,9,15,30,847.0,84.0,3.5,31.9,549.0,299.91,200.28
2018,9,9,15,45,823.5,81.5,3.5,30.9,499.5,236.75,147.97
2018,9,9,16,0,800.0,79.0,3.5,29.9,450.0,175.9,99.98
2018,9,9,16,15,767.5,75.0,3.45,29.0,397.5,115.73,60.1
2018,9,9,16,30,735.0,71.0,3.4,28.1,345.0,59.6,44.9
2018,9,9,16,45,689.5,66.0,3.35,27.2,291.5,47.82,35.19
2018,9,9,17,0,644.0,61.0,3.3,26.3,238.0,45.45,33.28
2018,9,9,17,15,575.0,54.0,3.05,25.1,186.5,41.29,29.73
2018,9,9,17,30,506.0,47.0,2.8,23.9,135.0,37.06,25.9
2018,9,9,17,45,393.5,37.0,2.6,22.65,91.0,29.95,19.25
2018,9,9,18,0,281.0,27.0,2.4,21.4,47.0,22.65,8.04
2018,9,9,18,15,149.5,15.0,2.45,20.65,24.5,13.64,0.0
2018,9,9,18,30,18.0,3.0,2.5,19.9,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,13.85,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,14.3,25.0,91.17,0.0
2018,9,10,6,15,323.5,28.0,2.3,14.95,64.0,210.43,148.18
2018,9,10,6,30,462.0,38.0,2.4,15.6,103.0,312.18,248.77
2018,9,10,6,45,539.5,46.0,2.45,16.3,153.0,391.61,318.85
2018,9,10,7,0,617.0,54.0,2.5,17.0,203.0,478.18,391.4
2018,9,10,7,15,666.5,59.5,2.4,17.65,255.5,544.97,445.03
2018,9,10,7,30,716.0,65.0,2.3,18.3,308.0,618.98,499.97
2018,9,10,7,45,749.5,69.5,2.2,18.95,360.5,681.63,543.4
2018,9,10,8,0,783.0,74.0,2.1,19.6,413.0,744.53,585.19
2018,9,10,8,15,806.5,77.5,2.05,20.4,463.0,797.54,618.36
2018,9,10,8,30,830.0,81.0,2.0,21.2,513.0,849.21,649.57
2018,9,10,8,45,847.0,84.5,1.95,22.05,559.5,893.28,674.54
2018,9,10,9,0,864.0,88.0,1.9,22.9,606.0,925.61,691.09
2018,9,10,9,15,872.5,92.0,1.9,23.75,645.5,956.67,707.18
2018,9,10,9,30,881.0,96.0,1.9,24.6,685.0,984.44,720.92
2018,9,10,9,45,864.5,107.5,1.9,25.4,710.5,992.65,722.16
2018,9,10,10,0,848.0,119.0,1.9,26.2,736.0,1007.5,727.97
2018,9,10,10,15,836.5,130.5,1.95,26.9,759.0,1012.41,728.39
2018,9,10,10,30,825.0,142.0,2.0,27.6,782.0,1013.11,726.41
2018,9,10,10,45,814.0,152.0,2.1,28.3,797.5,1008.63,721.93
2018,9,10,11,0,803.0,162.0,2.2,29.0,813.0,1000.29,715.17
2018,9,10,11,15,786.5,174.5,2.3,29.45,820.5,985.37,705.07
2018,9,10,11,30,770.0,187.0,2.4,29.9,828.0,974.66,697.77
2018,9,10,11,45,792.0,177.5,2.55,30.35,840.5,960.49,688.72
2018,9,10,12,0,814.0,168.0,2.7,30.8,853.0,949.8,681.93
2018,9,10,12,15,866.0,141.5,2.75,31.0,868.0,944.59,678.56
2018,9,10,12,30,918.0,115.0,2.8,31.2,883.0,925.95,666.57
2018,9,10,12,45,917.5,113.0,2.85,31.45,872.5,889.97,643.29
2018,9,10,13,0,917.0,111.0,2.9,31.7,862.0,850.86,617.97
2018,9,10,13,15,912.0,110.5,2.95,31.75,843.0,806.8,589.65
2018,9,10,13,30,907.0,110.0,3.0,31.8,824.0,760.28,559.37
2018,9,10,13,45,899.5,108.5,3.1,31.9,797.0,708.92,523.43
2018,9,10,14,0,892.0,107.0,3.2,32.0,770.0,655.8,485.11
2018,9,10,14,15,881.5,105.5,3.25,31.8,736.5,599.47,443.69
2018,9,10,14,30,871.0,104.0,3.3,31.6,703.0,542.19,400.17
2018,9,10,14,45,856.5,102.0,3.4,31.4,663.0,480.4,351.99
2018,9,10,15,0,842.0,100.0,3.5,31.2,623.0,419.46,302.74
2018,9,10,15,15,824.0,97.0,3.5,31.2,578.0,356.9,250.6
2018,9,10,15,30,806.0,94.0,3.5,31.2,533.0,295.49,198.54
2018,9,10,15,45,780.0,91.0,3.6,30.2,483.5,233.87,147.72
2018,9,10,16,0,754.0,88.0,3.7,29.2,434.0,174.98,101.57
2018,9,10,16,15,719.0,83.5,3.7,28.3,382.0,112.25,59.73
2018,9,10,16,30,684.0,79.0,3.7,27.4,330.0,58.29,43.94
2018,9,10,16,45,635.5,72.5,3.7,26.5,277.5,52.72,39.47
2018,9,10,17,0,587.0,66.0,3.7,25.6,225.0,49.41,36.75
2018,9,10,17,15,514.0,58.0,3.55,24.35,175.0,44.64,32.66
2018,9,10,17,30,441.0,50.0,3.4,23.1,125.0,39.77,28.23
2018,9,10,17,45,327.0,38.5,3.3,21.85,83.0,31.45,20.4
2018,9,10,18,0,213.0,27.0,3.2,20.6,41.0,21.35,5.24
2018,9,10,18,15,111.5,14.5,3.1,19.8,21.5,13.19,0.0
2018,9,10,18,30,10.0,2.0,3.0,19.0,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,5,45,85.0,9.0,2.6,14.1,12.0,0.0,0.0
2018,9,11,6,0,170.0,18.0,2.8,14.4,24.0,85.2,0.0
2018,9,11,6,15,309.5,28.5,2.9,15.0,62.5,204.45,141.02
2018,9,11,6,30,449.0,39.0,3.0,15.6,101.0,306.98,244.74
2018,9,11,6,45,527.5,46.5,3.1,16.15,150.0,385.82,315.13
2018,9,11,7,0,606.0,54.0,3.2,16.7,199.0,471.77,388.18
2018,9,11,7,15,655.0,60.0,3.15,17.3,251.0,542.28,445.57
2018,9,11,7,30,704.0,66.0,3.1,17.9,303.0,611.86,498.47
2018,9,11,7,45,735.5,71.5,3.05,18.5,355.0,673.67,542.65
2018,9,11,8,0,767.0,77.0,3.0,19.1,407.0,735.61,585.27
2018,9,11,8,15,789.5,81.5,3.0,19.8,456.5,788.41,619.87
2018,9,11,8,30,812.0,86.0,3.0,20.5,506.0,839.83,652.59
2018,9,11,8,45,827.5,90.0,3.0,21.2,551.5,882.55,678.43
2018,9,11,9,0,843.0,94.0,3.0,21.9,597.0,922.81,702.14
2018,9,11,9,15,854.5,98.0,3.0,22.55,638.0,956.5,721.15
2018,9,11,9,30,866.0,102.0,3.0,23.2,679.0,976.78,731.01
2018,9,11,9,45,873.0,105.5,3.05,23.8,713.0,998.61,742.56
2018,9,11,10,0,880.0,109.0,3.1,24.4,747.0,1016.84,751.73
2018,9,11,10,15,886.0,111.0,3.15,24.85,774.5,1028.64,757.22
2018,9,11,10,30,892.0,113.0,3.2,25.3,802.0,1036.63,760.4
2018,9,11,10,45,896.0,114.5,3.25,25.7,822.5,1038.19,759.7
2018,9,11,11,0,900.0,116.0,3.3,26.1,843.0,1035.83,756.66
2018,9,11,11,15,903.5,117.0,3.4,26.35,856.5,1028.53,751.42
2018,9,11,11,30,907.0,118.0,3.5,26.6,870.0,1017.33,743.8
2018,9,11,11,45,908.5,117.0,3.55,26.85,874.5,998.28,730.79
2018,9,11,12,0,910.0,116.0,3.6,27.1,879.0,975.54,715.5
2018,9,11,12,15,914.5,113.0,3.7,27.15,877.5,949.9,699.21
2018,9,11,12,30,919.0,110.0,3.8,27.2,876.0,920.6,680.45
2018,9,11,12,45,924.0,105.5,3.85,27.2,867.0,886.66,658.34
2018,9,11,13,0,929.0,101.0,3.9,27.2,858.0,849.23,633.75
2018,9,11,13,15,927.5,98.5,3.95,27.05,839.5,805.43,604.95
2018,9,11,13,30,926.0,96.0,4.0,26.9,821.0,758.87,573.92
2018,9,11,13,45,923.5,93.5,4.05,26.75,796.5,709.09,538.47
2018,9,11,14,0,921.0,91.0,4.1,26.6,772.0,657.02,499.78
2018,9,11,14,15,914.5,88.5,4.1,26.25,739.0,600.64,456.95
2018,9,11,14,30,908.0,86.0,4.1,25.9,706.0,542.84,411.58
2018,9,11,14,45,899.0,83.0,4.15,25.5,667.0,482.3,362.67
2018,9,11,15,0,890.0,80.0,4.2,25.1,628.0,421.14,311.51
2018,9,11,15,15,873.5,78.0,4.2,25.1,583.0,358.02,256.93
2018,9,11,15,30,857.0,76.0,4.2,25.1,538.0,295.67,202.18
2018,9,11,15,45,837.5,72.0,4.15,23.95,489.0,232.11,147.86
2018,9,11,16,0,818.0,68.0,4.1,22.8,440.0,165.13,93.7
2018,9,11,16,15,789.5,64.5,4.05,22.1,388.5,104.7,53.25
2018,9,11,16,30,761.0,61.0,4.0,21.4,337.0,47.75,35.97
2018,9,11,16,45,717.5,56.5,3.9,20.65,284.0,44.91,33.68
2018,9,11,17,0,674.0,52.0,3.8,19.9,231.0,42.36,31.51
2018,9,11,17,15,602.0,46.5,3.65,19.2,179.5,38.8,28.29
2018,9,11,17,30,530.0,41.0,3.5,18.5,128.0,32.29,22.31
2018,9,11,17,45,399.0,32.5,3.4,17.75,84.5,26.26,16.29
2018,9,11,18,0,268.0,24.0,3.3,17.0,41.0,20.19,1.94
2018,9,11,18,15,134.0,12.0,3.25,16.6,20.5,10.91,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.5,2.35,13.6,11.5,0.0,0.0
2018,9,12,6,0,160.0,17.0,2.5,13.9,23.0,80.34,0.0
2018,9,12,6,15,285.5,28.5,2.7,14.55,59.0,192.39,129.3
2018,9,12,6,30,411.0,40.0,2.9,15.2,95.0,288.66,230.06
2018,9,12,6,45,437.5,52.5,3.1,15.85,134.5,341.55,279.44
2018,9,12,7,0,464.0,65.0,3.3,16.5,174.0,396.45,327.58
2018,9,12,7,15,433.0,84.5,3.3,16.95,206.0,417.12,345.44
2018,9,12,7,30,402.0,104.0,3.3,17.4,238.0,438.28,361.95
2018,9,12,7,45,508.0,105.0,3.35,17.8,303.0,537.18,440.77
2018,9,12,8,0,614.0,106.0,3.4,18.2,368.0,652.14,527.48
2018,9,12,8,15,681.5,102.0,3.4,18.75,425.5,727.08,580.09
2018,9,12,8,30,749.0,98.0,3.4,19.3,483.0,799.04,629.14
2018,9,12,8,45,763.0,102.5,3.4,19.9,525.5,839.07,654.01
2018,9,12,9,0,777.0,107.0,3.4,20.5,568.0,876.74,677.01
2018,9,12,9,15,726.5,133.0,3.45,21.15,587.5,881.08,676.65
2018,9,12,9,30,676.0,159.0,3.5,21.8,607.0,874.27,668.92
2018,9,12,9,45,737.5,146.5,3.5,22.45,659.0,928.65,703.43
2018,9,12,10,0,799.0,134.0,3.5,23.1,711.0,975.16,731.5
2018,9,12,10,15,733.5,169.0,3.6,23.5,714.5,958.35,718.17
2018,9,12,10,30,668.0,204.0,3.7,23.9,718.0,929.68,697.42
2018,9,12,10,45,578.5,248.5,3.8,24.35,702.0,876.2,658.35
2018,9,12,11,0,489.0,293.0,3.9,24.8,686.0,826.96,620.76
2018,9,12,11,15,479.5,304.5,3.95,24.9,695.0,819.98,615.25
2018,9,12,11,30,470.0,316.0,4.0,25.0,704.0,810.59,607.87
2018,9,12,11,45,531.0,290.0,4.1,25.15,731.0,828.15,621.53
2018,9,12,12,0,592.0,264.0,4.2,25.3,758.0,844.26,633.85
2018,9,12,12,15,572.0,274.5,4.25,25.25,750.5,812.41,611.22
2018,9,12,12,30,552.0,285.0,4.3,25.2,743.0,782.28,589.86
2018,9,12,12,45,514.5,296.5,4.35,25.1,719.0,737.19,557.61
2018,9,12,13,0,477.0,308.0,4.4,25.0,695.0,692.42,525.31
2018,9,12,13,15,565.0,262.5,4.45,24.85,710.5,690.5,526.32
2018,9,12,13,30,653.0,217.0,4.5,24.7,726.0,682.75,522.38
2018,9,12,13,45,705.0,186.0,4.5,24.5,718.5,652.48,500.84
2018,9,12,14,0,757.0,155.0,4.5,24.3,711.0,615.47,473.52
2018,9,12,14,15,719.0,159.0,4.5,24.0,668.0,553.5,425.95
2018,9,12,14,30,681.0,163.0,4.5,23.7,625.0,493.8,379.04
2018,9,12,14,45,600.5,178.0,4.45,23.4,568.0,427.43,326.14
2018,9,12,15,0,520.0,193.0,4.4,23.1,511.0,366.86,277.34
2018,9,12,15,15,419.5,198.0,4.4,23.1,442.5,301.6,225.27
2018,9,12,15,30,319.0,203.0,4.4,23.1,374.0,249.29,184.35
2018,9,12,15,45,296.5,185.5,4.3,22.1,332.5,206.45,150.03
2018,9,12,16,0,274.0,168.0,4.2,21.1,291.0,166.59,119.17
2018,9,12,16,15,424.5,127.5,4.1,20.55,291.5,121.26,80.31
2018,9,12,16,30,575.0,87.0,4.0,20.0,292.0,61.84,48.45
2018,9,12,16,45,582.0,74.5,3.9,19.4,253.5,54.46,42.21
2018,9,12,17,0,589.0,62.0,3.8,18.8,215.0,46.58,35.34
2018,9,12,17,15,496.0,55.0,3.7,18.25,163.5,42.46,31.57
2018,9,12,17,30,403.0,48.0,3.6,17.7,112.0,38.36,27.57
2018,9,12,17,45,269.5,35.0,3.45,17.1,71.0,28.54,18.02
2018,9,12,18,0,136.0,22.0,3.3,16.5,30.0,17.36,0.0
2018,9,12,18,15,68.0,11.0,3.25,16.25,15.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,13,5,45,31.0,6.0,2.4,14.25,7.0,0.0,0.0
2018,9,13,6,0,62.0,12.0,2.6,14.6,14.0,36.09,0.0
2018,9,13,6,15,154.5,27.5,2.8,15.15,45.0,129.05,82.5
2018,9,13,6,30,247.0,43.0,3.0,15.7,76.0,205.58,162.89
2018,9,13,6,45,331.0,54.5,3.2,16.25,119.5,279.58,228.71
2018,9,13,7,0,415.0,66.0,3.4,16.8,163.0,367.15,303.54
2018,9,13,7,15,492.0,73.0,3.45,17.4,215.5,449.05,371.41
2018,9,13,7,30,569.0,80.0,3.5,18.0,268.0,536.61,441.21
2018,9,13,7,45,666.5,75.5,3.6,18.55,331.5,630.35,512.24
2018,9,13,8,0,764.0,71.0,3.7,19.1,395.0,726.26,581.86
2018,9,13,8,15,789.0,74.0,3.7,19.65,444.0,779.02,617.15
2018,9,13,8,30,814.0,77.0,3.7,20.2,493.0,830.6,650.95
2018,9,13,8,45,832.5,79.5,3.7,20.8,538.5,865.22,671.85
2018,9,13,9,0,851.0,82.0,3.7,21.4,584.0,906.13,696.93
2018,9,13,9,15,862.0,85.0,3.7,21.8,624.0,937.96,715.84
2018,9,13,9,30,873.0,88.0,3.7,22.2,664.0,966.66,732.52
2018,9,13,9,45,879.5,91.0,3.65,22.65,697.5,987.56,743.37
2018,9,13,10,0,886.0,94.0,3.6,23.1,731.0,1004.85,751.83
2018,9,13,10,15,893.5,95.5,3.55,23.4,759.0,1017.65,757.81
2018,9,13,10,30,901.0,97.0,3.5,23.7,787.0,1026.66,761.39
2018,9,13,10,45,906.5,98.0,3.5,24.05,808.0,1029.18,761.08
2018,9,13,11,0,912.0,99.0,3.5,24.4,829.0,1027.77,758.38
2018,9,13,11,15,915.5,99.0,3.5,24.55,842.0,1019.29,751.81
2018,9,13,11,30,919.0,99.0,3.5,24.7,855.0,1006.91,742.88
2018,9,13,11,45,920.0,99.5,3.5,24.9,860.0,988.8,730.18
2018,9,13,12,0,921.0,100.0,3.5,25.1,865.0,966.95,715.14
2018,9,13,12,15,922.0,99.0,3.55,25.15,862.5,939.88,697.45
2018,9,13,12,30,923.0,98.0,3.6,25.2,860.0,909.3,677.4
2018,9,13,12,45,797.5,154.5,3.65,25.2,806.5,833.71,626.58
2018,9,13,13,0,672.0,211.0,3.7,25.2,753.0,757.95,573.05
2018,9,13,13,15,502.0,269.0,3.75,25.1,668.5,648.29,492.46
2018,9,13,13,30,332.0,327.0,3.8,25.0,584.0,546.46,416.06
2018,9,13,13,45,383.5,302.0,3.85,24.9,589.5,536.31,409.84
2018,9,13,14,0,435.0,277.0,3.9,24.8,595.0,525.01,401.67
2018,9,13,14,15,539.0,225.5,3.9,24.55,601.0,508.9,389.9
2018,9,13,14,30,643.0,174.0,3.9,24.3,607.0,483.09,369.24
2018,9,13,14,45,578.0,183.5,3.95,24.05,555.5,420.96,319.88
2018,9,13,15,0,513.0,193.0,4.0,23.8,504.0,363.01,273.31
2018,9,13,15,15,348.5,210.0,4.0,23.8,414.0,288.1,215.48
2018,9,13,15,30,184.0,227.0,4.0,23.8,324.0,233.8,175.81
2018,9,13,15,45,322.5,179.5,3.95,23.05,330.5,206.24,148.19
2018,9,13,16,0,461.0,132.0,3.9,22.3,337.0,160.33,105.56
2018,9,13,16,15,568.5,100.5,3.8,21.75,322.0,109.89,66.22
2018,9,13,16,30,676.0,69.0,3.7,21.2,307.0,49.0,37.09
2018,9,13,16,45,653.0,61.0,3.65,20.7,260.5,44.49,33.3
2018,9,13,17,0,630.0,53.0,3.6,20.2,214.0,43.37,32.32
2018,9,13,17,15,556.0,47.0,3.25,19.5,164.5,36.11,25.85
2018,9,13,17,30,482.0,41.0,2.9,18.8,115.0,32.53,22.36
2018,9,13,17,45,353.0,31.0,2.55,18.1,74.0,25.2,14.92
2018,9,13,18,0,224.0,21.0,2.2,17.4,33.0,17.67,0.0
2018,9,13,18,15,112.0,10.5,2.1,16.95,16.5,9.55,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,5,45,18.5,5.5,1.25,12.35,6.0,0.0,0.0
2018,9,14,6,0,37.0,11.0,1.3,12.8,12.0,25.05,0.0
2018,9,14,6,15,99.0,27.5,1.5,13.55,38.5,92.87,55.93
2018,9,14,6,30,161.0,44.0,1.7,14.3,65.0,151.47,119.26
2018,9,14,6,45,233.5,59.0,1.95,15.0,104.5,230.32,188.1
2018,9,14,7,0,306.0,74.0,2.2,15.7,144.0,305.28,252.41
2018,9,14,7,15,289.0,95.5,2.2,16.25,175.0,320.47,265.64
2018,9,14,7,30,272.0,117.0,2.2,16.8,206.0,346.45,286.16
2018,9,14,7,45,248.5,142.0,2.15,17.35,234.0,369.27,302.75
2018,9,14,8,0,225.0,167.0,2.1,17.9,262.0,388.86,316.03
2018,9,14,8,15,229.0,189.5,2.1,18.55,296.5,425.61,342.76
2018,9,14,8,30,233.0,212.0,2.1,19.2,331.0,461.53,368.1
2018,9,14,8,45,323.0,212.5,2.05,19.85,393.5,548.04,433.07
2018,9,14,9,0,413.0,213.0,2.0,20.5,456.0,657.25,511.38
2018,9,14,9,15,449.5,220.5,1.95,21.3,501.5,708.5,544.45
2018,9,14,9,30,486.0,228.0,1.9,22.1,547.0,759.1,576.63
2018,9,14,9,45,607.0,194.0,1.85,22.9,614.0,852.8,639.18
2018,9,14,10,0,728.0,160.0,1.8,23.7,681.0,940.04,692.3
2018,9,14,10,15,680.0,187.5,1.8,24.25,689.0,924.76,678.79
2018,9,14,10,30,632.0,215.0,1.8,24.8,697.0,904.53,663.37
2018,9,14,10,45,711.0,186.5,1.85,25.35,742.5,948.48,690.52
2018,9,14,11,0,790.0,158.0,1.9,25.9,788.0,980.85,709.28
2018,9,14,11,15,799.0,159.0,1.95,26.25,805.0,979.11,706.93
2018,9,14,11,30,808.0,160.0,2.0,26.6,822.0,973.61,702.68
2018,9,14,11,45,806.5,161.5,2.05,26.9,825.5,954.86,690.22
2018,9,14,12,0,805.0,163.0,2.1,27.2,829.0,932.76,675.8
2018,9,14,12,15,796.0,167.0,2.25,27.4,823.5,903.19,657.75
2018,9,14,12,30,787.0,171.0,2.4,27.6,818.0,870.91,637.74
2018,9,14,12,45,843.5,139.0,2.5,27.75,823.5,855.36,628.39
2018,9,14,13,0,900.0,107.0,2.6,27.9,829.0,827.55,610.67
2018,9,14,13,15,907.5,100.0,2.7,27.85,813.5,786.98,584.73
2018,9,14,13,30,915.0,93.0,2.8,27.8,798.0,743.03,556.18
2018,9,14,13,45,892.5,98.0,2.9,27.8,766.5,687.54,516.79
2018,9,14,14,0,870.0,103.0,3.0,27.8,735.0,631.57,475.65
2018,9,14,14,15,864.5,99.5,3.05,27.55,703.0,577.18,434.83
2018,9,14,14,30,859.0,96.0,3.1,27.3,671.0,521.4,391.5
2018,9,14,14,45,850.5,92.0,3.2,27.05,633.0,462.71,344.49
2018,9,14,15,0,842.0,88.0,3.3,26.8,595.0,403.46,295.32
2018,9,14,15,15,783.0,94.5,3.3,26.8,538.0,333.68,237.45
2018,9,14,15,30,724.0,101.0,3.3,26.8,481.0,268.84,183.32
2018,9,14,15,45,672.0,101.0,3.4,25.85,427.5,209.3,134.84
2018,9,14,16,0,620.0,101.0,3.5,24.9,374.0,155.82,94.14
2018,9,14,16,15,599.5,91.0,3.5,24.2,328.0,102.8,59.32
2018,9,14,16,30,579.0,81.0,3.5,23.5,282.0,57.71,44.23
2018,9,14,16,45,593.5,68.0,3.45,22.8,244.5,49.8,37.59
2018,9,14,17,0,608.0,55.0,3.4,22.1,207.0,41.37,30.3
2018,9,14,17,15,523.5,48.5,3.3,21.3,157.0,37.43,26.75
2018,9,14,17,30,439.0,42.0,3.2,20.5,107.0,33.51,22.95
2018,9,14,17,45,288.0,30.0,3.1,19.75,66.0,24.37,13.79
2018,9,14,18,0,137.0,18.0,3.0,19.0,25.0,14.24,0.0
2018,9,14,18,15,68.5,9.0,2.9,18.55,12.5,8.19,0.0
2018,9,14,18,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.15,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.3,18.0,67.3,0.0
2018,9,15,6,15,282.5,25.5,3.5,14.7,54.5,185.64,109.99
2018,9,15,6,30,431.0,37.0,3.6,15.1,91.0,296.87,235.53
2018,9,15,6,45,516.5,44.0,3.75,15.45,139.5,378.12,309.61
2018,9,15,7,0,602.0,51.0,3.9,15.8,188.0,467.14,386.56
2018,9,15,7,15,656.0,56.0,3.9,16.3,240.0,535.39,443.68
2018,9,15,7,30,710.0,61.0,3.9,16.8,292.0,611.38,502.65
2018,9,15,7,45,746.5,65.0,3.9,17.3,344.5,675.2,549.6
2018,9,15,8,0,783.0,69.0,3.9,17.8,397.0,739.51,595.3
2018,9,15,8,15,810.0,72.0,3.9,18.35,447.5,794.53,632.63
2018,9,15,8,30,837.0,75.0,3.9,18.9,498.0,848.43,668.21
2018,9,15,8,45,856.5,77.0,3.9,19.4,544.5,883.9,689.98
2018,9,15,9,0,876.0,79.0,3.9,19.9,591.0,925.62,715.94
2018,9,15,9,15,887.0,82.0,3.9,20.4,631.5,957.88,734.91
2018,9,15,9,30,898.0,85.0,3.9,20.9,672.0,986.91,751.54
2018,9,15,9,45,904.5,88.5,3.9,21.4,706.5,1008.65,763.13
2018,9,15,10,0,911.0,92.0,3.9,21.9,741.0,1026.63,772.25
2018,9,15,10,15,919.5,92.5,3.95,22.25,769.5,1039.25,778.65
2018,9,15,10,30,928.0,93.0,4.0,22.6,798.0,1047.99,782.63
2018,9,15,10,45,934.5,93.0,4.0,22.9,819.0,1050.16,782.2
2018,9,15,11,0,941.0,93.0,4.0,23.2,840.0,1048.29,779.31
2018,9,15,11,15,944.5,93.0,4.1,23.35,853.0,1039.37,773.04
2018,9,15,11,30,948.0,93.0,4.2,23.5,866.0,1026.42,764.26
2018,9,15,11,45,949.5,93.5,4.25,23.65,871.5,1008.11,751.7
2018,9,15,12,0,951.0,94.0,4.3,23.8,877.0,985.92,736.65
2018,9,15,12,15,950.0,94.0,4.35,23.75,873.5,957.16,717.78
2018,9,15,12,30,949.0,94.0,4.4,23.7,870.0,924.87,696.5
2018,9,15,12,45,946.0,93.5,4.45,23.7,858.0,887.02,671.17
2018,9,15,13,0,943.0,93.0,4.5,23.7,846.0,846.1,643.65
2018,9,15,13,15,939.0,91.5,4.5,23.55,826.5,800.55,612.76
2018,9,15,13,30,935.0,90.0,4.5,23.4,807.0,752.41,579.73
2018,9,15,13,45,930.0,89.5,4.5,23.3,781.5,702.2,542.62
2018,9,15,14,0,925.0,89.0,4.5,23.2,756.0,649.91,502.54
2018,9,15,14,15,916.5,86.5,4.5,23.0,722.0,591.95,457.27
2018,9,15,14,30,908.0,84.0,4.5,22.8,688.0,532.82,409.63
2018,9,15,14,45,896.0,82.0,4.5,22.6,648.0,471.67,358.84
2018,9,15,15,0,884.0,80.0,4.5,22.4,608.0,410.25,306.19
2018,9,15,15,15,866.5,77.5,4.5,22.4,562.5,346.64,250.36
2018,9,15,15,30,849.0,75.0,4.5,22.4,517.0,283.97,194.68
2018,9,15,15,45,827.5,72.5,4.4,21.7,468.5,217.23,137.21
2018,9,15,16,0,806.0,70.0,4.3,21.0,420.0,156.59,88.45
2018,9,15,16,15,776.0,65.5,4.25,20.5,368.0,96.14,49.77
2018,9,15,16,30,746.0,61.0,4.2,20.0,316.0,47.93,36.38
2018,9,15,16,45,699.5,56.0,4.15,19.5,263.5,45.01,33.93
2018,9,15,17,0,653.0,51.0,4.1,19.0,211.0,42.05,31.3
2018,9,15,17,15,578.5,44.5,3.8,18.35,160.5,37.6,27.21
2018,9,15,17,30,504.0,38.0,3.5,17.7,110.0,30.32,20.42
2018,9,15,17,45,358.0,28.5,3.25,17.05,69.0,23.31,12.69
2018,9,15,18,0,212.0,19.0,3.0,16.4,28.0,17.28,0.0
2018,9,15,18,15,106.0,9.5,2.8,15.95,14.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,12.05,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.5,18.0,73.9,0.0
2018,9,16,6,15,306.5,24.0,1.7,13.5,54.5,194.55,108.11
2018,9,16,6,30,463.0,34.0,2.0,14.5,91.0,310.54,244.9
2018,9,16,6,45,547.5,41.0,2.35,15.45,140.5,392.5,319.08
2018,9,16,7,0,632.0,48.0,2.7,16.4,190.0,478.09,392.29
2018,9,16,7,15,684.5,52.5,2.7,17.0,242.5,550.73,451.71
2018,9,16,7,30,737.0,57.0,2.7,17.6,295.0,626.16,508.56
2018,9,16,7,45,772.0,60.5,2.75,18.2,347.5,689.22,553.84
2018,9,16,8,0,807.0,64.0,2.8,18.8,400.0,752.58,597.74
2018,9,16,8,15,831.5,67.0,2.75,19.35,450.0,798.28,627.04
2018,9,16,8,30,856.0,70.0,2.7,19.9,500.0,850.25,660.05
2018,9,16,8,45,873.0,72.0,2.7,20.5,546.0,892.47,685.6
2018,9,16,9,0,890.0,74.0,2.7,21.1,592.0,932.27,709.08
2018,9,16,9,15,901.5,76.0,2.7,21.6,632.0,964.07,727.08
2018,9,16,9,30,913.0,78.0,2.7,22.1,672.0,992.63,742.81
2018,9,16,9,45,922.5,79.5,2.7,22.6,707.0,1015.14,754.47
2018,9,16,10,0,932.0,81.0,2.7,23.1,742.0,1033.97,763.77
2018,9,16,10,15,929.0,86.5,2.7,23.5,767.0,1041.14,765.85
2018,9,16,10,30,926.0,92.0,2.7,23.9,792.0,1044.12,765.49
2018,9,16,10,45,940.5,88.5,2.7,24.35,816.0,1050.21,767.18
2018,9,16,11,0,955.0,85.0,2.7,24.8,840.0,1052.22,766.35
2018,9,16,11,15,939.0,94.5,2.75,25.1,846.5,1034.61,754.04
2018,9,16,11,30,923.0,104.0,2.8,25.4,853.0,1013.11,739.5
2018,9,16,11,45,942.5,95.5,2.8,25.7,864.0,1002.42,731.65
2018,9,16,12,0,962.0,87.0,2.8,26.0,875.0,987.25,720.93
2018,9,16,12,15,959.5,87.5,2.8,26.15,871.0,957.38,701.17
2018,9,16,12,30,957.0,88.0,2.8,26.3,867.0,924.02,679.23
2018,9,16,12,45,915.0,106.0,2.85,26.45,842.5,872.39,645.4
2018,9,16,13,0,873.0,124.0,2.9,26.6,818.0,819.63,610.53
2018,9,16,13,15,894.5,111.5,2.95,26.65,807.5,785.08,587.99
2018,9,16,13,30,916.0,99.0,3.0,26.7,797.0,745.97,561.91
2018,9,16,13,45,920.5,93.0,3.05,26.7,773.5,697.42,526.87
2018,9,16,14,0,925.0,87.0,3.1,26.7,750.0,646.0,488.73
2018,9,16,14,15,915.5,85.5,3.15,26.5,716.0,588.4,445.07
2018,9,16,14,30,906.0,84.0,3.2,26.3,682.0,529.71,399.06
2018,9,16,14,45,893.5,82.0,3.25,26.15,642.0,468.42,349.39
2018,9,16,15,0,881.0,80.0,3.3,26.0,602.0,406.92,297.87
2018,9,16,15,15,863.5,77.5,3.3,26.0,556.5,343.47,243.32
2018,9,16,15,30,846.0,75.0,3.3,26.0,511.0,280.98,188.9
2018,9,16,15,45,822.5,72.0,3.35,25.2,461.5,213.68,132.32
2018,9,16,16,0,799.0,69.0,3.4,24.4,412.0,152.72,84.5
2018,9,16,16,15,766.5,65.0,3.35,23.75,360.0,93.05,47.61
2018,9,16,16,30,734.0,61.0,3.3,23.1,308.0,48.02,35.97
2018,9,16,16,45,685.0,56.0,3.3,22.45,255.5,45.1,33.57
2018,9,16,17,0,636.0,51.0,3.3,21.8,203.0,42.16,30.99
2018,9,16,17,15,556.5,44.0,3.0,20.9,153.0,34.11,23.85
2018,9,16,17,30,477.0,37.0,2.7,20.0,103.0,29.55,19.48
2018,9,16,17,45,334.0,27.5,2.45,19.1,64.0,22.54,11.39
2018,9,16,18,0,191.0,18.0,2.2,18.2,25.0,16.37,0.0
2018,9,16,18,15,95.5,9.0,2.05,17.65,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,13.0,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.4,17.0,73.17,0.0
2018,9,17,6,15,303.0,23.5,2.0,14.1,52.5,191.58,97.17
2018,9,17,6,30,458.0,33.0,2.3,14.8,88.0,307.15,241.55
2018,9,17,6,45,483.0,43.0,2.55,15.55,127.0,358.38,291.72
2018,9,17,7,0,508.0,53.0,2.8,16.3,166.0,411.52,339.1
2018,9,17,7,15,463.0,74.5,2.75,16.85,198.0,432.27,356.94
2018,9,17,7,30,418.0,96.0,2.7,17.4,230.0,441.79,364.1
2018,9,17,7,45,608.5,80.0,2.7,17.95,312.0,592.84,482.63
2018,9,17,8,0,799.0,64.0,2.7,18.5,394.0,746.26,594.12
2018,9,17,8,15,823.5,66.5,2.65,19.05,443.5,790.92,622.01
2018,9,17,8,30,848.0,69.0,2.6,19.6,493.0,841.9,654.39
2018,9,17,8,45,865.5,71.5,2.6,20.15,539.0,884.92,680.71
2018,9,17,9,0,883.0,74.0,2.6,20.7,585.0,925.54,704.94
2018,9,17,9,15,892.5,77.5,2.6,21.25,625.0,957.05,722.65
2018,9,17,9,30,902.0,81.0,2.6,21.8,665.0,985.23,738.02
2018,9,17,9,45,900.0,87.5,2.6,22.35,696.5,1002.14,745.86
2018,9,17,10,0,898.0,94.0,2.6,22.9,728.0,1014.98,751.2
2018,9,17,10,15,913.0,92.5,2.65,23.35,758.5,1031.48,759.85
2018,9,17,10,30,928.0,91.0,2.7,23.8,789.0,1044.22,766.1
2018,9,17,10,45,932.5,91.5,2.7,24.25,809.0,1044.78,764.13
2018,9,17,11,0,937.0,92.0,2.7,24.7,829.0,1041.31,759.83
2018,9,17,11,15,940.0,92.0,2.8,24.95,841.5,1031.75,753.38
2018,9,17,11,30,943.0,92.0,2.9,25.2,854.0,1018.2,744.48
2018,9,17,11,45,944.5,92.5,3.0,25.45,859.0,999.81,732.52
2018,9,17,12,0,946.0,93.0,3.1,25.7,864.0,977.55,718.09
2018,9,17,12,15,944.0,93.5,3.25,25.7,860.5,948.39,700.15
2018,9,17,12,30,942.0,94.0,3.4,25.7,857.0,915.77,679.76
2018,9,17,12,45,937.5,95.0,3.5,25.7,845.0,878.28,655.58
2018,9,17,13,0,933.0,96.0,3.6,25.7,833.0,837.82,629.15
2018,9,17,13,15,929.5,94.5,3.7,25.5,814.0,792.85,599.77
2018,9,17,13,30,926.0,93.0,3.8,25.3,795.0,745.29,568.15
2018,9,17,13,45,920.5,91.0,3.9,25.1,768.0,693.56,530.68
2018,9,17,14,0,915.0,89.0,4.0,24.9,741.0,639.87,490.51
2018,9,17,14,15,906.0,87.5,4.05,24.55,707.5,582.99,446.76
2018,9,17,14,30,897.0,86.0,4.1,24.2,674.0,524.99,400.6
2018,9,17,14,45,886.0,83.0,4.15,23.85,634.0,463.9,350.46
2018,9,17,15,0,875.0,80.0,4.2,23.5,594.0,402.47,298.31
2018,9,17,15,15,857.0,78.0,4.2,23.5,549.0,339.66,243.39
2018,9,17,15,30,839.0,76.0,4.2,23.5,504.0,273.93,185.68
2018,9,17,15,45,816.5,72.5,4.2,22.4,455.0,210.81,131.85
2018,9,17,16,0,794.0,69.0,4.2,21.3,406.0,149.97,83.79
2018,9,17,16,15,761.5,65.0,4.15,20.55,354.5,90.68,47.27
2018,9,17,16,30,729.0,61.0,4.1,19.8,303.0,48.15,36.61
2018,9,17,16,45,679.0,56.5,4.0,19.1,251.0,45.67,34.56
2018,9,17,17,0,629.0,52.0,3.9,18.4,199.0,39.55,29.15
2018,9,17,17,15,543.0,45.0,3.7,17.7,149.0,35.09,25.01
2018,9,17,17,30,457.0,38.0,3.5,17.0,99.0,30.6,20.55
2018,9,17,17,45,301.0,27.0,3.3,16.25,60.0,22.24,10.52
2018,9,17,18,0,145.0,16.0,3.1,15.5,21.0,14.55,0.0
2018,9,17,18,15,72.5,8.0,3.05,15.2,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.7,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.8,15.0,52.71,0.0
2018,9,18,6,15,239.5,25.5,2.55,14.15,49.0,162.53,72.45
2018,9,18,6,30,379.0,38.0,2.6,14.5,83.0,271.47,213.31
2018,9,18,6,45,468.5,47.0,2.7,14.9,130.5,355.11,289.71
2018,9,18,7,0,558.0,56.0,2.8,15.3,178.0,446.92,368.58
2018,9,18,7,15,615.0,62.0,2.75,15.8,229.5,520.52,429.45
2018,9,18,7,30,672.0,68.0,2.7,16.3,281.0,597.66,489.41
2018,9,18,7,45,711.0,72.0,2.65,16.8,332.5,657.07,532.44
2018,9,18,8,0,750.0,76.0,2.6,17.3,384.0,721.99,577.93
2018,9,18,8,15,778.5,79.5,2.6,17.9,434.0,777.62,615.11
2018,9,18,8,30,807.0,83.0,2.6,18.5,484.0,832.27,650.55
2018,9,18,8,45,827.5,85.5,2.55,19.1,530.0,877.02,677.77
2018,9,18,9,0,848.0,88.0,2.5,19.7,576.0,919.56,702.9
2018,9,18,9,15,824.5,100.5,2.55,20.25,602.5,929.87,706.71
2018,9,18,9,30,801.0,113.0,2.6,20.8,629.0,935.32,707.64
2018,9,18,9,45,772.0,131.5,2.6,21.35,650.5,937.5,706.11
2018,9,18,10,0,743.0,150.0,2.6,21.9,672.0,942.11,706.4
2018,9,18,10,15,758.5,152.5,2.6,22.35,703.5,962.27,717.48
2018,9,18,10,30,774.0,155.0,2.6,22.8,735.0,972.02,721.53
2018,9,18,10,45,816.5,141.0,2.6,23.25,767.5,994.51,734.17
2018,9,18,11,0,859.0,127.0,2.6,23.7,800.0,1012.55,743.77
2018,9,18,11,15,824.5,146.5,2.6,24.05,800.5,987.57,725.75
2018,9,18,11,30,790.0,166.0,2.6,24.4,801.0,958.82,705.78
2018,9,18,11,45,785.0,170.0,2.6,24.75,804.0,939.26,691.98
2018,9,18,12,0,780.0,174.0,2.6,25.1,807.0,916.52,676.09
2018,9,18,12,15,835.0,146.0,2.65,25.3,821.0,912.21,673.36
2018,9,18,12,30,890.0,118.0,2.7,25.5,835.0,893.96,661.3
2018,9,18,12,45,905.5,108.5,2.75,25.75,829.0,863.89,641.32
2018,9,18,13,0,921.0,99.0,2.8,26.0,823.0,829.65,618.55
2018,9,18,13,15,906.5,102.5,2.9,26.05,800.5,781.81,587.08
2018,9,18,13,30,892.0,106.0,3.0,26.1,778.0,732.25,553.49
2018,9,18,13,45,872.0,109.0,3.05,26.15,746.5,677.21,513.3
2018,9,18,14,0,852.0,112.0,3.1,26.2,715.0,622.96,472.61
2018,9,18,14,15,866.0,101.0,3.2,26.0,689.0,571.6,433.69
