Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,14,30,880.0,90.0,3.3,25.8,663.0,518.21,391.54
2018,9,18,14,45,866.0,88.0,3.4,25.6,623.0,457.61,342.3
2018,9,18,15,0,852.0,86.0,3.5,25.4,583.0,397.03,291.41
2018,9,18,15,15,833.0,83.5,3.5,25.4,537.5,331.57,235.26
2018,9,18,15,30,814.0,81.0,3.5,25.4,492.0,269.93,181.51
2018,9,18,15,45,788.0,77.5,3.55,24.45,443.0,207.71,129.25
2018,9,18,16,0,762.0,74.0,3.6,23.5,394.0,148.25,83.16
2018,9,18,16,15,725.5,70.5,3.6,22.7,343.0,91.27,49.18
2018,9,18,16,30,689.0,67.0,3.6,21.9,292.0,48.49,36.58
2018,9,18,16,45,632.5,61.0,3.6,21.1,239.5,45.27,33.9
2018,9,18,17,0,576.0,55.0,3.6,20.3,187.0,41.98,31.0
2018,9,18,17,15,485.0,47.5,3.45,19.35,138.5,37.26,26.65
2018,9,18,17,30,394.0,40.0,3.3,18.4,90.0,32.53,21.93
2018,9,18,17,45,250.0,27.5,3.2,17.45,54.0,22.88,9.74
2018,9,18,18,0,106.0,15.0,3.1,16.5,18.0,13.64,0.0
2018,9,18,18,15,53.0,7.5,2.95,15.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,5,45,29.5,5.0,1.35,12.2,5.5,0.0,0.0
2018,9,19,6,0,59.0,10.0,1.4,12.5,11.0,33.25,0.0
2018,9,19,6,15,187.5,25.5,1.65,13.2,44.0,138.84,51.41
2018,9,19,6,30,316.0,41.0,1.9,13.9,77.0,240.95,188.51
2018,9,19,6,45,412.0,51.0,2.15,14.55,124.0,326.98,266.46
2018,9,19,7,0,508.0,61.0,2.4,15.2,171.0,421.53,347.32
2018,9,19,7,15,570.5,68.0,2.25,15.8,222.5,498.04,409.96
2018,9,19,7,30,633.0,75.0,2.1,16.4,274.0,578.54,472.3
2018,9,19,7,45,676.0,80.0,1.95,16.95,326.0,645.06,519.72
2018,9,19,8,0,719.0,85.0,1.8,17.5,378.0,712.77,565.78
2018,9,19,8,15,749.5,89.0,1.6,18.3,428.0,764.57,597.31
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,820.67,630.26
2018,9,19,8,45,791.0,98.5,1.2,19.9,520.5,859.64,649.79
2018,9,19,9,0,802.0,104.0,1.0,20.7,563.0,895.95,666.58
2018,9,19,9,15,808.5,110.0,1.05,21.65,600.5,925.66,682.18
2018,9,19,9,30,815.0,116.0,1.1,22.6,638.0,952.09,695.59
2018,9,19,9,45,790.0,131.5,1.2,23.5,660.0,954.83,694.82
2018,9,19,10,0,765.0,147.0,1.3,24.4,682.0,960.05,696.03
2018,9,19,10,15,754.0,158.0,1.5,25.4,702.5,963.67,697.44
2018,9,19,10,30,743.0,169.0,1.7,26.4,723.0,963.47,696.31
2018,9,19,10,45,754.0,170.0,1.95,27.35,745.0,970.32,700.34
2018,9,19,11,0,765.0,171.0,2.2,28.3,767.0,973.58,701.84
2018,9,19,11,15,753.5,181.0,2.35,28.8,776.0,961.05,693.4
2018,9,19,11,30,742.0,191.0,2.5,29.3,785.0,945.12,682.91
2018,9,19,11,45,740.5,193.0,2.6,29.8,788.5,927.01,670.62
2018,9,19,12,0,739.0,195.0,2.7,30.3,792.0,905.73,656.31
2018,9,19,12,15,760.0,184.5,2.8,30.55,796.0,888.58,645.39
2018,9,19,12,30,781.0,174.0,2.9,30.8,800.0,862.6,628.62
2018,9,19,12,45,824.5,152.5,3.0,31.0,805.0,846.17,618.35
2018,9,19,13,0,868.0,131.0,3.1,31.2,810.0,823.51,603.84
2018,9,19,13,15,845.0,135.5,3.15,31.25,783.0,771.13,569.31
2018,9,19,13,30,822.0,140.0,3.2,31.3,756.0,717.91,531.96
2018,9,19,13,45,831.5,131.0,3.2,31.3,735.0,672.49,499.54
2018,9,19,14,0,841.0,122.0,3.2,31.3,714.0,624.03,463.96
2018,9,19,14,15,847.0,114.5,3.25,31.15,686.0,572.15,425.11
2018,9,19,14,30,853.0,107.0,3.3,31.0,658.0,517.83,383.02
2018,9,19,14,45,836.0,104.5,3.35,30.85,616.5,455.96,333.92
2018,9,19,15,0,819.0,102.0,3.4,30.7,575.0,394.62,283.68
2018,9,19,15,15,798.0,98.0,3.4,30.7,529.0,331.55,230.81
2018,9,19,15,30,777.0,94.0,3.4,30.7,483.0,270.12,178.78
2018,9,19,15,45,748.0,90.0,3.45,30.0,433.5,209.19,129.0
2018,9,19,16,0,719.0,86.0,3.5,29.3,384.0,146.95,82.11
2018,9,19,16,15,677.5,81.5,3.35,28.5,332.5,91.12,49.93
2018,9,19,16,30,636.0,77.0,3.2,27.7,281.0,56.17,42.16
2018,9,19,16,45,575.0,69.5,3.0,26.95,229.0,52.1,38.82
2018,9,19,17,0,514.0,62.0,2.8,26.2,177.0,47.92,35.2
2018,9,19,17,15,420.5,52.0,2.55,24.9,129.5,41.31,29.35
2018,9,19,17,30,327.0,42.0,2.3,23.6,82.0,34.55,22.93
2018,9,19,17,45,201.5,27.5,2.05,22.3,48.5,21.69,7.11
2018,9,19,18,0,76.0,13.0,1.8,21.0,15.0,11.82,0.0
2018,9,19,18,15,38.0,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,5.0,1.15,14.35,5.5,0.0,0.0
2018,9,20,6,0,69.0,10.0,1.1,14.5,11.0,37.38,0.0
2018,9,20,6,15,206.5,24.0,1.25,15.55,44.0,143.96,40.05
2018,9,20,6,30,344.0,38.0,1.4,16.6,77.0,253.37,194.93
2018,9,20,6,45,440.5,48.0,1.55,17.7,124.5,340.52,272.85
2018,9,20,7,0,537.0,58.0,1.7,18.8,172.0,436.59,352.67
2018,9,20,7,15,598.0,64.5,1.75,19.6,224.0,512.67,413.72
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,592.57,474.2
2018,9,20,7,45,700.0,76.0,1.85,21.2,328.5,658.52,520.63
2018,9,20,8,0,741.0,81.0,1.9,22.0,381.0,720.77,562.62
2018,9,20,8,15,770.0,85.0,1.9,22.8,431.0,777.1,598.59
2018,9,20,8,30,799.0,89.0,1.9,23.6,481.0,832.45,632.72
2018,9,20,8,45,813.0,93.5,1.9,24.45,525.0,873.42,656.03
2018,9,20,9,0,827.0,98.0,1.9,25.3,569.0,911.83,677.24
2018,9,20,9,15,834.5,103.0,1.9,26.05,607.0,941.81,692.81
2018,9,20,9,30,842.0,108.0,1.9,26.8,645.0,968.49,706.13
2018,9,20,9,45,846.0,113.5,1.9,27.6,677.5,988.83,715.17
2018,9,20,10,0,850.0,119.0,1.9,28.4,710.0,1005.46,721.91
2018,9,20,10,15,845.0,126.0,1.95,29.1,733.0,1011.01,722.69
2018,9,20,10,30,840.0,133.0,2.0,29.8,756.0,1012.59,721.23
2018,9,20,10,45,818.0,144.5,2.05,30.45,765.0,998.25,710.12
2018,9,20,11,0,796.0,156.0,2.1,31.1,774.0,980.08,696.91
2018,9,20,11,15,802.5,158.0,2.1,31.65,789.0,976.34,692.71
2018,9,20,11,30,809.0,160.0,2.1,32.2,804.0,968.87,686.16
2018,9,20,11,45,834.0,151.0,2.1,32.7,818.0,963.67,681.36
2018,9,20,12,0,859.0,142.0,2.1,33.2,832.0,953.94,673.85
2018,9,20,12,15,835.0,150.5,2.15,33.45,819.0,914.18,648.72
2018,9,20,12,30,811.0,159.0,2.2,33.7,806.0,872.26,622.29
2018,9,20,12,45,838.5,145.0,2.2,33.95,805.0,848.73,607.17
2018,9,20,13,0,866.0,131.0,2.2,34.2,804.0,820.3,588.73
2018,9,20,13,15,886.5,119.5,2.25,34.25,793.5,779.87,563.24
2018,9,20,13,30,907.0,108.0,2.3,34.3,783.0,740.84,537.77
2018,9,20,13,45,901.0,105.5,2.3,34.35,755.5,688.83,501.33
2018,9,20,14,0,895.0,103.0,2.3,34.4,728.0,634.97,462.68
2018,9,20,14,15,889.5,99.5,2.35,34.3,695.5,578.86,421.7
2018,9,20,14,30,884.0,96.0,2.4,34.2,663.0,521.33,378.17
2018,9,20,14,45,870.0,93.5,2.4,34.1,622.5,458.3,329.03
2018,9,20,15,0,856.0,91.0,2.4,34.0,582.0,396.18,278.91
2018,9,20,15,15,836.0,88.0,2.4,34.0,535.5,332.18,226.13
2018,9,20,15,30,816.0,85.0,2.4,34.0,489.0,269.62,173.94
2018,9,20,15,45,788.5,81.5,2.35,33.4,439.0,207.03,123.51
2018,9,20,16,0,761.0,78.0,2.3,32.8,389.0,147.42,79.64
2018,9,20,16,15,722.5,73.0,2.05,31.75,336.5,89.29,47.4
2018,9,20,16,30,684.0,68.0,1.8,30.7,284.0,49.61,36.11
2018,9,20,16,45,625.5,61.5,1.5,29.65,231.5,46.03,33.25
2018,9,20,17,0,567.0,55.0,1.2,28.6,179.0,42.37,30.14
2018,9,20,17,15,474.5,46.0,1.2,27.25,130.5,36.35,24.85
2018,9,20,17,30,382.0,37.0,1.2,25.9,82.0,30.21,18.99
2018,9,20,17,45,241.0,24.5,1.2,24.55,48.0,20.46,4.13
2018,9,20,18,0,100.0,12.0,1.2,23.2,14.0,10.91,0.0
2018,9,20,18,15,50.0,6.0,1.2,22.75,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.4,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.4,10.0,40.21,0.0
2018,9,21,6,15,220.5,22.0,1.5,17.4,42.5,148.07,24.67
2018,9,21,6,30,363.0,35.0,1.8,18.4,75.0,260.84,198.62
2018,9,21,6,45,457.0,44.0,2.05,19.4,122.0,345.85,275.88
2018,9,21,7,0,551.0,53.0,2.3,20.4,169.0,439.7,354.48
2018,9,21,7,15,609.5,59.5,2.25,21.2,220.5,514.4,414.47
2018,9,21,7,30,668.0,66.0,2.2,22.0,272.0,592.83,473.39
2018,9,21,7,45,706.0,70.5,2.2,22.75,323.0,651.69,514.6
2018,9,21,8,0,744.0,75.0,2.2,23.5,374.0,716.02,558.14
2018,9,21,8,15,772.0,79.5,2.15,24.5,424.0,772.05,593.22
2018,9,21,8,30,800.0,84.0,2.1,25.5,474.0,827.07,626.32
2018,9,21,8,45,820.0,87.0,2.1,26.5,519.5,871.56,651.66
2018,9,21,9,0,840.0,90.0,2.1,27.5,565.0,913.81,674.94
2018,9,21,9,15,838.5,97.0,2.05,28.4,600.0,937.95,685.67
2018,9,21,9,30,837.0,104.0,2.0,29.3,635.0,958.36,694.01
2018,9,21,9,45,805.0,122.0,1.95,30.2,655.0,957.83,688.96
2018,9,21,10,0,773.0,140.0,1.9,31.1,675.0,952.11,681.02
2018,9,21,10,15,770.0,148.5,1.9,31.6,699.0,960.44,683.89
2018,9,21,10,30,767.0,157.0,1.9,32.1,723.0,972.42,689.01
2018,9,21,10,45,803.5,146.5,1.9,32.6,754.0,985.13,694.62
2018,9,21,11,0,840.0,136.0,1.9,33.1,785.0,1000.95,702.24
2018,9,21,11,15,834.5,141.5,2.0,33.4,794.5,988.94,694.46
2018,9,21,11,30,829.0,147.0,2.1,33.7,804.0,973.3,684.77
2018,9,21,11,45,864.5,131.0,2.15,34.0,819.5,969.8,682.22
2018,9,21,12,0,900.0,115.0,2.2,34.3,835.0,952.88,671.27
2018,9,21,12,15,905.0,112.0,2.25,34.35,833.0,926.93,655.49
2018,9,21,12,30,910.0,109.0,2.3,34.4,831.0,897.33,637.43
2018,9,21,12,45,904.5,109.5,2.4,34.5,818.0,859.1,614.0
2018,9,21,13,0,899.0,110.0,2.5,34.6,805.0,818.1,588.55
2018,9,21,13,15,893.5,109.0,2.55,34.45,785.0,773.1,560.38
2018,9,21,13,30,888.0,108.0,2.6,34.3,765.0,725.78,529.4
2018,9,21,13,45,880.0,106.5,2.65,34.15,737.5,674.29,493.63
2018,9,21,14,0,872.0,105.0,2.7,34.0,710.0,621.19,455.63
2018,9,21,14,15,860.5,103.5,2.75,33.7,676.0,565.1,414.49
2018,9,21,14,30,849.0,102.0,2.8,33.4,642.0,507.18,370.55
2018,9,21,14,45,834.0,99.0,2.85,33.1,601.5,445.99,322.67
2018,9,21,15,0,819.0,96.0,2.9,32.8,561.0,385.12,273.4
2018,9,21,15,15,798.0,92.5,2.9,32.8,515.5,322.59,221.4
2018,9,21,15,30,777.0,89.0,2.9,32.8,470.0,261.71,170.29
2018,9,21,15,45,749.0,85.0,2.9,31.8,421.0,201.09,121.49
2018,9,21,16,0,721.0,81.0,2.9,30.8,372.0,139.28,75.87
2018,9,21,16,15,681.0,76.0,2.85,29.9,321.0,83.26,44.89
2018,9,21,16,30,641.0,71.0,2.8,29.0,270.0,51.92,38.35
2018,9,21,16,45,581.5,64.0,2.75,28.1,219.0,48.07,35.2
2018,9,21,17,0,522.0,57.0,2.7,27.2,168.0,44.13,31.78
2018,9,21,17,15,428.0,47.0,2.4,25.9,121.0,37.34,25.76
2018,9,21,17,30,334.0,37.0,2.1,24.6,74.0,30.37,19.03
2018,9,21,17,45,201.0,23.5,1.85,23.25,42.5,19.68,0.76
2018,9,21,18,0,68.0,10.0,1.6,21.9,11.0,9.1,0.0
2018,9,21,18,15,34.0,5.0,1.6,21.3,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,5,45,29.5,4.0,1.35,13.0,4.5,0.0,0.0
2018,9,22,6,0,59.0,8.0,1.4,13.2,9.0,31.53,0.0
2018,9,22,6,15,189.5,22.0,1.5,13.85,39.5,132.57,3.85
2018,9,22,6,30,320.0,36.0,1.6,14.5,70.0,239.32,183.63
2018,9,22,6,45,376.0,43.5,1.75,15.2,105.5,298.88,242.03
2018,9,22,7,0,432.0,51.0,1.9,15.9,141.0,362.78,298.23
2018,9,22,7,15,216.0,62.5,1.8,16.8,107.5,244.68,202.09
2018,9,22,7,30,0.0,74.0,1.7,17.7,74.0,67.25,51.04
2018,9,22,7,45,2.0,98.5,1.65,18.6,99.5,93.26,72.73
2018,9,22,8,0,4.0,123.0,1.6,19.5,125.0,119.45,93.86
2018,9,22,8,15,29.5,150.0,1.55,20.6,164.5,180.15,143.14
2018,9,22,8,30,55.0,177.0,1.5,21.7,204.0,232.62,184.33
2018,9,22,8,45,173.0,190.0,1.45,22.75,285.5,369.65,292.16
2018,9,22,9,0,291.0,203.0,1.4,23.8,367.0,514.54,399.35
2018,9,22,9,15,430.5,194.0,1.45,24.75,456.0,660.47,502.81
2018,9,22,9,30,570.0,185.0,1.5,25.7,545.0,790.92,590.67
2018,9,22,9,45,702.0,152.5,1.55,26.7,620.0,898.01,657.08
2018,9,22,10,0,834.0,120.0,1.6,27.7,695.0,989.42,711.16
2018,9,22,10,15,841.5,122.5,1.65,28.5,722.0,1002.0,715.3
2018,9,22,10,30,849.0,125.0,1.7,29.3,749.0,1010.84,718.11
2018,9,22,10,45,877.5,117.5,1.8,30.15,777.5,1014.51,718.38
2018,9,22,11,0,906.0,110.0,1.9,31.0,806.0,1025.46,723.31
2018,9,22,11,15,910.0,110.5,2.0,31.45,819.0,1017.04,717.4
2018,9,22,11,30,914.0,111.0,2.1,31.9,832.0,1004.71,709.34
2018,9,22,11,45,904.0,117.0,2.2,32.35,833.0,981.17,694.35
2018,9,22,12,0,894.0,123.0,2.3,32.8,834.0,954.24,677.29
2018,9,22,12,15,897.0,120.5,2.4,32.85,831.0,927.01,661.08
2018,9,22,12,30,900.0,118.0,2.5,32.9,828.0,896.28,642.5
2018,9,22,12,45,898.5,116.5,2.6,32.9,816.0,859.47,619.93
2018,9,22,13,0,897.0,115.0,2.7,32.9,804.0,819.68,595.16
2018,9,22,13,15,838.0,132.5,2.8,32.75,763.5,757.95,555.49
2018,9,22,13,30,779.0,150.0,2.9,32.6,723.0,692.69,510.38
2018,9,22,13,45,799.5,136.5,3.0,32.4,705.5,651.84,482.26
2018,9,22,14,0,820.0,123.0,3.1,32.2,688.0,606.94,450.01
2018,9,22,14,15,845.0,109.0,3.15,31.85,666.5,559.99,415.06
2018,9,22,14,30,870.0,95.0,3.2,31.5,645.0,509.4,375.8
2018,9,22,14,45,855.0,93.0,3.25,31.15,604.5,447.22,326.48
2018,9,22,15,0,840.0,91.0,3.3,30.8,564.0,386.08,276.28
2018,9,22,15,15,819.5,87.5,3.3,30.8,518.0,322.5,222.7
2018,9,22,15,30,799.0,84.0,3.3,30.8,472.0,260.47,170.0
2018,9,22,15,45,772.0,80.0,3.25,29.8,422.5,198.72,119.75
2018,9,22,16,0,745.0,76.0,3.2,28.8,373.0,139.93,76.34
2018,9,22,16,15,706.0,71.0,3.1,27.95,321.5,78.54,41.79
2018,9,22,16,30,667.0,66.0,3.0,27.1,270.0,48.36,35.65
2018,9,22,16,45,607.0,59.5,2.9,26.2,218.5,44.73,32.64
2018,9,22,17,0,547.0,53.0,2.8,25.3,167.0,41.02,29.37
2018,9,22,17,15,449.0,44.0,2.5,24.15,120.0,34.95,23.89
2018,9,22,17,30,351.0,35.0,2.2,23.0,73.0,28.77,17.63
2018,9,22,17,45,210.0,22.0,1.95,21.8,41.5,18.46,0.0
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,8.19,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,2.15,13.8,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,2.3,13.9,9.0,34.12,0.0
2018,9,23,6,15,202.0,22.0,2.5,14.6,39.5,137.23,0.0
2018,9,23,6,30,341.0,35.0,2.7,15.3,70.0,249.5,190.17
2018,9,23,6,45,441.5,43.5,2.9,15.95,116.5,336.8,272.66
2018,9,23,7,0,542.0,52.0,3.1,16.6,163.0,433.29,355.69
2018,9,23,7,15,603.5,58.5,3.1,17.3,214.5,509.48,418.97
2018,9,23,7,30,665.0,65.0,3.1,18.0,266.0,589.68,481.56
2018,9,23,7,45,706.5,69.0,3.1,18.75,317.5,650.29,525.62
2018,9,23,8,0,748.0,73.0,3.1,19.5,369.0,716.7,572.26
2018,9,23,8,15,776.0,77.0,3.05,20.25,418.5,772.09,608.89
2018,9,23,8,30,804.0,81.0,3.0,21.0,468.0,826.45,643.63
2018,9,23,8,45,787.0,91.0,2.95,21.7,500.0,846.07,653.15
2018,9,23,9,0,770.0,101.0,2.9,22.4,532.0,861.37,659.79
2018,9,23,9,15,791.0,103.5,2.85,23.15,574.0,899.74,682.13
2018,9,23,9,30,812.0,106.0,2.8,23.9,616.0,935.49,702.08
2018,9,23,9,45,846.0,103.5,2.8,24.65,660.0,975.07,724.67
2018,9,23,10,0,880.0,101.0,2.8,25.4,704.0,1001.28,738.1
2018,9,23,10,15,889.5,102.0,2.8,26.0,732.0,1014.39,743.5
2018,9,23,10,30,899.0,103.0,2.8,26.6,760.0,1023.72,746.65
2018,9,23,10,45,908.5,102.0,2.8,27.2,781.5,1026.87,745.98
2018,9,23,11,0,918.0,101.0,2.8,27.8,803.0,1026.07,742.97
2018,9,23,11,15,885.5,117.5,2.8,28.35,803.0,999.58,723.8
2018,9,23,11,30,853.0,134.0,2.8,28.9,803.0,979.87,709.38
2018,9,23,11,45,848.0,137.5,2.85,29.5,805.5,958.72,694.38
2018,9,23,12,0,843.0,141.0,2.9,30.1,808.0,934.19,677.29
2018,9,23,12,15,820.0,150.0,3.0,30.2,796.0,896.2,653.1
2018,9,23,12,30,797.0,159.0,3.1,30.3,784.0,856.05,627.35
2018,9,23,12,45,790.5,158.5,3.15,30.4,770.5,818.31,602.7
2018,9,23,13,0,784.0,158.0,3.2,30.5,757.0,778.27,576.27
2018,9,23,13,15,831.0,133.0,3.3,30.35,753.5,751.58,559.29
2018,9,23,13,30,878.0,108.0,3.4,30.2,750.0,715.06,534.72
2018,9,23,13,45,892.5,98.0,3.45,30.0,729.5,670.21,502.63
2018,9,23,14,0,907.0,88.0,3.5,29.8,709.0,621.61,466.77
2018,9,23,14,15,896.5,87.0,3.55,29.45,675.0,564.58,423.56
2018,9,23,14,30,886.0,86.0,3.6,29.1,641.0,506.62,378.11
2018,9,23,14,45,872.0,83.5,3.6,28.7,600.5,445.18,328.46
2018,9,23,15,0,858.0,81.0,3.6,28.3,560.0,383.79,277.19
2018,9,23,15,15,838.5,78.0,3.6,28.3,514.0,317.53,220.69
2018,9,23,15,30,819.0,75.0,3.6,28.3,468.0,255.14,166.87
2018,9,23,15,45,793.0,71.5,3.45,27.3,419.0,192.88,115.51
2018,9,23,16,0,767.0,68.0,3.3,26.3,370.0,133.41,71.32
2018,9,23,16,15,729.0,64.0,3.15,25.5,319.0,76.08,40.71
2018,9,23,16,30,691.0,60.0,3.0,24.7,268.0,48.15,35.85
2018,9,23,16,45,632.0,54.0,2.8,23.9,216.0,40.59,29.41
2018,9,23,17,0,573.0,48.0,2.6,23.1,164.0,37.08,26.26
2018,9,23,17,15,474.5,40.5,2.3,22.0,117.5,32.13,21.67
2018,9,23,17,30,376.0,33.0,2.0,20.9,71.0,27.18,16.22
2018,9,23,17,45,226.0,21.0,1.7,19.75,40.0,17.73,0.0
2018,9,23,18,0,76.0,9.0,1.4,18.6,9.0,8.19,0.0
2018,9,23,18,15,38.0,4.5,1.45,18.05,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.85,12.25,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.8,12.4,9.0,39.1,0.0
2018,9,24,6,15,229.0,21.0,0.9,13.2,40.5,148.14,0.0
2018,9,24,6,30,383.0,33.0,1.0,14.0,72.0,269.84,203.4
2018,9,24,6,45,486.5,41.0,1.1,14.75,120.0,360.05,288.9
2018,9,24,7,0,590.0,49.0,1.2,15.5,168.0,459.87,372.85
2018,9,24,7,15,651.5,54.5,1.1,16.35,220.5,531.98,430.44
2018,9,24,7,30,713.0,60.0,1.0,17.2,273.0,613.54,489.86
2018,9,24,7,45,730.5,67.0,0.95,18.05,320.0,666.23,525.06
2018,9,24,8,0,748.0,74.0,0.9,18.9,367.0,717.82,557.9
2018,9,24,8,15,790.5,75.5,0.75,20.15,421.0,782.26,595.67
2018,9,24,8,30,833.0,77.0,0.6,21.4,475.0,846.51,630.74
2018,9,24,8,45,797.0,91.5,0.5,22.6,502.0,855.41,629.04
2018,9,24,9,0,761.0,106.0,0.4,23.8,529.0,858.52,624.39
2018,9,24,9,15,737.5,120.5,0.35,25.05,555.0,874.32,628.81
2018,9,24,9,30,714.0,135.0,0.3,26.3,581.0,880.45,626.94
2018,9,24,9,45,731.0,140.5,0.3,27.55,618.5,911.35,641.58
2018,9,24,10,0,748.0,146.0,0.3,28.8,656.0,939.26,653.74
2018,9,24,10,15,756.5,150.5,0.35,29.6,684.0,954.29,660.27
2018,9,24,10,30,765.0,155.0,0.4,30.4,712.0,965.84,665.0
2018,9,24,10,45,799.0,146.5,0.45,31.15,742.0,977.88,670.32
2018,9,24,11,0,833.0,138.0,0.5,31.9,772.0,993.11,677.59
2018,9,24,11,15,828.0,144.0,0.5,32.3,782.0,981.94,669.21
2018,9,24,11,30,823.0,150.0,0.5,32.7,792.0,967.14,659.22
2018,9,24,11,45,789.5,165.0,0.55,33.05,783.5,931.48,638.14
2018,9,24,12,0,756.0,180.0,0.6,33.4,775.0,899.81,619.61
2018,9,24,12,15,768.5,173.0,0.7,33.6,775.0,877.85,608.07
2018,9,24,12,30,781.0,166.0,0.8,33.8,775.0,847.91,591.3
2018,9,24,12,45,777.0,164.0,0.85,34.0,762.0,811.18,569.36
2018,9,24,13,0,773.0,162.0,0.9,34.2,749.0,775.01,547.3
2018,9,24,13,15,766.5,158.0,1.05,34.15,727.5,729.14,519.46
2018,9,24,13,30,760.0,154.0,1.2,34.1,706.0,681.52,489.39
2018,9,24,13,45,762.5,146.5,1.35,34.1,682.5,634.74,458.6
2018,9,24,14,0,765.0,139.0,1.5,34.1,659.0,585.84,424.99
2018,9,24,14,15,749.0,135.0,1.65,33.85,623.0,528.46,384.35
2018,9,24,14,30,733.0,131.0,1.8,33.6,587.0,471.24,342.15
2018,9,24,14,45,734.5,121.5,1.9,33.35,553.0,416.79,299.96
2018,9,24,15,0,736.0,112.0,2.0,33.1,519.0,361.12,255.14
2018,9,24,15,15,753.0,99.5,2.0,33.1,486.0,309.47,211.06
2018,9,24,15,30,770.0,87.0,2.0,33.1,453.0,252.24,162.09
2018,9,24,15,45,765.5,79.5,2.2,32.15,410.5,193.11,114.12
2018,9,24,16,0,761.0,72.0,2.4,31.2,368.0,134.12,70.86
2018,9,24,16,15,717.0,67.5,2.45,30.1,315.0,76.63,41.56
2018,9,24,16,30,673.0,63.0,2.5,29.0,262.0,46.44,33.72
2018,9,24,16,45,608.0,57.0,2.55,27.95,210.0,43.09,30.96
2018,9,24,17,0,543.0,51.0,2.6,26.9,158.0,39.72,27.99
2018,9,24,17,15,438.0,42.0,2.6,25.45,111.5,33.59,22.46
2018,9,24,17,30,333.0,33.0,2.6,24.0,65.0,27.35,15.69
2018,9,24,17,45,189.5,19.5,2.6,22.6,35.5,16.46,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.2,6.0,5.46,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,13.1,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.3,7.0,28.65,0.0
2018,9,25,6,15,205.5,19.5,0.75,14.05,37.0,135.16,0.0
2018,9,25,6,30,357.0,32.0,0.8,14.8,67.0,255.48,189.82
2018,9,25,6,45,413.0,39.0,0.85,15.55,103.0,315.54,252.22
2018,9,25,7,0,469.0,46.0,0.9,16.3,139.0,380.25,308.5
2018,9,25,7,15,235.0,61.5,0.85,17.1,108.0,257.17,210.51
2018,9,25,7,30,1.0,77.0,0.8,17.9,77.0,71.61,54.51
2018,9,25,7,45,36.0,99.5,0.75,18.7,113.5,129.08,103.35
2018,9,25,8,0,71.0,122.0,0.7,19.5,150.0,182.84,147.35
2018,9,25,8,15,121.5,148.0,0.75,20.65,203.0,270.96,217.17
2018,9,25,8,30,172.0,174.0,0.8,21.8,256.0,348.18,275.79
2018,9,25,8,45,442.5,147.0,0.85,22.9,385.0,598.27,463.32
2018,9,25,9,0,713.0,120.0,0.9,24.0,514.0,836.25,621.87
2018,9,25,9,15,799.0,104.0,0.95,24.9,575.5,906.95,661.72
2018,9,25,9,30,885.0,88.0,1.0,25.8,637.0,972.9,699.59
2018,9,25,9,45,838.0,109.0,1.05,26.75,652.0,972.44,695.27
2018,9,25,10,0,791.0,130.0,1.1,27.7,667.0,956.06,682.06
2018,9,25,10,15,792.5,136.0,1.15,28.45,692.0,966.08,686.24
2018,9,25,10,30,794.0,142.0,1.2,29.2,717.0,972.41,687.89
2018,9,25,10,45,857.5,121.0,1.25,29.9,757.0,1006.3,706.78
2018,9,25,11,0,921.0,100.0,1.3,30.6,797.0,1025.38,716.18
2018,9,25,11,15,914.0,105.0,1.3,31.25,805.5,1010.97,704.82
2018,9,25,11,30,907.0,110.0,1.3,31.9,814.0,992.78,691.74
2018,9,25,11,45,880.5,122.5,1.3,32.5,809.0,960.71,670.5
2018,9,25,12,0,854.0,135.0,1.3,33.1,804.0,934.94,653.35
2018,9,25,12,15,893.0,117.0,1.35,33.35,813.0,915.11,641.49
2018,9,25,12,30,932.0,99.0,1.4,33.6,822.0,898.78,631.77
2018,9,25,12,45,923.5,100.5,1.45,33.85,807.5,858.25,606.77
2018,9,25,13,0,915.0,102.0,1.5,34.1,793.0,815.1,580.09
2018,9,25,13,15,888.5,109.0,1.55,34.1,765.5,761.87,547.1
2018,9,25,13,30,862.0,116.0,1.6,34.1,738.0,711.24,513.61
2018,9,25,13,45,879.0,105.0,1.7,34.15,718.5,664.23,481.9
2018,9,25,14,0,896.0,94.0,1.8,34.2,699.0,616.6,448.31
2018,9,25,14,15,885.0,92.5,1.85,34.0,664.5,559.28,406.56
2018,9,25,14,30,874.0,91.0,1.9,33.8,630.0,501.12,362.66
2018,9,25,14,45,858.5,88.5,2.0,33.65,589.0,438.05,313.66
2018,9,25,15,0,843.0,86.0,2.1,33.5,548.0,376.14,263.72
2018,9,25,15,15,821.5,83.0,2.1,33.5,502.0,312.67,211.16
2018,9,25,15,30,800.0,80.0,2.1,33.5,456.0,250.87,159.63
2018,9,25,15,45,771.0,76.5,2.25,32.65,406.5,189.37,110.77
2018,9,25,16,0,742.0,73.0,2.4,31.8,357.0,131.08,69.35
2018,9,25,16,15,700.0,68.0,2.4,30.7,305.5,74.57,41.16
2018,9,25,16,30,658.0,63.0,2.4,29.6,254.0,46.55,33.72
2018,9,25,16,45,594.5,56.5,2.35,28.55,203.0,42.82,30.63
2018,9,25,17,0,531.0,50.0,2.3,27.5,152.0,39.04,27.29
2018,9,25,17,15,427.5,40.5,2.1,26.0,106.5,32.43,21.36
2018,9,25,17,30,324.0,31.0,1.9,24.5,61.0,25.68,13.84
2018,9,25,17,45,184.0,19.0,1.7,23.05,33.5,17.28,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.6,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.65,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.8,6.0,5.46,0.0
2018,9,26,6,15,160.5,17.5,0.95,14.55,30.5,111.68,0.0
2018,9,26,6,30,275.0,29.0,1.1,15.3,55.0,209.97,154.04
2018,9,26,6,45,149.5,43.0,1.25,16.05,58.5,151.7,120.52
2018,9,26,7,0,24.0,57.0,1.4,16.8,62.0,74.79,57.53
2018,9,26,7,15,31.0,78.0,1.35,17.6,86.0,103.77,82.38
2018,9,26,7,30,38.0,99.0,1.3,18.4,110.0,132.86,106.6
2018,9,26,7,45,29.5,100.0,1.2,19.15,109.5,124.98,99.54
2018,9,26,8,0,21.0,101.0,1.1,19.9,109.0,117.87,93.02
2018,9,26,8,15,13.5,121.0,1.05,21.05,126.5,124.04,97.06
2018,9,26,8,30,6.0,141.0,1.0,22.2,144.0,137.45,106.73
2018,9,26,8,45,47.5,186.0,0.95,23.35,212.0,236.15,184.86
2018,9,26,9,0,89.0,231.0,0.9,24.5,280.0,326.65,252.9
2018,9,26,9,15,199.0,242.0,0.85,25.5,362.0,460.03,351.53
2018,9,26,9,30,309.0,253.0,0.8,26.5,444.0,598.2,447.34
2018,9,26,9,45,445.5,227.5,0.75,27.5,519.5,722.36,529.5
2018,9,26,10,0,582.0,202.0,0.7,28.5,595.0,836.44,600.97
2018,9,26,10,15,663.0,181.5,0.7,29.4,646.0,895.32,633.57
2018,9,26,10,30,744.0,161.0,0.7,30.3,697.0,950.23,663.34
2018,9,26,10,45,681.0,193.0,0.7,31.25,693.5,917.85,639.59
2018,9,26,11,0,618.0,225.0,0.7,32.2,690.0,880.92,613.99
2018,9,26,11,15,667.0,208.0,0.75,33.0,717.0,899.46,624.7
2018,9,26,11,30,716.0,191.0,0.8,33.8,744.0,913.2,631.36
2018,9,26,11,45,723.5,188.5,0.85,34.6,749.5,898.77,621.04
2018,9,26,12,0,731.0,186.0,0.9,35.4,755.0,880.96,609.09
2018,9,26,12,15,683.0,205.0,0.9,35.95,734.5,833.17,578.46
2018,9,26,12,30,635.0,224.0,0.9,36.5,714.0,784.54,546.13
2018,9,26,12,45,618.5,227.0,0.9,37.1,698.0,746.14,520.58
2018,9,26,13,0,602.0,230.0,0.9,37.7,682.0,706.61,493.97
2018,9,26,13,15,644.5,206.0,0.9,37.75,678.0,683.97,480.08
2018,9,26,13,30,687.0,182.0,0.9,37.8,674.0,655.67,461.86
2018,9,26,13,45,723.0,161.0,0.9,37.85,661.5,620.34,438.28
2018,9,26,14,0,759.0,140.0,0.9,37.9,649.0,579.79,410.34
2018,9,26,14,15,711.5,145.5,0.9,37.7,603.0,515.02,364.99
2018,9,26,14,30,664.0,151.0,0.9,37.5,557.0,453.61,320.86
2018,9,26,14,45,685.0,131.5,0.95,37.35,526.0,401.89,281.96
2018,9,26,15,0,706.0,112.0,1.0,37.2,495.0,346.95,238.82
2018,9,26,15,15,614.5,123.5,1.0,37.2,436.5,283.49,190.4
2018,9,26,15,30,523.0,135.0,1.0,37.2,378.0,228.44,149.05
2018,9,26,15,45,536.5,117.0,1.3,36.2,342.5,180.06,111.13
2018,9,26,16,0,550.0,99.0,1.6,35.2,307.0,128.03,73.46
2018,9,26,16,15,515.0,89.5,1.6,33.8,262.0,79.95,48.93
2018,9,26,16,30,480.0,80.0,1.6,32.4,217.0,59.78,44.24
2018,9,26,16,45,409.5,68.5,1.65,31.05,168.5,51.15,37.19
2018,9,26,17,0,339.0,57.0,1.7,29.7,120.0,43.25,30.46
2018,9,26,17,15,264.5,44.0,1.9,28.25,83.5,33.92,22.25
2018,9,26,17,30,190.0,31.0,2.1,26.8,47.0,24.29,11.95
2018,9,26,17,45,105.5,17.5,2.3,25.35,25.5,15.92,0.0
2018,9,26,18,0,21.0,4.0,2.5,23.9,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,23.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.3,14.1,5.0,4.55,0.0
2018,9,27,6,15,145.0,19.0,1.45,14.65,31.0,84.9,0.0
2018,9,27,6,30,259.0,33.0,1.6,15.2,57.0,206.38,149.39
2018,9,27,6,45,223.0,36.0,1.8,15.75,66.0,196.98,157.92
2018,9,27,7,0,187.0,39.0,2.0,16.3,75.0,185.95,152.46
2018,9,27,7,15,131.5,50.5,1.9,17.05,79.5,157.0,129.12
2018,9,27,7,30,76.0,62.0,1.8,17.8,84.0,124.69,101.39
2018,9,27,7,45,38.0,74.5,1.75,18.6,85.5,101.67,80.99
2018,9,27,8,0,0.0,87.0,1.7,19.4,87.0,78.64,60.18
2018,9,27,8,15,0.0,103.5,1.65,20.45,103.5,94.5,72.82
2018,9,27,8,30,0.0,120.0,1.6,21.5,120.0,110.34,85.14
2018,9,27,8,45,103.5,150.5,1.55,22.6,207.0,260.44,207.49
2018,9,27,9,0,207.0,181.0,1.5,23.7,294.0,410.57,322.48
2018,9,27,9,15,249.0,212.5,1.45,24.55,358.5,490.44,378.91
2018,9,27,9,30,291.0,244.0,1.4,25.4,423.0,570.16,433.55
2018,9,27,9,45,418.5,229.5,1.35,26.25,502.0,697.98,521.78
2018,9,27,10,0,546.0,215.0,1.3,27.1,581.0,808.51,594.04
2018,9,27,10,15,483.0,249.0,1.35,27.9,582.5,784.09,572.51
2018,9,27,10,30,420.0,283.0,1.4,28.7,584.0,755.71,549.94
2018,9,27,10,45,555.0,236.5,1.45,29.5,645.5,833.12,602.61
2018,9,27,11,0,690.0,190.0,1.5,30.3,707.0,913.68,652.96
2018,9,27,11,15,687.0,196.5,1.55,30.85,718.0,905.64,645.69
2018,9,27,11,30,684.0,203.0,1.6,31.4,729.0,894.4,637.5
2018,9,27,11,45,710.0,192.5,1.65,31.9,740.5,889.27,633.47
2018,9,27,12,0,736.0,182.0,1.7,32.4,752.0,879.99,626.84
2018,9,27,12,15,659.5,213.0,1.75,32.65,721.5,819.41,587.27
2018,9,27,12,30,583.0,244.0,1.8,32.9,691.0,755.24,543.88
2018,9,27,12,45,617.5,225.5,1.85,33.1,692.0,742.7,536.5
2018,9,27,13,0,652.0,207.0,1.9,33.3,693.0,721.94,523.07
2018,9,27,13,15,644.0,202.5,1.95,33.3,672.0,678.96,494.12
2018,9,27,13,30,636.0,198.0,2.0,33.3,651.0,634.75,463.85
2018,9,27,13,45,620.5,193.5,2.05,33.25,621.5,584.83,428.92
2018,9,27,14,0,605.0,189.0,2.1,33.2,592.0,534.9,393.1
2018,9,27,14,15,624.5,170.5,2.2,32.85,567.5,490.87,361.22
2018,9,27,14,30,644.0,152.0,2.3,32.5,543.0,443.63,325.5
2018,9,27,14,45,624.5,146.0,2.35,32.15,504.5,388.55,282.63
2018,9,27,15,0,605.0,140.0,2.4,31.8,466.0,334.85,239.61
2018,9,27,15,15,631.0,119.0,2.4,31.8,433.0,282.75,195.4
2018,9,27,15,30,657.0,98.0,2.4,31.8,400.0,227.17,147.75
2018,9,27,15,45,643.5,90.5,2.7,30.3,359.0,173.3,104.75
2018,9,27,16,0,630.0,83.0,3.0,28.8,318.0,120.85,67.18
2018,9,27,16,15,572.0,77.5,3.05,27.55,267.0,70.4,42.55
2018,9,27,16,30,514.0,72.0,3.1,26.3,216.0,53.54,40.16
2018,9,27,16,45,457.5,62.0,3.2,25.05,170.5,47.31,34.9
2018,9,27,17,0,401.0,52.0,3.3,23.8,125.0,40.83,29.18
2018,9,27,17,15,310.5,40.5,3.3,22.7,86.0,32.63,21.65
2018,9,27,17,30,220.0,29.0,3.3,21.6,47.0,22.81,10.3
2018,9,27,17,45,118.0,15.5,3.3,20.5,24.5,14.1,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.4,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,15.0,3.0,2.15,14.3,2.5,0.0,0.0
2018,9,28,6,0,30.0,6.0,2.2,14.4,5.0,0.0,0.0
2018,9,28,6,15,27.0,9.5,2.3,14.7,10.0,21.24,0.0
2018,9,28,6,30,24.0,13.0,2.4,15.0,15.0,27.81,15.25
2018,9,28,6,45,12.0,23.0,2.45,15.3,24.0,27.55,17.42
2018,9,28,7,0,0.0,33.0,2.5,15.6,33.0,29.08,18.94
2018,9,28,7,15,0.0,35.5,2.5,15.95,35.5,31.28,21.0
2018,9,28,7,30,0.0,38.0,2.5,16.3,38.0,33.49,22.94
2018,9,28,7,45,0.0,29.0,2.5,16.7,29.0,25.54,16.14
2018,9,28,8,0,0.0,20.0,2.5,17.1,20.0,17.6,9.33
2018,9,28,8,15,0.0,39.5,2.5,17.6,39.5,34.84,23.84
2018,9,28,8,30,0.0,59.0,2.5,18.1,59.0,52.13,38.18
2018,9,28,8,45,0.5,96.5,2.55,18.6,97.0,86.7,66.61
2018,9,28,9,0,1.0,134.0,2.6,19.1,135.0,123.69,96.5
2018,9,28,9,15,5.5,166.5,2.65,19.7,170.0,160.06,125.48
2018,9,28,9,30,10.0,199.0,2.7,20.3,205.0,196.81,154.26
2018,9,28,9,45,8.5,197.0,2.75,20.9,202.5,192.14,149.75
2018,9,28,10,0,7.0,195.0,2.8,21.5,200.0,187.73,145.6
2018,9,28,10,15,57.5,210.5,2.9,21.95,251.5,265.73,208.24
2018,9,28,10,30,108.0,226.0,3.0,22.4,303.0,347.3,271.84
2018,9,28,10,45,171.0,246.0,3.1,22.85,371.5,428.78,334.29
2018,9,28,11,0,234.0,266.0,3.2,23.3,440.0,525.12,405.88
2018,9,28,11,15,204.0,311.0,3.25,23.55,464.5,522.49,401.38
2018,9,28,11,30,174.0,356.0,3.3,23.8,489.0,535.77,408.87
2018,9,28,11,45,438.0,270.5,3.4,24.05,607.5,711.93,542.41
2018,9,28,12,0,702.0,185.0,3.5,24.3,726.0,851.22,643.33
2018,9,28,12,15,795.0,145.5,3.55,24.35,754.5,862.24,650.11
2018,9,28,12,30,888.0,106.0,3.6,24.4,783.0,863.52,651.28
2018,9,28,12,45,881.0,107.0,3.6,24.45,769.5,825.0,624.84
2018,9,28,13,0,874.0,108.0,3.6,24.5,756.0,783.92,596.75
2018,9,28,13,15,868.5,107.0,3.65,24.45,736.0,739.62,566.61
2018,9,28,13,30,863.0,106.0,3.7,24.4,716.0,693.11,532.83
2018,9,28,13,45,855.5,104.0,3.75,24.35,689.0,642.41,494.78
