Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,9,30,725.0,101.0,3.1,21.3,457.0,813.55,634.13
2018,10,28,9,45,741.5,103.0,3.15,21.85,487.5,837.04,647.85
2018,10,28,10,0,758.0,105.0,3.2,22.4,518.0,852.36,656.19
2018,10,28,10,15,702.5,128.0,3.25,22.8,524.0,834.18,641.55
2018,10,28,10,30,647.0,151.0,3.3,23.2,530.0,805.9,620.19
2018,10,28,10,45,715.5,133.5,3.35,23.6,564.0,842.3,644.56
2018,10,28,11,0,784.0,116.0,3.4,24.0,598.0,869.12,661.63
2018,10,28,11,15,803.0,111.5,3.45,24.2,611.5,867.61,659.7
2018,10,28,11,30,822.0,107.0,3.5,24.4,625.0,862.17,655.42
2018,10,28,11,45,811.5,111.0,3.55,24.6,623.5,837.09,637.64
2018,10,28,12,0,801.0,115.0,3.6,24.8,622.0,809.18,618.05
2018,10,28,12,15,787.5,118.0,3.65,24.8,612.5,775.17,594.63
2018,10,28,12,30,774.0,121.0,3.7,24.8,603.0,738.99,569.57
2018,10,28,12,45,783.0,114.5,3.8,24.85,593.0,707.44,547.71
2018,10,28,13,0,792.0,108.0,3.9,24.9,583.0,672.67,522.1
2018,10,28,13,15,784.5,105.5,3.9,24.8,562.0,628.27,488.61
2018,10,28,13,30,777.0,103.0,3.9,24.7,541.0,582.26,453.2
2018,10,28,13,45,796.5,92.5,3.95,24.55,521.5,541.62,421.22
2018,10,28,14,0,816.0,82.0,4.0,24.4,502.0,497.17,385.06
2018,10,28,14,15,797.0,80.0,4.0,24.15,467.5,440.41,338.26
2018,10,28,14,30,778.0,78.0,4.0,23.9,433.0,384.08,290.47
2018,10,28,14,45,751.0,75.5,4.0,23.65,393.0,325.34,239.76
2018,10,28,15,0,724.0,73.0,4.0,23.4,353.0,268.57,189.89
2018,10,28,15,15,596.0,81.5,4.0,23.4,293.5,200.38,134.88
2018,10,28,15,30,468.0,90.0,4.0,23.4,234.0,146.65,94.5
2018,10,28,15,45,366.0,83.5,3.85,22.4,185.0,99.32,62.28
2018,10,28,16,0,264.0,77.0,3.7,21.4,136.0,64.41,43.85
2018,10,28,16,15,229.0,61.5,3.5,20.85,103.5,46.53,34.39
2018,10,28,16,30,194.0,46.0,3.3,20.3,71.0,35.42,24.22
2018,10,28,16,45,129.5,31.0,3.15,19.7,44.5,24.94,12.44
2018,10,28,17,0,65.0,16.0,3.0,19.1,18.0,14.55,0.0
2018,10,28,17,15,32.5,8.0,2.95,18.7,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,6,15,11.5,2.0,1.55,11.6,2.0,0.0,0.0
2018,10,29,6,30,23.0,4.0,1.6,12.1,4.0,3.64,0.0
2018,10,29,6,45,16.0,16.5,1.65,12.6,17.0,23.78,0.0
2018,10,29,7,0,9.0,29.0,1.7,13.1,30.0,40.69,24.63
2018,10,29,7,15,47.5,46.0,2.0,13.75,54.5,95.85,74.69
2018,10,29,7,30,86.0,63.0,2.3,14.4,79.0,143.3,116.7
2018,10,29,7,45,56.0,79.5,2.55,15.05,91.0,130.53,106.26
2018,10,29,8,0,26.0,96.0,2.8,15.7,103.0,126.68,102.38
2018,10,29,8,15,46.5,117.5,3.05,16.2,132.5,167.85,137.33
2018,10,29,8,30,67.0,139.0,3.3,16.7,162.0,209.81,172.24
2018,10,29,8,45,75.0,157.0,3.6,17.15,186.0,236.96,194.13
2018,10,29,9,0,83.0,175.0,3.9,17.6,210.0,264.19,215.76
2018,10,29,9,15,68.5,187.5,4.0,17.8,218.0,264.11,214.47
2018,10,29,9,30,54.0,200.0,4.1,18.0,226.0,263.48,212.77
2018,10,29,9,45,97.0,220.0,4.2,18.15,271.0,324.59,262.54
2018,10,29,10,0,140.0,240.0,4.3,18.3,316.0,403.19,324.87
2018,10,29,10,15,210.5,244.5,4.25,18.35,364.0,470.38,378.29
2018,10,29,10,30,281.0,249.0,4.2,18.4,412.0,554.56,443.33
2018,10,29,10,45,297.5,255.0,4.2,18.45,432.5,571.37,455.33
2018,10,29,11,0,314.0,261.0,4.2,18.5,453.0,586.55,466.38
2018,10,29,11,15,271.0,272.0,4.15,18.55,439.5,552.44,438.65
2018,10,29,11,30,228.0,283.0,4.1,18.6,426.0,502.77,399.52
2018,10,29,11,45,262.0,278.0,4.05,18.7,442.5,532.42,422.45
2018,10,29,12,0,296.0,273.0,4.0,18.8,459.0,544.06,431.45
2018,10,29,12,15,366.5,252.5,4.0,18.95,480.5,565.23,448.67
2018,10,29,12,30,437.0,232.0,4.0,19.1,502.0,593.43,470.51
2018,10,29,12,45,525.5,197.5,4.05,19.2,515.0,601.97,478.18
2018,10,29,13,0,614.0,163.0,4.1,19.3,528.0,607.54,483.08
2018,10,29,13,15,640.0,149.5,4.1,19.7,518.0,580.21,461.05
2018,10,29,13,30,666.0,136.0,4.1,20.1,508.0,548.81,435.5
2018,10,29,13,45,760.5,106.0,4.1,20.5,510.5,534.19,422.32
2018,10,29,14,0,855.0,76.0,4.1,20.9,513.0,507.93,398.63
2018,10,29,14,15,840.0,74.0,4.0,21.0,478.5,451.99,350.92
2018,10,29,14,30,825.0,72.0,3.9,21.1,444.0,395.01,301.26
2018,10,29,14,45,804.5,68.0,3.8,21.2,404.0,334.46,247.77
2018,10,29,15,0,784.0,64.0,3.7,21.3,364.0,275.07,194.52
2018,10,29,15,15,751.0,61.0,3.7,21.3,320.0,215.46,141.99
2018,10,29,15,30,718.0,58.0,3.7,21.3,276.0,159.07,94.54
2018,10,29,15,45,669.0,53.5,3.25,20.9,230.0,103.47,54.45
2018,10,29,16,0,620.0,49.0,2.8,20.5,184.0,53.74,30.43
2018,10,29,16,15,541.0,42.0,2.45,19.45,139.0,32.9,22.82
2018,10,29,16,30,462.0,35.0,2.1,18.4,94.0,28.16,18.22
2018,10,29,16,45,318.0,26.0,1.7,17.4,58.5,21.44,9.33
2018,10,29,17,0,174.0,17.0,1.3,16.4,23.0,15.46,0.0
2018,10,29,17,15,87.0,8.5,1.35,16.0,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.8,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,11.3,6.0,0.0,0.0
2018,10,30,6,45,236.5,17.5,2.2,11.75,34.0,145.2,0.0
2018,10,30,7,0,408.0,28.0,2.3,12.2,62.0,313.19,219.41
2018,10,30,7,15,510.0,34.5,2.65,13.0,106.0,397.64,322.3
2018,10,30,7,30,612.0,41.0,3.0,13.8,150.0,497.95,410.15
2018,10,30,7,45,671.0,45.5,3.4,14.65,197.0,570.78,470.92
2018,10,30,8,0,730.0,50.0,3.8,15.5,244.0,645.53,530.47
2018,10,30,8,15,758.0,54.5,3.9,16.1,288.0,697.15,569.49
2018,10,30,8,30,786.0,59.0,4.0,16.7,332.0,747.74,606.25
2018,10,30,8,45,788.5,67.0,4.15,17.35,369.5,779.86,628.13
2018,10,30,9,0,791.0,75.0,4.3,18.0,407.0,808.83,647.2
2018,10,30,9,15,841.5,71.0,4.3,18.6,452.5,861.89,683.0
2018,10,30,9,30,892.0,67.0,4.3,19.2,498.0,903.89,709.89
2018,10,30,9,45,866.5,77.0,4.35,19.85,518.0,901.38,704.9
2018,10,30,10,0,841.0,87.0,4.4,20.5,538.0,903.73,703.81
2018,10,30,10,15,844.5,90.0,4.45,21.0,560.0,910.84,706.71
2018,10,30,10,30,848.0,93.0,4.5,21.5,582.0,914.3,707.14
2018,10,30,10,45,882.0,87.0,4.55,22.05,609.0,922.06,710.61
2018,10,30,11,0,916.0,81.0,4.6,22.6,636.0,935.01,717.8
2018,10,30,11,15,919.0,81.5,4.65,22.95,645.5,923.73,708.74
2018,10,30,11,30,922.0,82.0,4.7,23.3,655.0,908.67,697.35
2018,10,30,11,45,932.0,79.5,4.7,23.65,660.0,892.33,684.86
2018,10,30,12,0,942.0,77.0,4.7,24.0,665.0,872.02,669.74
2018,10,30,12,15,896.0,89.0,4.75,24.2,644.0,819.65,632.68
2018,10,30,12,30,850.0,101.0,4.8,24.4,623.0,772.09,598.93
2018,10,30,12,45,845.0,100.0,4.8,24.6,609.0,733.65,571.29
2018,10,30,13,0,840.0,99.0,4.8,24.8,595.0,692.8,540.63
2018,10,30,13,15,859.5,91.0,4.8,24.85,582.5,658.03,513.87
2018,10,30,13,30,879.0,83.0,4.8,24.9,570.0,616.63,481.43
2018,10,30,13,45,823.0,90.0,4.8,24.95,527.5,550.56,429.05
2018,10,30,14,0,767.0,97.0,4.8,25.0,485.0,485.03,376.24
2018,10,30,14,15,718.5,97.5,4.7,24.9,441.0,419.52,322.6
2018,10,30,14,30,670.0,98.0,4.6,24.8,397.0,358.05,271.18
2018,10,30,14,45,700.0,84.5,4.55,24.7,372.0,313.23,230.6
2018,10,30,15,0,730.0,71.0,4.5,24.6,347.0,266.05,186.83
2018,10,30,15,15,705.0,65.5,4.5,24.6,305.5,209.02,136.91
2018,10,30,15,30,680.0,60.0,4.5,24.6,264.0,154.37,91.23
2018,10,30,15,45,658.5,52.0,3.75,23.65,222.0,100.36,51.88
2018,10,30,16,0,637.0,44.0,3.0,22.7,180.0,48.79,26.35
2018,10,30,16,15,544.5,40.0,2.65,21.35,135.5,34.19,23.68
2018,10,30,16,30,452.0,36.0,2.3,20.0,91.0,29.2,18.85
2018,10,30,16,45,296.0,25.0,1.9,18.7,54.5,20.61,7.81
2018,10,30,17,0,140.0,14.0,1.5,17.4,18.0,12.73,0.0
2018,10,30,17,15,70.0,7.0,1.55,16.85,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,28.5,3.0,1.2,11.4,2.5,0.0,0.0
2018,10,31,6,30,57.0,6.0,1.1,11.8,5.0,0.0,0.0
2018,10,31,6,45,110.0,17.0,1.05,12.15,23.0,75.43,0.0
2018,10,31,7,0,163.0,28.0,1.0,12.5,41.0,165.1,109.34
2018,10,31,7,15,215.5,42.5,1.15,13.45,72.5,225.11,180.56
2018,10,31,7,30,268.0,57.0,1.3,14.4,104.0,286.66,235.32
2018,10,31,7,45,286.5,73.0,1.5,15.4,136.5,329.61,272.21
2018,10,31,8,0,305.0,89.0,1.7,16.4,169.0,372.92,307.8
2018,10,31,8,15,376.0,97.5,1.75,17.0,214.0,447.98,368.07
2018,10,31,8,30,447.0,106.0,1.8,17.6,259.0,526.29,428.57
2018,10,31,8,45,528.0,105.0,1.9,18.25,308.0,610.4,491.03
2018,10,31,9,0,609.0,104.0,2.0,18.9,357.0,690.93,548.33
2018,10,31,9,15,606.0,114.5,2.1,19.5,385.5,711.04,560.52
2018,10,31,9,30,603.0,125.0,2.2,20.1,414.0,728.26,570.99
2018,10,31,9,45,606.0,132.5,2.3,20.7,439.0,744.59,580.78
2018,10,31,10,0,609.0,140.0,2.4,21.3,464.0,758.15,588.58
2018,10,31,10,15,666.0,131.5,2.55,21.8,500.5,800.16,617.09
2018,10,31,10,30,723.0,123.0,2.7,22.3,537.0,838.81,642.74
2018,10,31,10,45,727.0,125.5,2.85,22.8,552.5,838.64,641.33
2018,10,31,11,0,731.0,128.0,3.0,23.3,568.0,835.22,638.08
2018,10,31,11,15,709.5,137.5,3.1,23.65,570.0,814.02,622.6
2018,10,31,11,30,688.0,147.0,3.2,24.0,572.0,790.11,605.41
2018,10,31,11,45,736.5,133.0,3.35,24.35,589.0,797.05,610.28
2018,10,31,12,0,785.0,119.0,3.5,24.7,606.0,795.2,608.83
2018,10,31,12,15,775.0,121.5,3.5,24.9,598.0,763.97,586.45
2018,10,31,12,30,765.0,124.0,3.5,25.1,590.0,733.49,564.79
2018,10,31,12,45,699.0,139.0,3.5,25.3,557.5,670.51,517.95
2018,10,31,13,0,633.0,154.0,3.5,25.5,525.0,609.17,471.48
2018,10,31,13,15,655.0,140.5,3.45,25.6,512.0,578.39,448.21
2018,10,31,13,30,677.0,127.0,3.4,25.7,499.0,543.89,421.36
2018,10,31,13,45,679.0,118.5,3.4,25.8,475.5,499.83,386.55
2018,10,31,14,0,681.0,110.0,3.4,25.9,452.0,454.05,349.5
2018,10,31,14,15,560.5,129.5,3.35,25.9,398.0,379.8,290.35
2018,10,31,14,30,440.0,149.0,3.3,25.9,344.0,313.12,237.2
2018,10,31,14,45,398.0,140.5,3.3,25.9,304.5,262.31,195.52
2018,10,31,15,0,356.0,132.0,3.3,25.9,265.0,215.9,157.23
2018,10,31,15,15,383.0,111.5,3.3,25.9,238.5,178.14,123.72
2018,10,31,15,30,410.0,91.0,3.3,25.9,212.0,137.24,88.39
2018,10,31,15,45,422.0,75.0,2.5,25.0,181.0,95.71,56.79
2018,10,31,16,0,434.0,59.0,1.7,24.1,150.0,54.04,33.43
2018,10,31,16,15,371.0,48.5,1.55,23.1,112.5,38.42,27.05
2018,10,31,16,30,308.0,38.0,1.4,22.1,75.0,30.91,19.98
2018,10,31,16,45,201.5,25.5,1.25,21.1,45.0,20.09,6.27
2018,10,31,17,0,95.0,13.0,1.1,20.1,15.0,11.82,0.0
2018,10,31,17,15,47.5,6.5,1.1,19.95,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,1,6,15,6.5,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,1,6,30,13.0,2.0,1.1,13.2,2.0,0.0,0.0
2018,11,1,6,45,70.0,15.0,1.15,13.65,20.0,51.7,0.0
2018,11,1,7,0,127.0,28.0,1.2,14.1,38.0,142.62,88.33
2018,11,1,7,15,189.0,41.0,1.35,14.95,67.5,206.09,163.78
2018,11,1,7,30,251.0,54.0,1.5,15.8,97.0,270.59,221.14
2018,11,1,7,45,201.0,75.0,1.65,16.65,116.0,255.52,210.3
2018,11,1,8,0,151.0,96.0,1.8,17.5,135.0,236.3,194.5
2018,11,1,8,15,206.5,110.5,1.75,18.3,174.5,314.84,258.76
2018,11,1,8,30,262.0,125.0,1.7,19.1,214.0,381.97,311.7
2018,11,1,8,45,332.0,133.5,1.65,19.85,261.0,455.36,368.2
2018,11,1,9,0,402.0,142.0,1.6,20.6,308.0,549.66,437.76
2018,11,1,9,15,411.5,155.0,1.75,21.5,338.0,579.34,457.31
2018,11,1,9,30,421.0,168.0,1.9,22.4,368.0,607.35,475.78
2018,11,1,9,45,431.0,178.0,2.05,23.3,394.5,630.46,490.52
2018,11,1,10,0,441.0,188.0,2.2,24.2,421.0,651.64,503.72
2018,11,1,10,15,480.0,186.5,2.35,24.8,450.5,684.08,526.26
2018,11,1,10,30,519.0,185.0,2.5,25.4,480.0,714.37,546.96
2018,11,1,10,45,582.5,169.5,2.65,26.0,510.0,755.23,575.45
2018,11,1,11,0,646.0,154.0,2.8,26.6,540.0,786.96,596.21
2018,11,1,11,15,703.5,139.0,2.9,27.0,565.0,808.91,610.38
2018,11,1,11,30,761.0,124.0,3.0,27.4,590.0,825.67,621.09
2018,11,1,11,45,693.5,146.5,3.1,27.8,572.0,774.29,584.93
2018,11,1,12,0,626.0,169.0,3.2,28.2,554.0,721.57,547.2
2018,11,1,12,15,665.0,154.0,3.2,28.4,559.5,714.36,542.4
2018,11,1,12,30,704.0,139.0,3.2,28.6,565.0,702.17,533.62
2018,11,1,12,45,718.0,131.5,3.2,28.85,557.5,674.89,513.43
2018,11,1,13,0,732.0,124.0,3.2,29.1,550.0,644.3,490.6
2018,11,1,13,15,705.5,127.0,3.2,29.2,525.0,595.58,454.07
2018,11,1,13,30,679.0,130.0,3.2,29.3,500.0,546.92,417.01
2018,11,1,13,45,697.0,117.0,3.15,29.4,480.0,506.94,385.81
2018,11,1,14,0,715.0,104.0,3.1,29.5,460.0,463.66,351.07
2018,11,1,14,15,724.0,93.0,3.0,29.45,431.5,415.2,311.36
2018,11,1,14,30,733.0,82.0,2.9,29.4,403.0,365.75,269.55
2018,11,1,14,45,716.5,78.5,2.8,29.35,368.5,312.36,223.92
2018,11,1,15,0,700.0,75.0,2.7,29.3,334.0,257.91,176.89
2018,11,1,15,15,666.5,68.5,2.7,29.3,290.5,199.82,127.97
2018,11,1,15,30,633.0,62.0,2.7,29.3,247.0,145.23,84.0
2018,11,1,15,45,530.5,60.0,1.95,27.95,196.5,92.67,49.72
2018,11,1,16,0,428.0,58.0,1.2,26.6,146.0,52.66,32.32
2018,11,1,16,15,364.5,47.5,1.2,25.7,109.0,37.69,26.06
2018,11,1,16,30,301.0,37.0,1.2,24.8,72.0,30.15,18.96
2018,11,1,16,45,199.0,25.0,1.2,23.9,43.5,19.72,4.59
2018,11,1,17,0,97.0,13.0,1.2,23.0,15.0,11.82,0.0
2018,11,1,17,15,48.5,6.5,1.15,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.55,17.15,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.3,3.0,0.0,0.0
2018,11,2,6,45,171.5,15.0,0.45,17.45,26.5,106.62,0.0
2018,11,2,7,0,319.0,26.0,0.4,17.6,50.0,251.16,144.53
2018,11,2,7,15,429.0,34.0,0.45,18.15,91.0,351.38,271.82
2018,11,2,7,30,539.0,42.0,0.5,18.7,132.0,453.35,357.55
2018,11,2,7,45,603.5,47.5,0.5,19.25,177.5,520.85,410.81
2018,11,2,8,0,668.0,53.0,0.5,19.8,223.0,598.34,468.09
2018,11,2,8,15,703.5,57.5,0.55,20.45,266.5,653.71,507.06
2018,11,2,8,30,739.0,62.0,0.6,21.1,310.0,708.59,544.19
2018,11,2,8,45,699.0,77.5,0.6,21.8,336.0,718.29,548.05
2018,11,2,9,0,659.0,93.0,0.6,22.5,362.0,718.07,545.33
2018,11,2,9,15,721.0,89.5,0.75,23.35,408.5,778.86,585.96
2018,11,2,9,30,783.0,86.0,0.9,24.2,455.0,833.88,621.06
2018,11,2,9,45,813.0,84.5,1.05,25.0,489.5,865.94,640.63
2018,11,2,10,0,843.0,83.0,1.2,25.8,524.0,894.97,658.29
2018,11,2,10,15,806.5,96.5,1.35,26.55,534.0,878.36,646.23
2018,11,2,10,30,770.0,110.0,1.5,27.3,544.0,857.5,631.82
2018,11,2,10,45,823.5,99.0,1.7,28.05,576.0,886.61,650.87
2018,11,2,11,0,877.0,88.0,1.9,28.8,608.0,902.4,660.52
2018,11,2,11,15,846.5,98.5,2.05,29.05,606.5,882.15,647.48
2018,11,2,11,30,816.0,109.0,2.2,29.3,605.0,850.28,626.98
2018,11,2,11,45,769.5,123.5,2.4,29.55,592.5,810.92,601.66
2018,11,2,12,0,723.0,138.0,2.6,29.8,580.0,766.29,572.34
2018,11,2,12,15,710.0,139.5,2.7,29.8,570.0,732.92,550.38
2018,11,2,12,30,697.0,141.0,2.8,29.8,560.0,697.67,526.05
2018,11,2,12,45,744.0,124.5,2.9,29.85,562.5,684.68,517.59
2018,11,2,13,0,791.0,108.0,3.0,29.9,565.0,664.22,503.27
2018,11,2,13,15,756.0,111.0,2.95,29.65,534.5,609.61,463.1
2018,11,2,13,30,721.0,114.0,2.9,29.4,504.0,554.19,421.75
2018,11,2,13,45,762.5,100.0,2.9,29.15,493.5,523.69,398.16
2018,11,2,14,0,804.0,86.0,2.9,28.9,483.0,488.26,369.5
2018,11,2,14,15,761.0,87.0,2.8,28.55,441.5,425.03,319.07
2018,11,2,14,30,718.0,88.0,2.7,28.2,400.0,363.67,269.07
2018,11,2,14,45,741.0,77.5,2.6,27.9,373.0,318.31,228.94
2018,11,2,15,0,764.0,67.0,2.5,27.6,346.0,268.17,183.84
2018,11,2,15,15,728.0,63.5,2.5,27.6,302.5,209.06,133.58
2018,11,2,15,30,692.0,60.0,2.5,27.6,259.0,153.59,88.7
2018,11,2,15,45,571.0,59.0,1.95,26.5,204.0,94.51,50.14
2018,11,2,16,0,450.0,58.0,1.4,25.4,149.0,52.69,32.6
2018,11,2,16,15,365.5,47.5,1.3,24.2,108.5,37.88,26.36
2018,11,2,16,30,281.0,37.0,1.2,23.0,68.0,28.86,17.94
2018,11,2,16,45,187.0,24.0,1.15,21.8,40.5,18.94,2.65
2018,11,2,17,0,93.0,11.0,1.1,20.6,13.0,10.01,0.0
2018,11,2,17,15,46.5,5.5,1.1,20.1,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,6,15,15.0,2.0,1.35,12.85,1.5,0.0,0.0
2018,11,3,6,30,30.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,11,3,6,45,199.0,14.5,1.25,13.7,27.0,120.79,0.0
2018,11,3,7,0,368.0,25.0,1.2,14.1,51.0,276.75,147.34
2018,11,3,7,15,478.5,32.0,1.5,15.3,93.0,371.0,292.05
2018,11,3,7,30,589.0,39.0,1.8,16.5,135.0,475.39,383.43
2018,11,3,7,45,638.5,44.5,2.05,17.7,178.5,541.21,437.5
2018,11,3,8,0,688.0,50.0,2.3,18.9,222.0,608.35,489.77
2018,11,3,8,15,721.0,54.5,2.45,19.6,265.5,662.19,530.11
2018,11,3,8,30,754.0,59.0,2.6,20.3,309.0,715.39,568.38
2018,11,3,8,45,744.0,69.0,2.8,21.0,342.0,738.49,583.75
2018,11,3,9,0,734.0,79.0,3.0,21.7,375.0,757.88,596.11
2018,11,3,9,15,708.5,92.5,3.1,22.4,400.0,770.28,602.64
2018,11,3,9,30,683.0,106.0,3.2,23.1,425.0,773.19,602.3
2018,11,3,9,45,731.5,101.5,3.25,23.8,463.5,816.71,630.68
2018,11,3,10,0,780.0,97.0,3.3,24.5,502.0,852.91,653.19
2018,11,3,10,15,779.0,101.5,3.4,25.15,522.0,857.4,653.91
2018,11,3,10,30,778.0,106.0,3.5,25.8,542.0,858.46,652.62
2018,11,3,10,45,783.5,108.5,3.6,26.45,558.5,859.71,651.6
2018,11,3,11,0,789.0,111.0,3.7,27.1,575.0,857.49,648.32
2018,11,3,11,15,794.5,111.5,3.8,27.6,585.0,849.53,641.62
2018,11,3,11,30,800.0,112.0,3.9,28.1,595.0,838.11,632.7
2018,11,3,11,45,761.0,124.5,4.0,28.6,585.0,803.36,607.7
2018,11,3,12,0,722.0,137.0,4.1,29.1,575.0,762.92,578.81
2018,11,3,12,15,699.5,142.0,4.1,29.4,563.0,726.01,552.44
2018,11,3,12,30,677.0,147.0,4.1,29.7,551.0,687.67,523.8
2018,11,3,12,45,668.0,145.5,4.1,29.95,536.5,651.19,496.63
2018,11,3,13,0,659.0,144.0,4.1,30.2,522.0,613.16,467.97
2018,11,3,13,15,552.5,166.0,4.05,30.25,475.0,530.7,405.69
2018,11,3,13,30,446.0,188.0,4.0,30.3,428.0,460.64,351.93
2018,11,3,13,45,331.5,198.5,3.9,30.35,371.5,375.93,286.98
2018,11,3,14,0,217.0,209.0,3.8,30.4,315.0,304.07,231.43
2018,11,3,14,15,227.0,191.0,3.7,30.2,295.0,281.64,213.62
2018,11,3,14,30,237.0,173.0,3.6,30.0,275.0,252.52,190.03
2018,11,3,14,45,334.5,143.5,3.45,29.85,272.5,240.14,176.83
2018,11,3,15,0,432.0,114.0,3.3,29.7,270.0,218.88,154.78
2018,11,3,15,15,345.0,105.5,3.3,29.7,220.0,164.07,112.11
2018,11,3,15,30,258.0,97.0,3.3,29.7,170.0,119.4,79.28
2018,11,3,15,45,263.0,82.5,2.45,27.9,145.5,88.71,56.52
2018,11,3,16,0,268.0,68.0,1.6,26.1,121.0,55.74,36.99
2018,11,3,16,15,217.5,53.0,1.5,24.7,88.5,40.46,28.4
2018,11,3,16,30,167.0,38.0,1.4,23.3,56.0,29.47,18.24
2018,11,3,16,45,103.5,23.0,1.35,21.95,32.5,18.08,0.31
2018,11,3,17,0,40.0,8.0,1.3,20.6,9.0,7.28,0.0
2018,11,3,17,15,20.0,4.0,1.3,20.1,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,12.25,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.4,2.0,0.0,0.0
2018,11,4,6,45,132.5,14.0,0.95,12.55,21.5,84.18,0.0
2018,11,4,7,0,241.0,25.0,0.9,12.7,41.0,199.73,91.79
2018,11,4,7,15,403.0,33.0,1.05,13.45,86.0,332.47,261.73
2018,11,4,7,30,565.0,41.0,1.2,14.2,131.0,459.77,371.92
2018,11,4,7,45,529.0,53.0,1.4,14.95,159.0,479.08,391.03
2018,11,4,8,0,493.0,65.0,1.6,15.7,187.0,485.94,398.6
2018,11,4,8,15,412.5,89.5,1.55,16.45,205.0,463.86,380.25
2018,11,4,8,30,332.0,114.0,1.5,17.2,223.0,440.48,359.5
2018,11,4,8,45,371.5,125.0,1.4,17.95,261.5,494.03,399.75
2018,11,4,9,0,411.0,136.0,1.3,18.7,300.0,547.94,438.2
2018,11,4,9,15,402.5,151.0,1.3,19.7,324.0,564.39,447.02
2018,11,4,9,30,394.0,166.0,1.3,20.7,348.0,578.55,454.22
2018,11,4,9,45,363.5,185.5,1.3,21.65,362.0,558.15,436.15
2018,11,4,10,0,333.0,205.0,1.3,22.6,376.0,553.72,429.68
2018,11,4,10,15,469.5,178.5,1.4,23.2,432.5,662.35,509.32
2018,11,4,10,30,606.0,152.0,1.5,23.8,489.0,759.62,576.76
2018,11,4,10,45,691.5,132.0,1.6,24.4,527.5,808.02,607.79
2018,11,4,11,0,777.0,112.0,1.7,25.0,566.0,846.19,632.07
2018,11,4,11,15,806.5,108.5,1.85,25.3,586.0,854.96,637.92
2018,11,4,11,30,836.0,105.0,2.0,25.6,606.0,859.48,641.28
2018,11,4,11,45,822.0,109.0,2.15,25.9,603.0,831.51,622.81
2018,11,4,12,0,808.0,113.0,2.3,26.2,600.0,800.87,602.63
2018,11,4,12,15,770.5,119.5,2.35,26.3,580.0,752.03,569.45
2018,11,4,12,30,733.0,126.0,2.4,26.4,560.0,705.82,537.72
2018,11,4,12,45,737.0,122.5,2.5,26.45,550.0,674.81,515.88
2018,11,4,13,0,741.0,119.0,2.6,26.5,540.0,641.13,491.47
2018,11,4,13,15,745.5,113.5,2.65,26.35,524.0,603.07,463.51
2018,11,4,13,30,750.0,108.0,2.7,26.2,508.0,562.58,432.95
2018,11,4,13,45,793.5,95.0,2.75,26.1,498.0,532.83,409.35
2018,11,4,14,0,837.0,82.0,2.8,26.0,488.0,497.74,380.36
2018,11,4,14,15,803.0,82.0,2.8,25.65,449.0,436.0,330.51
2018,11,4,14,30,769.0,82.0,2.8,25.3,410.0,376.21,280.92
2018,11,4,14,45,679.5,85.0,2.8,24.9,354.5,302.43,220.69
2018,11,4,15,0,590.0,88.0,2.8,24.5,299.0,238.76,168.44
2018,11,4,15,15,564.5,80.0,2.8,24.5,261.0,187.59,124.54
2018,11,4,15,30,539.0,72.0,2.8,24.5,223.0,139.07,84.75
2018,11,4,15,45,506.0,62.5,2.65,23.05,184.0,91.52,51.1
2018,11,4,16,0,473.0,53.0,2.5,21.6,145.0,47.97,29.64
2018,11,4,16,15,372.5,44.0,2.2,20.45,104.5,35.06,24.3
2018,11,4,16,30,272.0,35.0,1.9,19.3,64.0,28.73,17.8
2018,11,4,16,45,169.0,22.0,1.6,18.1,37.0,17.39,0.0
2018,11,4,17,0,66.0,9.0,1.3,16.9,10.0,8.19,0.0
2018,11,4,17,15,33.0,4.5,1.35,16.4,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.0,1.5,1.3,11.9,1.0,0.0,0.0
2018,11,5,6,30,22.0,3.0,1.3,12.4,2.0,0.0,0.0
2018,11,5,6,45,168.5,13.0,1.35,12.9,22.5,102.42,0.0
2018,11,5,7,0,315.0,23.0,1.4,13.4,43.0,239.26,88.44
2018,11,5,7,15,429.0,30.5,1.65,14.15,82.5,345.2,270.21
2018,11,5,7,30,543.0,38.0,1.9,14.9,122.0,440.95,358.11
2018,11,5,7,45,609.5,42.0,2.15,15.65,166.0,515.04,420.59
2018,11,5,8,0,676.0,46.0,2.4,16.4,210.0,591.5,481.79
2018,11,5,8,15,718.5,49.5,2.55,17.2,254.5,650.67,526.76
2018,11,5,8,30,761.0,53.0,2.7,18.0,299.0,709.86,569.94
2018,11,5,8,45,789.5,54.5,2.85,18.75,339.5,754.05,600.7
2018,11,5,9,0,818.0,56.0,3.0,19.5,380.0,788.05,623.27
2018,11,5,9,15,834.5,59.5,3.15,20.2,416.5,820.68,644.53
2018,11,5,9,30,851.0,63.0,3.3,20.9,453.0,850.52,663.44
2018,11,5,9,45,860.0,66.5,3.45,21.6,483.5,870.55,675.21
2018,11,5,10,0,869.0,70.0,3.6,22.3,514.0,887.17,684.6
2018,11,5,10,15,879.5,71.5,3.65,22.85,539.0,899.03,690.52
2018,11,5,10,30,890.0,73.0,3.7,23.4,564.0,907.28,694.04
2018,11,5,10,45,896.5,73.5,3.75,24.0,581.0,906.93,691.62
2018,11,5,11,0,903.0,74.0,3.8,24.6,598.0,902.84,686.83
2018,11,5,11,15,907.0,74.5,3.85,24.95,608.0,892.79,678.78
2018,11,5,11,30,911.0,75.0,3.9,25.3,618.0,879.01,668.33
2018,11,5,11,45,912.5,75.0,3.9,25.65,620.0,858.84,653.37
2018,11,5,12,0,914.0,75.0,3.9,26.0,622.0,835.16,636.11
2018,11,5,12,15,904.0,77.5,3.9,26.15,613.5,801.93,612.74
2018,11,5,12,30,894.0,80.0,3.9,26.3,605.0,766.02,587.49
2018,11,5,12,45,899.0,77.0,3.95,26.45,594.5,732.22,563.86
2018,11,5,13,0,904.0,74.0,4.0,26.6,584.0,695.18,537.3
2018,11,5,13,15,896.5,73.0,3.95,26.55,563.0,649.32,502.39
2018,11,5,13,30,889.0,72.0,3.9,26.5,542.0,601.52,465.26
2018,11,5,13,45,868.0,72.5,3.85,26.5,511.5,546.36,421.57
2018,11,5,14,0,847.0,73.0,3.8,26.5,481.0,492.07,377.41
2018,11,5,14,15,841.0,69.0,3.75,26.3,449.5,438.1,332.52
2018,11,5,14,30,835.0,65.0,3.7,26.1,418.0,383.14,285.4
2018,11,5,14,45,810.5,63.0,3.6,25.95,378.5,323.49,233.65
2018,11,5,15,0,786.0,61.0,3.5,25.8,339.0,265.38,182.52
2018,11,5,15,15,750.0,57.5,3.5,25.8,295.0,205.38,130.85
2018,11,5,15,30,714.0,54.0,3.5,25.8,251.0,148.95,84.84
2018,11,5,15,45,659.0,49.5,2.8,24.5,206.0,94.03,47.39
2018,11,5,16,0,604.0,45.0,2.1,23.2,161.0,45.69,26.72
2018,11,5,16,15,512.5,38.0,1.9,21.85,117.5,30.22,20.0
2018,11,5,16,30,421.0,31.0,1.7,20.5,74.0,25.4,14.81
2018,11,5,16,45,259.5,20.5,1.5,19.1,42.5,17.11,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.7,11.0,9.1,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.2,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,1.25,10.35,20.5,88.47,0.0
2018,11,6,7,0,291.0,23.0,1.2,10.6,41.0,222.84,56.35
2018,11,6,7,15,424.0,31.0,1.4,11.65,82.5,342.02,267.72
2018,11,6,7,30,557.0,39.0,1.6,12.7,124.0,449.95,366.52
2018,11,6,7,45,600.5,46.0,1.8,13.75,165.5,511.91,419.39
2018,11,6,8,0,644.0,53.0,2.0,14.8,207.0,574.84,469.94
2018,11,6,8,15,620.0,65.5,2.15,15.4,237.5,599.14,489.2
2018,11,6,8,30,596.0,78.0,2.3,16.0,268.0,613.18,499.63
2018,11,6,8,45,669.0,78.0,2.5,16.55,318.5,688.3,555.74
2018,11,6,9,0,742.0,78.0,2.7,17.1,369.0,758.67,606.33
2018,11,6,9,15,727.5,88.5,2.75,17.75,396.0,777.2,616.97
2018,11,6,9,30,713.0,99.0,2.8,18.4,423.0,786.65,621.25
2018,11,6,9,45,706.0,106.0,2.8,19.0,445.0,794.8,624.47
2018,11,6,10,0,699.0,113.0,2.8,19.6,467.0,799.7,625.39
2018,11,6,10,15,720.0,113.0,2.8,20.2,493.0,818.2,636.11
2018,11,6,10,30,741.0,113.0,2.8,20.8,519.0,833.58,644.49
2018,11,6,10,45,736.5,118.0,2.8,21.4,531.5,828.84,638.81
2018,11,6,11,0,732.0,123.0,2.8,22.0,544.0,820.9,631.24
2018,11,6,11,15,712.5,131.0,2.85,22.5,546.5,800.23,615.46
2018,11,6,11,30,693.0,139.0,2.9,23.0,549.0,776.89,598.0
2018,11,6,11,45,751.5,124.5,2.95,23.55,570.0,790.91,606.94
2018,11,6,12,0,810.0,110.0,3.0,24.1,591.0,795.99,609.4
2018,11,6,12,15,819.5,106.5,3.05,24.45,589.0,773.23,592.94
2018,11,6,12,30,829.0,103.0,3.1,24.8,587.0,746.96,574.25
2018,11,6,12,45,840.5,98.5,3.15,25.1,579.0,717.57,553.46
2018,11,6,13,0,852.0,94.0,3.2,25.4,571.0,684.63,528.56
2018,11,6,13,15,861.0,88.5,3.15,25.55,555.5,645.55,498.53
2018,11,6,13,30,870.0,83.0,3.1,25.7,540.0,603.28,465.43
2018,11,6,13,45,804.5,90.0,3.1,25.85,495.0,531.21,409.35
2018,11,6,14,0,739.0,97.0,3.1,26.0,450.0,463.0,355.23
2018,11,6,14,15,779.0,85.0,3.0,25.95,433.0,426.51,323.54
2018,11,6,14,30,819.0,73.0,2.9,25.9,416.0,384.12,285.57
2018,11,6,14,45,802.0,69.0,2.8,25.8,378.0,325.75,234.92
2018,11,6,15,0,785.0,65.0,2.7,25.7,340.0,268.13,184.22
2018,11,6,15,15,747.5,61.0,2.7,25.7,295.5,207.46,132.34
2018,11,6,15,30,710.0,57.0,2.7,25.7,251.0,150.58,86.23
2018,11,6,15,45,653.5,52.0,1.9,24.0,205.0,95.43,48.9
2018,11,6,16,0,597.0,47.0,1.1,22.3,159.0,43.84,25.67
2018,11,6,16,15,502.5,39.5,1.15,21.35,115.5,31.65,21.23
2018,11,6,16,30,408.0,32.0,1.2,20.4,72.0,26.45,15.43
2018,11,6,16,45,250.0,20.5,1.25,19.45,41.0,17.23,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.5,10.0,8.19,0.0
2018,11,6,17,15,46.0,4.5,1.3,18.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,7,6,45,143.5,11.5,0.45,14.4,19.5,87.17,0.0
2018,11,7,7,0,287.0,23.0,0.5,14.4,39.0,217.93,19.85
2018,11,7,7,15,416.0,30.5,0.55,14.85,79.0,335.74,255.07
2018,11,7,7,30,545.0,38.0,0.6,15.3,119.0,439.69,349.88
2018,11,7,7,45,613.5,43.5,0.7,15.7,164.0,517.05,413.67
2018,11,7,8,0,682.0,49.0,0.8,16.1,209.0,596.98,475.95
2018,11,7,8,15,725.0,52.5,1.0,16.75,253.5,656.76,521.32
2018,11,7,8,30,768.0,56.0,1.2,17.4,298.0,716.4,564.97
2018,11,7,8,45,771.0,63.0,1.4,18.0,334.0,746.89,586.5
2018,11,7,9,0,774.0,70.0,1.6,18.6,370.0,774.42,605.55
2018,11,7,9,15,750.0,82.0,1.75,19.25,395.5,781.48,609.1
2018,11,7,9,30,726.0,94.0,1.9,19.9,421.0,790.21,613.87
2018,11,7,9,45,727.0,100.5,2.05,20.5,447.0,805.15,623.02
2018,11,7,10,0,728.0,107.0,2.2,21.1,473.0,816.91,629.83
2018,11,7,10,15,716.0,114.5,2.35,21.65,488.5,814.9,627.17
