Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,30,704.0,122.0,2.5,22.2,504.0,809.61,622.41
2018,11,7,10,45,716.0,122.5,2.65,22.75,521.5,814.36,624.77
2018,11,7,11,0,728.0,123.0,2.8,23.3,539.0,815.86,624.86
2018,11,7,11,15,710.0,131.0,2.9,23.65,542.0,796.61,610.71
2018,11,7,11,30,692.0,139.0,3.0,24.0,545.0,774.67,594.87
2018,11,7,11,45,682.5,142.5,3.05,24.35,544.0,752.39,578.59
2018,11,7,12,0,673.0,146.0,3.1,24.7,543.0,727.72,560.67
2018,11,7,12,15,680.5,142.0,3.15,24.9,540.0,706.04,544.9
2018,11,7,12,30,688.0,138.0,3.2,25.1,537.0,681.44,526.69
2018,11,7,12,45,711.0,129.0,3.25,25.3,532.5,659.64,510.5
2018,11,7,13,0,734.0,120.0,3.3,25.5,528.0,633.87,491.0
2018,11,7,13,15,708.0,121.5,3.3,25.5,503.0,584.52,453.42
2018,11,7,13,30,682.0,123.0,3.3,25.5,478.0,535.25,415.3
2018,11,7,13,45,703.5,111.0,3.3,25.55,460.0,498.13,385.64
2018,11,7,14,0,725.0,99.0,3.3,25.6,442.0,457.35,352.05
2018,11,7,14,15,779.0,82.0,3.3,25.45,426.5,422.56,321.65
2018,11,7,14,30,833.0,65.0,3.3,25.3,411.0,380.37,283.65
2018,11,7,14,45,815.5,61.0,3.25,25.1,372.5,321.27,232.14
2018,11,7,15,0,798.0,57.0,3.2,24.9,334.0,262.97,180.56
2018,11,7,15,15,762.0,54.0,3.2,24.9,290.5,203.02,128.76
2018,11,7,15,30,726.0,51.0,3.2,24.9,247.0,146.59,82.69
2018,11,7,15,45,671.0,46.5,2.5,23.5,201.5,91.18,45.06
2018,11,7,16,0,616.0,42.0,1.8,22.1,156.0,42.29,24.58
2018,11,7,16,15,524.5,35.5,1.65,20.8,113.0,30.86,20.56
2018,11,7,16,30,433.0,29.0,1.5,19.5,70.0,23.81,13.15
2018,11,7,16,45,269.0,19.0,1.4,18.2,40.0,15.91,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.9,10.0,8.19,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.55,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,8,6,45,77.5,12.0,1.65,8.65,16.0,52.23,0.0
2018,11,8,7,0,155.0,24.0,1.7,8.9,32.0,143.73,0.0
2018,11,8,7,15,272.0,38.0,1.95,9.75,70.0,255.71,198.11
2018,11,8,7,30,389.0,52.0,2.2,10.6,108.0,356.29,293.86
2018,11,8,7,45,462.5,61.0,2.5,11.45,151.0,436.17,363.91
2018,11,8,8,0,536.0,70.0,2.8,12.3,194.0,519.02,433.44
2018,11,8,8,15,555.5,76.0,2.9,13.05,227.5,559.51,465.69
2018,11,8,8,30,575.0,82.0,3.0,13.8,261.0,598.66,495.57
2018,11,8,8,45,616.5,87.0,3.05,14.55,303.0,653.45,536.13
2018,11,8,9,0,658.0,92.0,3.1,15.3,345.0,707.6,574.83
2018,11,8,9,15,688.5,94.5,3.2,16.15,381.5,747.95,602.22
2018,11,8,9,30,719.0,97.0,3.3,17.0,418.0,786.34,627.68
2018,11,8,9,45,736.5,97.5,3.4,17.85,446.0,808.24,640.7
2018,11,8,10,0,754.0,98.0,3.5,18.7,474.0,827.28,651.67
2018,11,8,10,15,788.0,97.0,3.55,19.25,506.5,851.59,666.86
2018,11,8,10,30,822.0,96.0,3.6,19.8,539.0,877.77,683.28
2018,11,8,10,45,833.5,96.5,3.65,20.35,557.5,881.88,684.05
2018,11,8,11,0,845.0,97.0,3.7,20.9,576.0,882.31,682.55
2018,11,8,11,15,846.0,100.0,3.65,21.25,586.5,872.79,674.18
2018,11,8,11,30,847.0,103.0,3.6,21.6,597.0,859.73,663.57
2018,11,8,11,45,861.0,103.0,3.6,21.9,606.5,850.56,656.3
2018,11,8,12,0,875.0,103.0,3.6,22.2,616.0,837.41,646.34
2018,11,8,12,15,872.5,101.5,3.55,22.4,608.5,805.76,623.4
2018,11,8,12,30,870.0,100.0,3.5,22.6,601.0,771.16,598.51
2018,11,8,12,45,748.0,127.5,3.45,22.8,551.0,683.0,533.07
2018,11,8,13,0,626.0,155.0,3.4,23.0,501.0,596.84,467.08
2018,11,8,13,15,598.5,152.0,3.3,23.1,472.5,546.01,427.95
2018,11,8,13,30,571.0,149.0,3.2,23.2,444.0,491.37,385.25
2018,11,8,13,45,674.5,122.0,3.1,23.3,452.0,492.89,384.69
2018,11,8,14,0,778.0,95.0,3.0,23.4,460.0,477.92,369.9
2018,11,8,14,15,801.5,88.5,2.85,23.3,440.5,437.66,334.68
2018,11,8,14,30,825.0,82.0,2.7,23.2,421.0,393.33,294.98
2018,11,8,14,45,780.0,80.0,2.5,23.15,375.5,327.77,238.86
2018,11,8,15,0,735.0,78.0,2.3,23.1,330.0,264.41,184.29
2018,11,8,15,15,700.0,72.0,2.3,23.1,286.5,205.01,133.34
2018,11,8,15,30,665.0,66.0,2.3,23.1,243.0,149.18,87.87
2018,11,8,15,45,603.0,60.5,1.6,21.5,198.0,95.65,51.59
2018,11,8,16,0,541.0,55.0,0.9,19.9,153.0,49.64,31.64
2018,11,8,16,15,431.0,45.0,0.95,19.25,109.0,36.81,25.71
2018,11,8,16,30,321.0,35.0,1.0,18.6,65.0,29.54,17.38
2018,11,8,16,45,181.5,21.0,1.0,17.9,36.0,17.95,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.2,7.0,6.37,0.0
2018,11,8,17,15,21.0,3.5,1.0,16.9,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,6,45,102.0,12.0,1.35,8.7,17.0,65.13,0.0
2018,11,9,7,0,204.0,24.0,1.3,9.0,34.0,164.74,0.0
2018,11,9,7,15,338.0,35.0,1.25,10.1,73.5,288.95,219.89
2018,11,9,7,30,472.0,46.0,1.2,11.2,113.0,405.66,329.73
2018,11,9,7,45,527.5,54.0,1.15,12.3,154.0,473.7,387.84
2018,11,9,8,0,583.0,62.0,1.1,13.4,195.0,543.66,443.04
2018,11,9,8,15,550.5,75.0,1.05,14.2,221.5,553.26,449.75
2018,11,9,8,30,518.0,88.0,1.0,15.0,248.0,558.62,452.52
2018,11,9,8,45,581.0,92.5,0.9,15.8,295.0,629.33,502.63
2018,11,9,9,0,644.0,97.0,0.8,16.6,342.0,700.39,549.85
2018,11,9,9,15,683.0,102.0,0.8,17.55,384.0,750.98,581.66
2018,11,9,9,30,722.0,107.0,0.8,18.5,426.0,799.9,611.56
2018,11,9,9,45,724.0,114.0,0.8,19.45,453.0,816.08,618.57
2018,11,9,10,0,726.0,121.0,0.8,20.4,480.0,829.08,623.79
2018,11,9,10,15,736.0,120.5,0.8,21.0,499.5,837.14,626.6
2018,11,9,10,30,746.0,120.0,0.8,21.6,519.0,841.96,627.41
2018,11,9,10,45,759.5,120.5,0.85,22.15,537.5,847.81,630.01
2018,11,9,11,0,773.0,121.0,0.9,22.7,556.0,850.21,630.43
2018,11,9,11,15,754.5,126.0,0.9,23.0,556.5,826.6,613.64
2018,11,9,11,30,736.0,131.0,0.9,23.3,557.0,800.3,595.49
2018,11,9,11,45,740.0,136.0,0.9,23.6,565.5,790.21,588.27
2018,11,9,12,0,744.0,141.0,0.9,23.9,574.0,776.81,578.76
2018,11,9,12,15,741.0,142.0,0.95,24.05,569.5,750.44,561.64
2018,11,9,12,30,738.0,143.0,1.0,24.2,565.0,721.47,541.82
2018,11,9,12,45,695.0,148.0,1.05,24.35,538.0,666.01,502.94
2018,11,9,13,0,652.0,153.0,1.1,24.5,511.0,611.2,463.94
2018,11,9,13,15,597.5,158.0,1.15,24.5,476.5,550.37,419.95
2018,11,9,13,30,543.0,163.0,1.2,24.5,442.0,488.59,374.35
2018,11,9,13,45,499.0,161.0,1.3,24.5,406.5,433.34,332.8
2018,11,9,14,0,455.0,159.0,1.4,24.5,371.0,381.12,292.49
2018,11,9,14,15,421.5,152.5,1.35,24.25,337.5,332.61,254.04
2018,11,9,14,30,388.0,146.0,1.3,24.0,304.0,286.93,217.14
2018,11,9,14,45,350.5,136.5,1.3,23.8,268.5,237.19,176.78
2018,11,9,15,0,313.0,127.0,1.3,23.6,233.0,195.56,142.66
2018,11,9,15,15,363.0,109.5,1.3,23.6,216.5,169.57,117.86
2018,11,9,15,30,413.0,92.0,1.3,23.6,200.0,135.36,87.17
2018,11,9,15,45,387.0,80.0,1.15,21.4,166.0,94.04,58.05
2018,11,9,16,0,361.0,68.0,1.0,19.2,132.0,55.8,42.61
2018,11,9,16,15,269.0,52.0,1.05,18.4,92.0,40.22,28.63
2018,11,9,16,30,177.0,36.0,1.1,17.6,52.0,28.21,16.03
2018,11,9,16,45,97.0,20.0,1.2,16.75,28.0,15.86,0.0
2018,11,9,17,0,17.0,4.0,1.3,15.9,4.0,3.64,0.0
2018,11,9,17,15,8.5,2.0,1.3,15.55,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,45,26.0,7.5,0.8,10.15,8.5,20.6,0.0
2018,11,10,7,0,52.0,15.0,0.8,10.1,17.0,57.23,0.0
2018,11,10,7,15,113.0,32.5,0.75,10.35,45.5,133.95,98.5
2018,11,10,7,30,174.0,50.0,0.7,10.6,74.0,200.17,163.2
2018,11,10,7,45,232.0,69.0,0.65,10.85,113.5,270.58,224.51
2018,11,10,8,0,290.0,88.0,0.6,11.1,153.0,344.0,286.01
2018,11,10,8,15,336.5,103.0,0.7,11.7,194.0,419.44,346.79
2018,11,10,8,30,383.0,118.0,0.8,12.3,235.0,483.24,396.76
2018,11,10,8,45,419.0,130.5,0.95,12.9,274.5,536.32,437.39
2018,11,10,9,0,455.0,143.0,1.1,13.5,314.0,589.39,477.03
2018,11,10,9,15,484.0,152.5,1.1,14.25,350.5,632.27,506.6
2018,11,10,9,30,513.0,162.0,1.1,15.0,387.0,673.99,534.59
2018,11,10,9,45,536.0,168.0,1.15,15.7,417.5,704.65,554.66
2018,11,10,10,0,559.0,174.0,1.2,16.4,448.0,733.33,573.11
2018,11,10,10,15,578.0,178.0,1.2,17.2,473.5,753.77,584.76
2018,11,10,10,30,597.0,182.0,1.2,18.0,499.0,771.65,594.58
2018,11,10,10,45,611.5,183.0,1.2,18.8,516.5,779.29,597.29
2018,11,10,11,0,626.0,184.0,1.2,19.6,534.0,784.07,598.17
2018,11,10,11,15,627.5,178.5,1.15,19.95,534.5,772.37,588.12
2018,11,10,11,30,629.0,173.0,1.1,20.3,535.0,753.74,573.69
2018,11,10,11,45,608.5,179.0,1.1,20.65,530.0,720.6,549.48
2018,11,10,12,0,588.0,185.0,1.1,21.0,525.0,691.77,528.15
2018,11,10,12,15,542.5,191.5,1.2,21.1,502.5,642.81,493.58
2018,11,10,12,30,497.0,198.0,1.3,21.2,480.0,594.37,458.85
2018,11,10,12,45,460.0,202.0,1.45,21.3,458.0,550.38,427.11
2018,11,10,13,0,423.0,206.0,1.6,21.4,436.0,507.39,395.33
2018,11,10,13,15,392.0,202.5,1.65,21.3,409.5,453.16,354.73
2018,11,10,13,30,361.0,199.0,1.7,21.2,383.0,410.71,322.16
2018,11,10,13,45,360.0,192.5,1.7,21.1,367.5,383.04,300.29
2018,11,10,14,0,359.0,186.0,1.7,21.0,352.0,354.66,277.26
2018,11,10,14,15,369.5,177.0,1.55,20.65,337.0,328.14,254.96
2018,11,10,14,30,380.0,168.0,1.4,20.3,322.0,299.85,230.54
2018,11,10,14,45,351.5,154.0,1.25,19.95,285.5,253.1,191.8
2018,11,10,15,0,323.0,140.0,1.1,19.6,249.0,209.33,155.32
2018,11,10,15,15,288.0,122.5,1.1,19.6,210.0,164.48,118.47
2018,11,10,15,30,253.0,105.0,1.1,19.6,171.0,123.92,86.13
2018,11,10,15,45,211.0,85.0,1.05,17.85,133.0,85.34,58.09
2018,11,10,16,0,169.0,65.0,1.0,16.1,95.0,52.45,40.23
2018,11,10,16,15,122.0,45.0,1.05,15.5,63.0,35.7,25.05
2018,11,10,16,30,75.0,25.0,1.1,14.9,31.0,20.39,9.85
2018,11,10,16,45,41.0,13.5,1.15,14.35,16.5,12.28,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.8,2.0,1.82,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.45,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,11,6,45,41.5,8.0,1.25,5.3,10.0,29.21,0.0
2018,11,11,7,0,83.0,16.0,1.2,5.5,20.0,85.5,0.0
2018,11,11,7,15,179.0,33.5,1.4,6.55,54.0,191.74,141.53
2018,11,11,7,30,275.0,51.0,1.6,7.6,88.0,282.23,233.23
2018,11,11,7,45,355.5,64.5,1.75,8.7,131.0,363.74,305.23
2018,11,11,8,0,436.0,78.0,1.9,9.8,174.0,450.74,378.62
2018,11,11,8,15,481.5,85.5,2.0,10.7,212.5,507.08,424.83
2018,11,11,8,30,527.0,93.0,2.1,11.6,251.0,568.55,472.84
2018,11,11,8,45,578.0,98.5,2.2,12.5,294.5,630.91,519.42
2018,11,11,9,0,629.0,104.0,2.3,13.4,338.0,692.95,564.19
2018,11,11,9,15,642.0,110.5,2.25,14.35,370.0,722.58,582.55
2018,11,11,9,30,655.0,117.0,2.2,15.3,402.0,749.78,598.85
2018,11,11,9,45,674.5,118.5,2.2,16.25,430.0,774.35,613.24
2018,11,11,10,0,694.0,120.0,2.2,17.2,458.0,796.17,625.45
2018,11,11,10,15,714.0,118.5,2.05,18.0,481.0,811.93,632.34
2018,11,11,10,30,734.0,117.0,1.9,18.8,504.0,824.53,636.9
2018,11,11,10,45,749.5,121.0,1.8,19.55,527.0,836.46,641.54
2018,11,11,11,0,765.0,125.0,1.7,20.3,550.0,844.88,643.76
2018,11,11,11,15,767.5,119.5,1.7,20.8,552.0,827.26,629.92
2018,11,11,11,30,770.0,114.0,1.7,21.3,554.0,806.44,614.31
2018,11,11,11,45,776.0,122.5,1.65,21.75,567.0,801.85,609.69
2018,11,11,12,0,782.0,131.0,1.6,22.2,580.0,793.51,602.46
2018,11,11,12,15,775.5,126.5,1.6,22.45,568.0,757.56,577.3
2018,11,11,12,30,769.0,122.0,1.6,22.7,556.0,719.29,550.49
2018,11,11,12,45,780.5,122.5,1.65,22.9,553.5,696.96,534.26
2018,11,11,13,0,792.0,123.0,1.7,23.1,551.0,671.13,514.98
2018,11,11,13,15,769.0,116.0,1.7,23.15,518.5,612.63,471.83
2018,11,11,13,30,746.0,109.0,1.7,23.2,486.0,554.07,427.84
2018,11,11,13,45,717.5,110.5,1.75,23.25,457.0,501.61,387.22
2018,11,11,14,0,689.0,112.0,1.8,23.3,428.0,449.99,346.08
2018,11,11,14,15,687.5,109.5,1.75,23.05,405.0,407.12,310.37
2018,11,11,14,30,686.0,107.0,1.7,22.8,382.0,363.01,272.47
2018,11,11,14,45,660.5,101.0,1.6,22.6,344.0,307.12,224.83
2018,11,11,15,0,635.0,95.0,1.5,22.4,306.0,253.24,178.34
2018,11,11,15,15,593.0,87.5,1.5,22.4,263.5,197.11,131.14
2018,11,11,15,30,551.0,80.0,1.5,22.4,221.0,145.59,89.91
2018,11,11,15,45,488.5,69.5,1.3,20.35,177.0,94.8,55.38
2018,11,11,16,0,426.0,59.0,1.1,18.3,133.0,51.75,39.2
2018,11,11,16,15,332.0,46.0,1.15,17.6,93.0,35.78,24.8
2018,11,11,16,30,238.0,33.0,1.2,16.9,53.0,25.99,13.44
2018,11,11,16,45,133.0,18.5,1.3,16.2,28.5,16.83,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.5,4.0,3.64,0.0
2018,11,11,17,15,14.0,2.0,1.4,15.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,6,45,51.5,8.5,1.5,6.9,10.5,7.73,0.0
2018,11,12,7,0,103.0,17.0,1.5,7.1,21.0,74.13,0.0
2018,11,12,7,15,206.0,33.0,1.65,8.2,55.0,207.0,148.08
2018,11,12,7,30,309.0,49.0,1.8,9.3,89.0,301.51,247.17
2018,11,12,7,45,381.5,61.5,1.9,10.45,130.5,377.16,314.27
2018,11,12,8,0,454.0,74.0,2.0,11.6,172.0,457.74,381.98
2018,11,12,8,15,504.0,84.0,2.1,12.4,215.0,521.44,433.95
2018,11,12,8,30,554.0,94.0,2.2,13.2,258.0,589.6,486.71
2018,11,12,8,45,577.0,101.5,2.25,14.05,294.0,631.87,517.31
2018,11,12,9,0,600.0,109.0,2.3,14.9,330.0,672.55,545.84
2018,11,12,9,15,629.0,116.0,2.3,15.75,368.0,716.05,575.32
2018,11,12,9,30,658.0,123.0,2.3,16.6,406.0,757.64,602.59
2018,11,12,9,45,669.5,127.5,2.3,17.5,433.5,778.72,614.34
2018,11,12,10,0,681.0,132.0,2.3,18.4,461.0,796.92,624.06
2018,11,12,10,15,690.5,130.5,2.2,19.1,478.0,803.55,625.21
2018,11,12,10,30,700.0,129.0,2.1,19.8,495.0,806.99,624.26
2018,11,12,10,45,715.5,131.5,2.05,20.55,516.0,817.22,628.46
2018,11,12,11,0,731.0,134.0,2.0,21.3,537.0,824.1,630.32
2018,11,12,11,15,738.0,137.0,1.9,21.9,550.0,820.71,625.13
2018,11,12,11,30,745.0,140.0,1.8,22.5,563.0,813.97,617.87
2018,11,12,11,45,728.0,142.5,1.7,23.15,556.5,783.57,594.44
2018,11,12,12,0,711.0,145.0,1.6,23.8,550.0,751.01,569.89
2018,11,12,12,15,701.5,146.0,1.45,24.05,542.0,720.72,546.89
2018,11,12,12,30,692.0,147.0,1.3,24.3,534.0,688.37,522.05
2018,11,12,12,45,679.5,148.5,1.2,24.55,521.0,652.59,495.07
2018,11,12,13,0,667.0,150.0,1.1,24.8,508.0,615.37,466.82
2018,11,12,13,15,668.5,148.0,1.0,24.8,495.0,582.16,441.63
2018,11,12,13,30,670.0,146.0,0.9,24.8,482.0,546.85,414.35
2018,11,12,13,45,651.5,141.5,0.75,24.8,453.5,496.71,375.47
2018,11,12,14,0,633.0,137.0,0.6,24.8,425.0,446.82,336.11
2018,11,12,14,15,622.0,130.0,0.55,24.55,395.5,398.32,297.77
2018,11,12,14,30,611.0,123.0,0.5,24.3,366.0,349.86,258.3
2018,11,12,14,45,580.5,115.5,0.45,24.0,327.5,295.18,213.6
2018,11,12,15,0,550.0,108.0,0.4,23.7,289.0,240.48,168.4
2018,11,12,15,15,505.0,98.0,0.4,23.7,247.0,186.63,124.6
2018,11,12,15,30,460.0,88.0,0.4,23.7,205.0,137.76,86.53
2018,11,12,15,45,398.0,75.5,0.5,22.0,162.5,90.79,54.82
2018,11,12,16,0,336.0,63.0,0.6,20.3,120.0,51.31,38.44
2018,11,12,16,15,251.5,47.0,0.65,19.6,82.5,36.43,25.06
2018,11,12,16,30,167.0,31.0,0.7,18.9,45.0,24.33,11.55
2018,11,12,16,45,91.5,17.0,0.75,18.2,24.0,15.46,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.5,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,17.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.7,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.7,9.0,13.29,0.0
2018,11,13,7,15,9.0,19.0,1.15,10.15,19.5,23.44,11.16
2018,11,13,7,30,9.0,29.0,1.1,10.6,30.0,34.34,23.31
2018,11,13,7,45,4.5,40.5,1.0,11.05,41.0,39.34,28.12
2018,11,13,8,0,0.0,52.0,0.9,11.5,52.0,47.29,35.11
2018,11,13,8,15,2.0,75.0,1.1,12.15,75.5,73.46,57.68
2018,11,13,8,30,4.0,98.0,1.3,12.8,99.0,99.72,79.98
2018,11,13,8,45,50.5,120.0,1.45,13.4,138.0,172.98,142.9
2018,11,13,9,0,97.0,142.0,1.6,14.0,177.0,253.22,209.7
2018,11,13,9,15,67.5,152.5,1.55,14.65,178.0,223.59,183.44
2018,11,13,9,30,38.0,163.0,1.5,15.3,179.0,208.27,169.14
2018,11,13,9,45,34.0,169.0,1.5,15.9,184.0,209.09,169.0
2018,11,13,10,0,30.0,175.0,1.5,16.5,189.0,210.08,168.94
2018,11,13,10,15,20.5,166.0,1.5,17.3,176.0,175.8,140.23
2018,11,13,10,30,11.0,157.0,1.5,18.1,163.0,156.57,123.81
2018,11,13,10,45,47.5,196.5,1.55,18.85,222.5,243.65,194.16
2018,11,13,11,0,84.0,236.0,1.6,19.6,282.0,319.31,253.11
2018,11,13,11,15,104.5,241.5,1.6,19.85,299.5,339.56,268.47
2018,11,13,11,30,125.0,247.0,1.6,20.1,317.0,373.58,294.32
2018,11,13,11,45,258.5,233.0,1.6,20.4,379.0,475.83,374.03
2018,11,13,12,0,392.0,219.0,1.6,20.7,441.0,556.2,434.75
2018,11,13,12,15,324.0,217.0,1.4,20.5,399.0,487.29,381.2
2018,11,13,12,30,256.0,215.0,1.2,20.3,357.0,421.44,330.53
2018,11,13,12,45,151.5,215.5,0.95,20.1,299.0,325.73,255.77
2018,11,13,13,0,47.0,216.0,0.7,19.9,241.0,239.6,187.33
2018,11,13,13,15,89.5,215.0,0.65,19.7,260.5,261.29,205.46
2018,11,13,13,30,132.0,214.0,0.6,19.5,280.0,286.53,225.18
2018,11,13,13,45,72.5,182.0,0.5,19.3,218.0,208.34,163.51
2018,11,13,14,0,13.0,150.0,0.4,19.1,156.0,140.75,109.92
2018,11,13,14,15,106.5,139.5,0.45,18.75,182.0,176.77,138.92
2018,11,13,14,30,200.0,129.0,0.5,18.4,208.0,197.06,153.17
2018,11,13,14,45,201.5,127.5,0.55,18.1,200.0,182.18,139.74
2018,11,13,15,0,203.0,126.0,0.6,17.8,192.0,166.49,125.6
2018,11,13,15,15,110.5,108.0,0.6,17.8,143.5,116.71,87.32
2018,11,13,15,30,18.0,90.0,0.6,17.8,95.0,80.03,60.77
2018,11,13,15,45,9.0,71.5,0.75,16.95,74.0,61.89,46.09
2018,11,13,16,0,0.0,53.0,0.9,16.1,53.0,45.22,33.86
2018,11,13,16,15,0.0,37.5,0.95,15.75,37.5,32.28,21.89
2018,11,13,16,30,0.0,22.0,1.0,15.4,22.0,19.29,7.68
2018,11,13,16,45,4.5,12.5,1.05,15.05,12.5,11.37,0.0
2018,11,13,17,0,9.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,13,17,15,4.5,1.5,1.1,14.55,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.0,1.1,8.1,9.5,0.0,0.0
2018,11,14,7,0,99.0,16.0,1.1,8.1,19.0,70.56,0.0
2018,11,14,7,15,200.5,31.0,1.05,8.85,51.0,196.95,128.79
2018,11,14,7,30,302.0,46.0,1.0,9.6,83.0,292.2,236.52
2018,11,14,7,45,370.5,59.0,0.95,10.35,123.5,365.12,301.33
2018,11,14,8,0,439.0,72.0,0.9,11.1,164.0,442.71,365.81
2018,11,14,8,15,485.5,82.5,1.0,11.8,205.5,503.65,415.24
2018,11,14,8,30,532.0,93.0,1.1,12.5,247.0,568.31,465.26
2018,11,14,8,45,549.0,101.5,1.2,13.25,280.5,606.13,492.84
2018,11,14,9,0,566.0,110.0,1.3,14.0,314.0,642.22,518.48
2018,11,14,9,15,595.0,117.0,1.4,14.8,351.0,685.07,548.31
2018,11,14,9,30,624.0,124.0,1.5,15.6,388.0,726.12,576.09
2018,11,14,9,45,637.0,127.5,1.6,16.45,414.0,747.11,588.86
2018,11,14,10,0,650.0,131.0,1.7,17.3,440.0,765.35,599.74
2018,11,14,10,15,665.5,132.0,1.8,17.95,462.0,780.13,608.57
2018,11,14,10,30,681.0,133.0,1.9,18.6,484.0,791.9,615.32
2018,11,14,10,45,685.5,132.0,2.0,19.25,495.0,788.55,611.49
2018,11,14,11,0,690.0,131.0,2.1,19.9,506.0,782.15,605.75
2018,11,14,11,15,679.5,137.5,2.1,20.35,512.0,768.4,594.65
2018,11,14,11,30,669.0,144.0,2.1,20.8,518.0,751.93,581.84
2018,11,14,11,45,622.0,157.0,2.15,21.2,505.5,709.93,550.91
2018,11,14,12,0,575.0,170.0,2.2,21.6,493.0,661.4,514.6
2018,11,14,12,15,602.5,166.5,2.15,21.8,502.0,664.07,515.93
2018,11,14,12,30,630.0,163.0,2.1,22.0,511.0,657.32,510.09
2018,11,14,12,45,601.5,167.0,2.1,22.25,493.0,610.29,474.59
2018,11,14,13,0,573.0,171.0,2.1,22.5,475.0,568.59,442.72
2018,11,14,13,15,563.5,167.5,2.1,22.5,456.5,531.24,414.28
2018,11,14,13,30,554.0,164.0,2.1,22.5,438.0,493.11,384.65
2018,11,14,13,45,551.0,157.5,2.05,22.55,417.5,454.84,354.08
2018,11,14,14,0,548.0,151.0,2.0,22.6,397.0,415.6,322.01
2018,11,14,14,15,530.5,143.5,1.85,22.25,367.0,368.51,283.47
2018,11,14,14,30,513.0,136.0,1.7,21.9,337.0,322.33,244.83
2018,11,14,14,45,483.5,127.0,1.6,21.55,301.0,272.21,202.76
2018,11,14,15,0,454.0,118.0,1.5,21.2,265.0,224.83,162.59
2018,11,14,15,15,406.0,105.5,1.5,21.2,223.5,173.82,120.56
2018,11,14,15,30,358.0,93.0,1.5,21.2,182.0,128.32,84.64
2018,11,14,15,45,304.5,77.5,1.3,19.0,142.5,85.67,54.76
2018,11,14,16,0,251.0,62.0,1.1,16.8,103.0,49.65,37.51
2018,11,14,16,15,184.0,44.5,1.15,16.2,69.5,34.41,23.55
2018,11,14,16,30,117.0,27.0,1.2,15.6,36.0,21.13,8.3
2018,11,14,16,45,62.0,14.5,1.25,14.95,19.0,13.19,0.0
2018,11,14,17,0,7.0,2.0,1.3,14.3,2.0,0.0,0.0
2018,11,14,17,15,3.5,1.0,1.3,14.15,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.5,1.3,7.45,6.0,0.0,0.0
2018,11,15,7,0,41.0,11.0,1.3,7.4,12.0,33.12,0.0
2018,11,15,7,15,92.0,27.0,1.25,8.2,36.0,109.51,65.47
2018,11,15,7,30,143.0,43.0,1.2,9.0,60.0,170.02,137.09
2018,11,15,7,45,184.5,58.5,1.15,9.8,90.5,221.53,184.27
2018,11,15,8,0,226.0,74.0,1.1,10.6,121.0,275.62,231.26
2018,11,15,8,15,273.5,87.0,1.3,11.35,156.5,332.55,279.71
2018,11,15,8,30,321.0,100.0,1.5,12.1,192.0,408.35,341.46
2018,11,15,8,45,343.0,112.5,1.65,12.85,223.5,448.28,372.73
2018,11,15,9,0,365.0,125.0,1.8,13.6,255.0,487.84,403.05
2018,11,15,9,15,406.0,133.0,1.75,14.3,291.5,537.28,439.94
2018,11,15,9,30,447.0,141.0,1.7,15.0,328.0,586.36,475.37
2018,11,15,9,45,426.5,155.0,1.7,15.7,344.0,587.84,473.36
2018,11,15,10,0,406.0,169.0,1.7,16.4,360.0,586.82,469.86
2018,11,15,10,15,467.0,172.5,1.75,17.1,403.0,643.45,511.1
2018,11,15,10,30,528.0,176.0,1.8,17.8,446.0,698.05,549.45
2018,11,15,10,45,546.0,182.0,1.85,18.5,469.0,714.97,559.41
2018,11,15,11,0,564.0,188.0,1.9,19.2,492.0,729.15,567.69
2018,11,15,11,15,553.5,188.0,1.85,19.65,491.0,709.26,551.31
2018,11,15,11,30,543.0,188.0,1.8,20.1,490.0,687.4,533.91
2018,11,15,11,45,505.0,193.5,1.8,20.55,475.0,647.33,503.28
2018,11,15,12,0,467.0,199.0,1.8,21.0,460.0,606.81,472.34
2018,11,15,12,15,482.5,194.5,1.8,21.2,461.5,596.52,464.69
2018,11,15,12,30,498.0,190.0,1.8,21.4,463.0,583.57,454.75
2018,11,15,12,45,452.0,194.0,1.8,21.6,437.5,533.99,416.89
2018,11,15,13,0,406.0,198.0,1.8,21.8,412.0,486.09,380.14
2018,11,15,13,15,416.5,191.5,1.8,21.8,403.5,464.65,363.78
2018,11,15,13,30,427.0,185.0,1.8,21.8,395.0,441.18,345.29
2018,11,15,13,45,420.0,178.5,1.8,21.85,375.5,406.57,317.74
2018,11,15,14,0,413.0,172.0,1.8,21.9,356.0,371.68,289.44
2018,11,15,14,15,409.0,163.5,1.65,21.5,334.0,336.07,260.09
2018,11,15,14,30,405.0,155.0,1.5,21.1,312.0,300.17,229.82
2018,11,15,14,45,375.0,142.5,1.35,20.75,276.5,249.36,187.77
2018,11,15,15,0,345.0,130.0,1.2,20.4,241.0,205.64,151.19
2018,11,15,15,15,307.0,114.0,1.2,20.4,202.5,160.59,114.15
2018,11,15,15,30,269.0,98.0,1.2,20.4,164.0,120.05,81.96
2018,11,15,15,45,222.5,79.5,1.15,18.35,126.5,81.62,54.46
2018,11,15,16,0,176.0,61.0,1.1,16.3,89.0,49.25,37.2
2018,11,15,16,15,124.0,41.5,1.15,15.65,58.0,33.02,22.35
2018,11,15,16,30,72.0,22.0,1.2,15.0,27.0,18.01,5.67
2018,11,15,16,45,37.5,11.5,1.25,14.35,14.0,10.46,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.7,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,13.4,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.75,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.8,11.0,32.69,0.0
2018,11,16,7,15,114.0,26.5,1.15,7.6,38.0,133.64,74.18
2018,11,16,7,30,186.0,43.0,1.1,8.4,65.0,212.37,171.11
2018,11,16,7,45,252.0,60.0,1.1,9.25,103.0,284.52,236.29
2018,11,16,8,0,318.0,77.0,1.1,10.1,141.0,360.93,301.36
2018,11,16,8,15,369.5,90.0,1.2,10.8,181.5,424.57,354.26
2018,11,16,8,30,421.0,103.0,1.3,11.5,222.0,490.2,406.88
2018,11,16,8,45,460.5,112.5,1.35,12.25,260.5,542.91,447.28
2018,11,16,9,0,500.0,122.0,1.4,13.0,299.0,595.77,486.51
2018,11,16,9,15,516.0,133.0,1.35,13.8,332.0,630.1,509.46
2018,11,16,9,30,532.0,144.0,1.3,14.6,365.0,662.74,530.55
2018,11,16,9,45,533.0,153.0,1.25,15.4,388.0,677.87,538.18
2018,11,16,10,0,534.0,162.0,1.2,16.2,411.0,690.63,544.08
2018,11,16,10,15,553.0,165.5,1.2,17.0,435.0,710.38,555.82
2018,11,16,10,30,572.0,169.0,1.2,17.8,459.0,727.74,565.62
2018,11,16,10,45,587.0,172.0,1.15,18.55,478.5,738.39,570.15
2018,11,16,11,0,602.0,175.0,1.1,19.3,498.0,746.29,572.76
2018,11,16,11,15,606.0,176.0,1.1,19.8,506.0,739.59,566.35
2018,11,16,11,30,610.0,177.0,1.1,20.3,514.0,730.25,558.35
2018,11,16,11,45,613.0,177.5,1.05,20.8,517.0,716.92,547.06
2018,11,16,12,0,616.0,178.0,1.0,21.3,520.0,701.03,534.07
2018,11,16,12,15,620.0,175.5,0.95,21.6,516.5,680.12,518.1
2018,11,16,12,30,624.0,173.0,0.9,21.9,513.0,656.77,500.36
2018,11,16,12,45,623.0,168.5,0.85,22.2,501.0,625.44,476.89
2018,11,16,13,0,622.0,164.0,0.8,22.5,489.0,596.37,454.7
2018,11,16,13,15,600.5,161.0,0.75,22.65,465.0,546.25,417.41
2018,11,16,13,30,579.0,158.0,0.7,22.8,441.0,500.41,382.66
2018,11,16,13,45,565.0,151.5,0.65,22.95,415.0,455.44,347.9
2018,11,16,14,0,551.0,145.0,0.6,23.1,389.0,410.56,312.41
2018,11,16,14,15,547.0,136.5,0.5,22.9,363.0,368.23,278.03
2018,11,16,14,30,543.0,128.0,0.4,22.7,337.0,325.39,242.3
2018,11,16,14,45,513.0,119.0,0.3,22.55,300.5,273.71,199.56
2018,11,16,15,0,483.0,110.0,0.2,22.4,264.0,224.79,158.73
2018,11,16,15,15,438.5,99.5,0.2,22.4,224.0,174.76,118.16
2018,11,16,15,30,394.0,89.0,0.2,22.4,184.0,129.68,83.13
2018,11,16,15,45,336.0,74.5,0.3,21.1,144.0,85.5,52.85
2018,11,16,16,0,278.0,60.0,0.4,19.8,104.0,48.41,35.88
2018,11,16,16,15,202.5,43.5,0.4,19.25,70.0,33.75,22.52
2018,11,16,16,30,127.0,27.0,0.4,18.7,36.0,21.2,6.7
2018,11,16,16,45,67.0,14.0,0.4,18.15,18.5,12.73,0.0
2018,11,16,17,0,7.0,1.0,0.4,17.6,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,17.35,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,45,27.0,5.5,1.1,8.35,6.0,0.0,0.0
2018,11,17,7,0,54.0,11.0,1.1,8.3,12.0,40.24,0.0
2018,11,17,7,15,141.5,27.0,1.1,9.0,40.5,149.91,73.64
2018,11,17,7,30,229.0,43.0,1.1,9.7,69.0,240.38,191.96
2018,11,17,7,45,303.0,57.0,1.1,10.35,107.5,314.92,259.98
2018,11,17,8,0,377.0,71.0,1.1,11.0,146.0,394.78,327.82
2018,11,17,8,15,432.0,81.5,1.1,11.7,186.5,459.62,380.92
2018,11,17,8,30,487.0,92.0,1.1,12.4,227.0,526.6,433.45
2018,11,17,8,45,495.5,101.0,1.15,13.05,256.5,555.38,454.72
2018,11,17,9,0,504.0,110.0,1.2,13.7,286.0,582.74,474.24
2018,11,17,9,15,539.5,114.5,1.1,14.6,321.0,625.54,502.98
2018,11,17,9,30,575.0,119.0,1.0,15.5,356.0,674.11,534.62
2018,11,17,9,45,577.5,126.0,0.95,16.35,379.0,689.27,541.81
2018,11,17,10,0,580.0,133.0,0.9,17.2,402.0,701.8,547.36
2018,11,17,10,15,611.5,133.5,0.85,17.85,430.0,730.08,564.32
2018,11,17,10,30,643.0,134.0,0.8,18.5,458.0,755.54,578.81
2018,11,17,10,45,655.5,134.5,0.8,19.1,474.5,761.27,580.45
2018,11,17,11,0,668.0,135.0,0.8,19.7,491.0,763.94,580.36
