Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,12,30,0.0,112.0,2.1,16.7,112.0,100.46,78.33
2018,11,27,12,45,0.0,108.5,2.2,16.75,108.5,97.11,75.65
2018,11,27,13,0,0.0,105.0,2.3,16.8,105.0,93.79,72.97
2018,11,27,13,15,7.0,112.5,2.35,16.85,115.5,105.0,82.47
2018,11,27,13,30,14.0,120.0,2.4,16.9,126.0,115.59,91.37
2018,11,27,13,45,18.0,126.0,2.4,16.9,133.5,122.53,97.18
2018,11,27,14,0,22.0,132.0,2.4,16.9,141.0,132.85,105.72
2018,11,27,14,15,15.5,114.0,2.3,16.8,120.0,108.29,85.41
2018,11,27,14,30,9.0,96.0,2.2,16.7,99.0,88.56,69.09
2018,11,27,14,45,18.5,83.5,2.1,16.6,89.0,81.12,62.64
2018,11,27,15,0,28.0,71.0,2.0,16.5,79.0,70.73,53.44
2018,11,27,15,15,26.5,53.5,2.0,16.5,60.5,52.94,38.22
2018,11,27,15,30,25.0,36.0,2.0,16.5,42.0,35.61,23.43
2018,11,27,15,45,15.0,24.0,1.65,15.95,27.5,22.64,12.89
2018,11,27,16,0,5.0,12.0,1.3,15.4,13.0,10.81,3.29
2018,11,27,16,15,11.0,8.0,1.2,15.2,9.0,7.28,0.23
2018,11,27,16,30,17.0,4.0,1.1,15.0,5.0,3.44,0.0
2018,11,27,16,45,8.5,2.0,1.0,14.8,2.5,1.82,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.5,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.7,2.0,0.0,0.0
2018,11,28,7,15,7.0,5.5,0.25,14.95,5.5,9.05,0.0
2018,11,28,7,30,0.0,9.0,0.3,15.2,9.0,7.9,0.0
2018,11,28,7,45,6.0,15.5,0.4,15.45,16.5,17.84,9.13
2018,11,28,8,0,12.0,22.0,0.5,15.7,24.0,28.07,18.32
2018,11,28,8,15,6.0,24.5,0.6,15.85,25.5,26.35,16.96
2018,11,28,8,30,0.0,27.0,0.7,16.0,27.0,23.76,14.66
2018,11,28,8,45,24.5,38.5,0.8,16.2,46.0,54.04,41.41
2018,11,28,9,0,49.0,50.0,0.9,16.4,65.0,95.33,77.1
2018,11,28,9,15,58.0,62.0,0.9,16.6,82.0,117.14,95.43
2018,11,28,9,30,67.0,74.0,0.9,16.8,99.0,138.9,113.51
2018,11,28,9,45,33.5,58.5,0.9,17.0,71.0,83.12,65.79
2018,11,28,10,0,0.0,43.0,0.9,17.2,43.0,37.94,26.47
2018,11,28,10,15,1.0,61.5,1.0,17.45,62.0,55.2,40.97
2018,11,28,10,30,2.0,80.0,1.1,17.7,81.0,72.52,55.31
2018,11,28,10,45,88.0,139.0,1.25,17.95,182.5,228.3,185.18
2018,11,28,11,0,174.0,198.0,1.4,18.2,284.0,368.86,296.6
2018,11,28,11,15,162.0,184.5,1.45,18.35,266.0,337.89,271.3
2018,11,28,11,30,150.0,171.0,1.5,18.5,248.0,307.56,247.38
2018,11,28,11,45,160.0,184.0,1.6,18.65,266.5,325.43,261.36
2018,11,28,12,0,170.0,197.0,1.7,18.8,285.0,342.01,274.02
2018,11,28,12,15,445.0,155.0,1.8,18.75,382.5,520.41,415.97
2018,11,28,12,30,720.0,113.0,1.9,18.7,480.0,660.7,522.39
2018,11,28,12,45,571.0,131.5,2.05,18.65,418.5,551.35,438.53
2018,11,28,13,0,422.0,150.0,2.2,18.6,357.0,444.62,356.22
2018,11,28,13,15,242.0,145.5,2.35,18.5,263.0,300.41,242.12
2018,11,28,13,30,62.0,141.0,2.5,18.4,169.0,167.51,133.56
2018,11,28,13,45,52.0,149.0,2.65,18.35,171.5,166.78,133.04
2018,11,28,14,0,42.0,157.0,2.8,18.3,174.0,166.67,132.83
2018,11,28,14,15,136.0,144.0,2.85,18.1,193.5,194.66,155.02
2018,11,28,14,30,230.0,131.0,2.9,17.9,213.0,211.22,166.16
2018,11,28,14,45,194.0,123.0,2.95,17.75,187.0,177.37,137.54
2018,11,28,15,0,158.0,115.0,3.0,17.6,161.0,144.84,110.38
2018,11,28,15,15,120.5,99.0,3.0,17.6,131.0,112.09,83.5
2018,11,28,15,30,83.0,83.0,3.0,17.6,101.0,83.89,61.07
2018,11,28,15,45,59.0,65.5,2.75,16.95,77.0,60.21,42.5
2018,11,28,16,0,35.0,48.0,2.5,16.3,53.0,40.68,27.56
2018,11,28,16,15,27.0,32.0,2.5,15.95,35.0,27.15,16.08
2018,11,28,16,30,19.0,16.0,2.5,15.6,17.0,13.73,0.0
2018,11,28,16,45,9.5,8.0,2.5,15.25,8.5,7.28,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.45,14.2,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.5,14.2,2.0,0.0,0.0
2018,11,29,7,15,2.5,12.5,5.55,14.25,12.5,12.81,0.0
2018,11,29,7,30,5.0,23.0,5.6,14.3,23.0,25.49,10.12
2018,11,29,7,45,16.0,34.5,5.7,14.35,36.5,49.29,34.86
2018,11,29,8,0,27.0,46.0,5.8,14.4,50.0,68.94,52.9
2018,11,29,8,15,45.5,62.0,5.8,14.45,71.5,101.47,81.69
2018,11,29,8,30,64.0,78.0,5.8,14.5,93.0,147.32,121.53
2018,11,29,8,45,80.0,91.5,5.85,14.55,114.0,176.02,146.59
2018,11,29,9,0,96.0,105.0,5.9,14.6,135.0,205.17,171.7
2018,11,29,9,15,74.5,109.5,5.8,14.6,134.5,191.46,159.42
2018,11,29,9,30,53.0,114.0,5.7,14.6,134.0,163.09,134.76
2018,11,29,9,45,40.0,110.0,5.6,14.6,125.5,145.58,119.44
2018,11,29,10,0,27.0,106.0,5.5,14.6,117.0,128.63,104.53
2018,11,29,10,15,43.5,116.0,5.45,14.6,135.5,153.07,125.51
2018,11,29,10,30,60.0,126.0,5.4,14.6,154.0,177.34,146.15
2018,11,29,10,45,76.0,163.5,5.3,14.6,200.0,232.51,191.94
2018,11,29,11,0,92.0,201.0,5.2,14.6,246.0,288.07,237.35
2018,11,29,11,15,71.5,185.5,5.2,14.7,221.0,249.2,204.59
2018,11,29,11,30,51.0,170.0,5.2,14.8,196.0,211.99,173.25
2018,11,29,11,45,28.5,123.5,5.15,14.9,138.0,141.79,114.46
2018,11,29,12,0,6.0,77.0,5.1,15.0,80.0,72.78,56.04
2018,11,29,12,15,32.0,118.5,5.05,15.0,134.5,136.74,110.37
2018,11,29,12,30,58.0,160.0,5.0,15.0,189.0,196.72,160.54
2018,11,29,12,45,49.5,165.5,4.9,15.05,190.0,193.88,157.74
2018,11,29,13,0,41.0,171.0,4.8,15.1,191.0,191.42,155.4
2018,11,29,13,15,110.0,152.5,4.65,15.1,203.0,219.71,179.91
2018,11,29,13,30,179.0,134.0,4.5,15.1,215.0,240.57,197.49
2018,11,29,13,45,257.5,123.5,4.4,15.1,233.0,259.74,212.83
2018,11,29,14,0,336.0,113.0,4.3,15.1,251.0,278.41,226.52
2018,11,29,14,15,456.5,104.5,4.05,15.0,276.0,299.78,240.57
2018,11,29,14,30,577.0,96.0,3.8,14.9,301.0,311.38,244.36
2018,11,29,14,45,369.5,97.5,3.6,14.8,223.5,211.32,162.81
2018,11,29,15,0,162.0,99.0,3.4,14.7,146.0,133.84,102.32
2018,11,29,15,15,154.5,80.5,3.4,14.7,120.0,103.93,76.24
2018,11,29,15,30,147.0,62.0,3.4,14.7,94.0,75.32,51.73
2018,11,29,15,45,162.0,54.0,2.6,14.2,82.0,58.52,37.74
2018,11,29,16,0,177.0,46.0,1.8,13.7,70.0,39.57,25.59
2018,11,29,16,15,93.0,29.5,1.8,13.55,41.5,23.88,13.57
2018,11,29,16,30,9.0,13.0,1.8,13.4,13.0,11.67,0.0
2018,11,29,16,45,4.5,6.5,1.75,13.25,6.5,5.91,0.0
2018,11,29,17,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,1.6,9.6,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,1.6,9.6,1.0,0.0,0.0
2018,11,30,7,15,34.5,13.0,1.85,10.25,15.0,31.65,0.0
2018,11,30,7,30,54.0,25.0,2.1,10.9,29.0,72.73,37.12
2018,11,30,7,45,78.0,41.0,2.35,11.55,51.0,114.17,89.12
2018,11,30,8,0,102.0,57.0,2.6,12.2,73.0,151.78,124.07
2018,11,30,8,15,143.0,73.0,2.8,12.55,102.5,216.08,180.18
2018,11,30,8,30,184.0,89.0,3.0,12.9,132.0,269.41,226.44
2018,11,30,8,45,257.0,98.0,3.2,13.3,170.0,338.73,285.76
2018,11,30,9,0,330.0,107.0,3.4,13.7,208.0,428.24,359.61
2018,11,30,9,15,394.0,111.5,3.4,14.0,246.5,490.38,409.83
2018,11,30,9,30,458.0,116.0,3.4,14.3,285.0,553.21,459.47
2018,11,30,9,45,525.5,113.5,3.4,14.65,322.5,609.9,502.76
2018,11,30,10,0,593.0,111.0,3.4,15.0,360.0,674.23,550.51
2018,11,30,10,15,637.0,108.5,3.4,15.25,390.5,709.43,575.49
2018,11,30,10,30,681.0,106.0,3.4,15.5,421.0,741.85,598.28
2018,11,30,10,45,727.0,100.0,3.35,15.75,447.5,768.44,616.34
2018,11,30,11,0,773.0,94.0,3.3,16.0,474.0,787.05,628.45
2018,11,30,11,15,742.0,103.5,3.35,16.1,474.5,765.52,612.02
2018,11,30,11,30,711.0,113.0,3.4,16.2,475.0,737.13,590.85
2018,11,30,11,45,717.0,114.0,3.45,16.35,480.5,726.22,582.65
2018,11,30,12,0,723.0,115.0,3.5,16.5,486.0,712.26,572.15
2018,11,30,12,15,753.0,106.5,3.5,16.5,490.0,702.3,564.88
2018,11,30,12,30,783.0,98.0,3.5,16.5,494.0,685.38,552.45
2018,11,30,12,45,811.5,89.0,3.55,16.5,491.0,665.86,537.35
2018,11,30,13,0,840.0,80.0,3.6,16.5,488.0,641.68,518.24
2018,11,30,13,15,835.5,78.0,3.55,16.45,470.0,600.73,485.2
2018,11,30,13,30,831.0,76.0,3.5,16.4,452.0,557.78,449.93
2018,11,30,13,45,806.0,76.0,3.4,16.35,423.5,504.63,405.68
2018,11,30,14,0,781.0,76.0,3.3,16.3,395.0,451.76,360.69
2018,11,30,14,15,773.0,71.0,3.2,16.1,366.0,401.44,316.72
2018,11,30,14,30,765.0,66.0,3.1,15.9,337.0,350.44,270.92
2018,11,30,14,45,736.5,62.5,3.05,15.75,300.5,294.19,220.28
2018,11,30,15,0,708.0,59.0,3.0,15.6,264.0,239.94,170.9
2018,11,30,15,15,662.0,55.0,3.0,15.6,224.0,184.13,121.6
2018,11,30,15,30,616.0,51.0,3.0,15.6,184.0,131.23,77.47
2018,11,30,15,45,545.5,45.0,2.25,14.45,144.0,80.97,42.17
2018,11,30,16,0,475.0,39.0,1.5,13.3,104.0,38.85,21.89
2018,11,30,16,15,349.5,30.5,1.4,12.65,68.5,25.13,14.56
2018,11,30,16,30,224.0,22.0,1.3,12.0,33.0,18.76,0.0
2018,11,30,16,45,112.0,11.0,1.25,11.35,16.5,10.01,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,2.5,11.35,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.4,11.3,2.0,0.0,0.0
2018,12,1,7,15,24.0,11.5,2.55,11.6,13.0,24.21,0.0
2018,12,1,7,30,44.0,21.0,2.7,11.9,24.0,58.21,25.24
2018,12,1,7,45,80.5,34.0,2.85,12.2,44.5,114.77,89.01
2018,12,1,8,0,117.0,47.0,3.0,12.5,65.0,157.62,129.03
2018,12,1,8,15,169.0,59.0,2.95,12.65,93.5,212.12,177.61
2018,12,1,8,30,221.0,71.0,2.9,12.8,122.0,269.43,227.69
2018,12,1,8,45,111.5,60.0,2.85,12.95,86.0,169.99,142.79
2018,12,1,9,0,2.0,49.0,2.8,13.1,50.0,44.84,33.04
2018,12,1,9,15,3.0,65.5,3.0,13.2,66.5,60.35,46.41
2018,12,1,9,30,4.0,82.0,3.2,13.3,83.0,77.39,60.91
2018,12,1,9,45,5.0,79.5,3.4,13.45,81.5,75.13,58.9
2018,12,1,10,0,6.0,77.0,3.6,13.6,80.0,73.23,57.22
2018,12,1,10,15,8.0,90.0,3.8,13.7,94.0,87.47,69.24
2018,12,1,10,30,10.0,103.0,4.0,13.8,108.0,101.78,81.24
2018,12,1,10,45,270.0,122.5,4.2,13.85,254.5,396.79,332.43
2018,12,1,11,0,530.0,142.0,4.4,13.9,401.0,635.1,524.24
2018,12,1,11,15,573.5,141.5,4.45,14.05,427.0,668.48,548.46
2018,12,1,11,30,617.0,141.0,4.5,14.2,453.0,691.5,565.8
2018,12,1,11,45,474.5,145.5,4.6,14.4,386.5,561.29,462.41
2018,12,1,12,0,332.0,150.0,4.7,14.6,320.0,442.43,365.91
2018,12,1,12,15,504.0,137.5,4.7,14.6,392.5,544.24,449.56
2018,12,1,12,30,676.0,125.0,4.7,14.6,465.0,641.71,526.44
2018,12,1,12,45,739.0,108.5,4.75,14.65,472.5,640.39,524.97
2018,12,1,13,0,802.0,92.0,4.8,14.7,480.0,630.34,516.75
2018,12,1,13,15,799.0,89.5,4.7,14.65,463.0,591.21,484.23
2018,12,1,13,30,796.0,87.0,4.6,14.6,446.0,550.06,449.56
2018,12,1,13,45,776.5,86.0,4.55,14.55,419.5,500.13,407.23
2018,12,1,14,0,757.0,85.0,4.5,14.5,393.0,450.45,364.15
2018,12,1,14,15,729.5,83.0,4.4,14.3,361.0,395.91,316.36
2018,12,1,14,30,702.0,81.0,4.3,14.1,329.0,342.68,268.68
2018,12,1,14,45,662.0,78.5,4.2,13.95,292.0,286.73,218.32
2018,12,1,15,0,622.0,76.0,4.1,13.8,255.0,234.12,170.64
2018,12,1,15,15,570.0,70.0,4.1,13.8,215.5,179.6,122.71
2018,12,1,15,30,518.0,64.0,4.1,13.8,176.0,130.59,81.88
2018,12,1,15,45,431.5,56.5,3.4,13.0,136.0,83.43,48.64
2018,12,1,16,0,345.0,49.0,2.7,12.2,96.0,44.27,27.53
2018,12,1,16,15,228.0,36.5,2.5,11.85,63.0,28.63,17.32
2018,12,1,16,30,111.0,24.0,2.3,11.5,30.0,19.04,0.0
2018,12,1,16,45,55.5,12.0,2.1,11.15,15.0,10.91,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,0.65,6.2,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,0.6,6.2,2.0,0.0,0.0
2018,12,2,7,15,176.5,14.0,0.55,6.7,24.5,113.5,0.0
2018,12,2,7,30,329.0,25.0,0.5,7.2,47.0,260.68,114.88
2018,12,2,7,45,440.0,32.5,0.5,7.65,85.0,365.81,288.78
2018,12,2,8,0,551.0,40.0,0.5,8.1,123.0,466.18,379.24
2018,12,2,8,15,616.5,45.0,0.45,8.65,164.5,529.61,431.21
2018,12,2,8,30,682.0,50.0,0.4,9.2,206.0,603.16,487.66
2018,12,2,8,45,724.5,53.0,0.35,9.7,246.0,657.35,526.83
2018,12,2,9,0,767.0,56.0,0.3,10.2,286.0,710.68,563.56
2018,12,2,9,15,793.0,58.5,0.4,10.6,322.0,748.63,590.47
2018,12,2,9,30,819.0,61.0,0.5,11.0,358.0,784.35,615.41
2018,12,2,9,45,836.0,63.5,0.65,11.35,389.0,809.94,633.88
2018,12,2,10,0,853.0,66.0,0.8,11.7,420.0,832.51,650.16
2018,12,2,10,15,866.0,67.5,0.8,11.9,445.0,838.82,652.84
2018,12,2,10,30,879.0,69.0,0.8,12.1,470.0,850.04,659.2
2018,12,2,10,45,885.5,69.5,0.85,12.3,487.0,850.93,659.3
2018,12,2,11,0,892.0,70.0,0.9,12.5,504.0,848.31,657.24
2018,12,2,11,15,897.0,70.5,0.9,12.85,515.0,840.86,650.82
2018,12,2,11,30,902.0,71.0,0.9,13.2,526.0,829.84,642.16
2018,12,2,11,45,904.0,71.0,0.95,13.55,529.0,812.26,629.91
2018,12,2,12,0,906.0,71.0,1.0,13.9,532.0,791.27,615.42
2018,12,2,12,15,900.5,71.5,1.1,14.1,526.5,761.97,596.07
2018,12,2,12,30,895.0,72.0,1.2,14.3,521.0,729.85,574.54
2018,12,2,12,45,894.5,70.5,1.3,14.45,510.0,696.14,551.68
2018,12,2,13,0,894.0,69.0,1.4,14.6,499.0,659.66,524.6
2018,12,2,13,15,864.5,71.5,1.4,14.6,474.0,610.98,486.77
2018,12,2,13,30,835.0,74.0,1.4,14.6,449.0,558.09,445.08
2018,12,2,13,45,787.5,78.0,1.4,14.55,415.5,497.69,396.71
2018,12,2,14,0,740.0,82.0,1.4,14.5,382.0,439.74,349.12
2018,12,2,14,15,643.0,88.0,1.3,14.25,334.0,365.53,288.12
2018,12,2,14,30,546.0,94.0,1.2,14.0,286.0,299.39,233.06
2018,12,2,14,45,377.5,102.5,1.15,13.8,228.5,219.54,168.65
2018,12,2,15,0,209.0,111.0,1.1,13.6,171.0,157.4,120.23
2018,12,2,15,15,173.0,96.5,1.1,13.6,141.0,122.47,91.07
2018,12,2,15,30,137.0,82.0,1.1,13.6,111.0,90.98,65.45
2018,12,2,15,45,103.5,65.5,0.95,12.5,84.5,64.05,44.71
2018,12,2,16,0,70.0,49.0,0.8,11.4,58.0,41.45,28.24
2018,12,2,16,15,57.5,33.0,0.9,10.85,38.5,27.19,16.21
2018,12,2,16,30,45.0,17.0,1.0,10.3,19.0,13.96,0.0
2018,12,2,16,45,22.5,8.5,1.05,9.75,9.5,7.73,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,3.8,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.8,2.0,0.0,0.0
2018,12,3,7,15,74.5,13.5,1.35,4.75,17.0,54.67,0.0
2018,12,3,7,30,126.0,24.0,1.5,5.7,32.0,135.14,47.03
2018,12,3,7,45,196.5,37.0,1.65,6.6,60.5,212.35,169.38
2018,12,3,8,0,267.0,50.0,1.8,7.5,89.0,281.69,235.53
2018,12,3,8,15,360.0,58.0,1.8,8.15,129.0,364.37,308.11
2018,12,3,8,30,453.0,66.0,1.8,8.8,169.0,457.05,385.98
2018,12,3,8,45,594.0,62.0,1.85,9.45,223.0,572.78,478.41
2018,12,3,9,0,735.0,58.0,1.9,10.1,277.0,686.42,564.82
2018,12,3,9,15,763.0,61.0,1.95,10.8,313.0,726.13,592.53
2018,12,3,9,30,791.0,64.0,2.0,11.5,349.0,763.77,618.51
2018,12,3,9,45,764.5,74.0,2.05,12.2,368.5,761.97,614.88
2018,12,3,10,0,738.0,84.0,2.1,12.9,388.0,761.53,612.56
2018,12,3,10,15,797.5,77.5,2.1,13.1,424.0,800.4,639.68
2018,12,3,10,30,857.0,71.0,2.1,13.3,460.0,841.08,667.35
2018,12,3,10,45,866.5,71.5,2.1,13.5,478.0,836.47,662.38
2018,12,3,11,0,876.0,72.0,2.1,13.7,496.0,836.57,661.4
2018,12,3,11,15,755.0,102.0,2.15,13.85,473.0,772.59,614.84
2018,12,3,11,30,634.0,132.0,2.2,14.0,450.0,694.66,557.88
2018,12,3,11,45,539.5,156.0,2.2,14.15,428.0,624.58,503.94
2018,12,3,12,0,445.0,180.0,2.2,14.3,406.0,562.85,454.98
2018,12,3,12,15,588.5,144.0,2.2,14.4,440.0,620.32,500.9
2018,12,3,12,30,732.0,108.0,2.2,14.5,474.0,662.57,533.52
2018,12,3,12,45,758.5,99.5,2.15,14.55,471.0,643.4,517.85
2018,12,3,13,0,785.0,91.0,2.1,14.6,468.0,618.34,497.89
2018,12,3,13,15,666.5,111.5,2.05,14.65,422.5,536.92,433.19
2018,12,3,13,30,548.0,132.0,2.0,14.7,377.0,455.0,367.73
2018,12,3,13,45,536.5,126.0,1.95,14.7,354.5,414.79,334.67
2018,12,3,14,0,525.0,120.0,1.9,14.7,332.0,374.45,300.51
2018,12,3,14,15,321.0,111.0,1.7,14.45,237.5,251.24,200.88
2018,12,3,14,30,117.0,102.0,1.5,14.2,143.0,139.5,110.48
2018,12,3,14,45,108.0,99.5,1.3,13.95,134.0,126.75,99.37
2018,12,3,15,0,99.0,97.0,1.1,13.7,125.0,114.66,88.59
2018,12,3,15,15,102.5,88.5,1.1,13.7,114.0,100.28,75.47
2018,12,3,15,30,106.0,80.0,1.1,13.7,103.0,85.26,62.03
2018,12,3,15,45,53.0,60.5,1.15,12.55,72.0,56.28,40.05
2018,12,3,16,0,0.0,41.0,1.2,11.4,41.0,35.35,23.96
2018,12,3,16,15,9.5,27.0,1.25,11.05,27.5,23.34,13.05
2018,12,3,16,30,19.0,13.0,1.3,10.7,14.0,11.33,0.0
2018,12,3,16,45,9.5,6.5,1.35,10.35,7.0,5.91,0.0
2018,12,3,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.9,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.9,2.0,0.0,0.0
2018,12,4,7,15,17.0,6.0,2.15,8.25,6.0,15.1,0.0
2018,12,4,7,30,17.0,9.0,2.3,8.6,10.0,20.89,0.36
2018,12,4,7,45,8.5,13.0,2.5,9.0,13.5,17.13,8.42
2018,12,4,8,0,0.0,17.0,2.7,9.4,17.0,14.94,7.06
2018,12,4,8,15,0.0,22.0,2.7,9.9,22.0,19.35,11.04
2018,12,4,8,30,0.0,27.0,2.7,10.4,27.0,23.76,14.98
2018,12,4,8,45,17.0,52.0,2.75,10.95,57.0,63.18,49.77
2018,12,4,9,0,34.0,77.0,2.8,11.5,87.0,105.59,86.72
2018,12,4,9,15,66.5,109.5,2.85,12.05,132.0,171.76,143.64
2018,12,4,9,30,99.0,142.0,2.9,12.6,177.0,254.57,212.9
2018,12,4,9,45,50.5,124.0,2.95,13.2,142.0,172.26,142.3
2018,12,4,10,0,2.0,106.0,3.0,13.8,107.0,99.45,79.07
2018,12,4,10,15,1.0,72.0,3.0,14.2,72.5,64.52,49.41
2018,12,4,10,30,0.0,38.0,3.0,14.6,38.0,33.52,22.96
2018,12,4,10,45,0.0,40.5,3.05,14.95,40.5,35.74,24.79
2018,12,4,11,0,0.0,43.0,3.1,15.3,43.0,37.95,26.59
2018,12,4,11,15,0.0,44.0,3.1,15.55,44.0,38.84,27.29
2018,12,4,11,30,0.0,45.0,3.1,15.8,45.0,39.73,27.99
2018,12,4,11,45,0.0,55.5,3.05,16.0,55.5,49.04,35.79
2018,12,4,12,0,0.0,66.0,3.0,16.2,66.0,58.36,43.57
2018,12,4,12,15,0.0,90.0,2.75,16.15,90.0,79.89,61.58
2018,12,4,12,30,0.0,114.0,2.5,16.1,114.0,102.55,80.44
2018,12,4,12,45,0.0,110.0,2.2,16.05,110.0,98.68,77.24
2018,12,4,13,0,0.0,106.0,1.9,16.0,106.0,94.87,74.14
2018,12,4,13,15,0.0,100.5,1.75,15.8,100.5,89.7,69.97
2018,12,4,13,30,0.0,95.0,1.6,15.6,95.0,84.59,65.85
2018,12,4,13,45,0.0,87.0,1.45,15.4,87.0,77.24,59.83
2018,12,4,14,0,0.0,79.0,1.3,15.2,79.0,69.96,53.85
2018,12,4,14,15,0.0,72.0,1.3,14.8,72.0,63.67,48.71
2018,12,4,14,30,0.0,65.0,1.3,14.4,65.0,57.44,43.57
2018,12,4,14,45,0.0,64.0,1.35,14.0,64.0,56.56,42.92
2018,12,4,15,0,0.0,63.0,1.4,13.6,63.0,55.67,42.22
2018,12,4,15,15,0.0,53.0,1.4,13.6,53.0,46.81,34.56
2018,12,4,15,30,0.0,43.0,1.4,13.6,43.0,37.94,26.82
2018,12,4,15,45,0.0,34.0,1.5,12.7,34.0,29.97,19.86
2018,12,4,16,0,0.0,25.0,1.6,11.8,25.0,22.02,12.79
2018,12,4,16,15,9.0,17.5,1.6,11.4,18.0,15.71,6.9
2018,12,4,16,30,18.0,10.0,1.6,11.0,11.0,8.89,0.0
2018,12,4,16,45,9.0,5.0,1.6,10.65,5.5,4.55,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,7,15,13.5,4.0,1.7,10.6,5.0,11.27,0.0
2018,12,5,7,30,27.0,8.0,1.8,10.8,10.0,30.72,0.0
2018,12,5,7,45,13.5,13.5,1.85,11.05,14.5,24.92,14.52
2018,12,5,8,0,0.0,19.0,1.9,11.3,19.0,16.71,8.45
2018,12,5,8,15,0.0,27.5,2.0,11.55,27.5,24.21,15.1
2018,12,5,8,30,0.0,36.0,2.1,11.8,36.0,31.73,21.73
2018,12,5,8,45,1.0,56.0,2.15,12.1,56.5,50.54,38.05
2018,12,5,9,0,2.0,76.0,2.2,12.4,77.0,72.02,56.52
2018,12,5,9,15,1.0,71.0,2.25,12.85,71.5,64.49,49.93
2018,12,5,9,30,0.0,66.0,2.3,13.3,66.0,58.33,44.51
2018,12,5,9,45,21.0,82.5,2.3,13.75,91.0,98.27,79.16
2018,12,5,10,0,42.0,99.0,2.3,14.2,116.0,133.82,109.54
2018,12,5,10,15,141.0,138.5,2.3,14.55,201.0,277.75,230.85
2018,12,5,10,30,240.0,178.0,2.3,14.9,286.0,425.36,349.35
2018,12,5,10,45,367.0,159.5,2.25,15.3,332.0,523.29,426.44
2018,12,5,11,0,494.0,141.0,2.2,15.7,378.0,602.17,487.19
2018,12,5,11,15,478.0,155.0,2.15,15.85,388.5,597.0,480.93
2018,12,5,11,30,462.0,169.0,2.1,16.0,399.0,589.73,473.8
2018,12,5,11,45,288.5,190.0,2.0,16.2,334.0,449.04,362.36
2018,12,5,12,0,115.0,211.0,1.9,16.4,269.0,316.7,254.99
2018,12,5,12,15,161.0,202.5,1.8,16.45,283.0,335.61,271.37
2018,12,5,12,30,207.0,194.0,1.7,16.5,297.0,351.76,284.55
2018,12,5,12,45,231.0,193.0,1.6,16.6,305.5,369.05,297.59
2018,12,5,13,0,255.0,192.0,1.5,16.7,314.0,371.92,299.27
2018,12,5,13,15,145.5,179.5,1.4,16.5,248.5,270.31,217.63
2018,12,5,13,30,36.0,167.0,1.3,16.3,183.0,180.09,144.09
2018,12,5,13,45,58.0,165.0,1.2,16.15,189.0,186.84,150.05
2018,12,5,14,0,80.0,163.0,1.1,16.0,195.0,191.37,153.56
2018,12,5,14,15,45.5,130.5,1.05,15.75,148.5,140.13,111.63
2018,12,5,14,30,11.0,98.0,1.0,15.5,102.0,91.31,71.57
2018,12,5,14,45,8.5,86.0,0.95,15.25,89.0,78.94,61.35
2018,12,5,15,0,6.0,74.0,0.9,15.0,76.0,66.97,51.31
2018,12,5,15,15,3.0,62.0,0.9,15.0,63.0,55.29,41.41
2018,12,5,15,30,0.0,50.0,0.9,15.0,50.0,44.08,31.85
2018,12,5,15,45,0.0,39.5,0.9,14.25,39.5,34.86,23.84
2018,12,5,16,0,0.0,29.0,0.9,13.5,29.0,25.57,15.63
2018,12,5,16,15,5.0,20.0,0.95,13.1,20.0,17.62,8.32
2018,12,5,16,30,10.0,11.0,1.0,12.7,11.0,9.87,0.0
2018,12,5,16,45,5.0,5.5,1.05,12.3,5.5,5.0,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,7,15,117.0,11.0,1.2,8.45,17.5,75.92,0.0
2018,12,6,7,30,234.0,22.0,1.4,9.0,35.0,192.49,0.0
2018,12,6,7,45,352.5,30.0,1.65,9.6,69.5,303.49,234.05
2018,12,6,8,0,471.0,38.0,1.9,10.2,104.0,405.3,332.85
2018,12,6,8,15,368.5,51.0,1.9,10.7,113.0,363.29,303.3
2018,12,6,8,30,266.0,64.0,1.9,11.2,122.0,309.11,260.31
2018,12,6,8,45,149.0,84.5,1.9,11.7,118.0,235.19,197.82
2018,12,6,9,0,32.0,105.0,1.9,12.2,114.0,142.34,116.96
2018,12,6,9,15,121.5,121.5,1.85,12.7,163.0,247.87,207.75
2018,12,6,9,30,211.0,138.0,1.8,13.2,212.0,357.83,298.32
2018,12,6,9,45,471.0,110.0,1.8,13.75,295.0,555.85,458.29
2018,12,6,10,0,731.0,82.0,1.8,14.3,378.0,750.28,601.11
2018,12,6,10,15,777.5,77.5,1.75,14.75,409.5,780.62,618.83
2018,12,6,10,30,824.0,73.0,1.7,15.2,441.0,812.94,639.29
2018,12,6,10,45,832.0,74.0,1.6,15.65,458.5,816.15,638.36
2018,12,6,11,0,840.0,75.0,1.5,16.1,476.0,815.93,635.38
2018,12,6,11,15,844.5,76.0,1.45,16.4,487.0,809.34,629.01
2018,12,6,11,30,849.0,77.0,1.4,16.7,498.0,799.33,620.45
2018,12,6,11,45,850.0,78.0,1.3,17.0,501.5,783.13,607.16
2018,12,6,12,0,851.0,79.0,1.2,17.3,505.0,763.68,591.8
2018,12,6,12,15,850.0,78.5,1.2,17.45,501.5,737.79,573.55
2018,12,6,12,30,849.0,78.0,1.2,17.6,498.0,708.98,553.29
2018,12,6,12,45,843.5,77.5,1.2,17.75,486.5,674.33,528.31
2018,12,6,13,0,838.0,77.0,1.2,17.9,475.0,637.33,500.2
2018,12,6,13,15,828.5,75.5,1.25,17.9,456.5,594.64,467.99
2018,12,6,13,30,819.0,74.0,1.3,17.9,438.0,550.36,433.66
2018,12,6,13,45,804.0,72.5,1.35,17.9,413.0,501.87,395.08
2018,12,6,14,0,789.0,71.0,1.4,17.9,388.0,452.75,354.79
2018,12,6,14,15,768.0,68.5,1.4,17.75,357.0,399.73,310.25
2018,12,6,14,30,747.0,66.0,1.4,17.6,326.0,347.27,264.87
2018,12,6,14,45,717.0,63.0,1.35,17.4,290.5,292.35,216.61
2018,12,6,15,0,687.0,60.0,1.3,17.2,255.0,239.55,169.55
2018,12,6,15,15,641.0,56.0,1.3,17.2,216.5,183.75,121.1
2018,12,6,15,30,595.0,52.0,1.3,17.2,178.0,133.53,79.46
2018,12,6,15,45,525.0,45.5,1.0,16.05,138.5,83.9,44.19
2018,12,6,16,0,455.0,39.0,0.7,14.9,99.0,42.33,22.6
2018,12,6,16,15,334.5,30.0,0.75,14.55,65.0,24.76,13.83
2018,12,6,16,30,214.0,21.0,0.8,14.2,31.0,17.87,0.0
2018,12,6,16,45,107.0,10.5,0.8,13.9,15.5,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,15,55.5,10.0,0.75,8.8,13.0,40.26,0.0
2018,12,7,7,30,111.0,20.0,0.8,9.1,26.0,115.12,0.0
2018,12,7,7,45,154.0,34.0,0.8,9.4,50.5,180.88,136.5
2018,12,7,8,0,197.0,48.0,0.8,9.7,75.0,230.8,188.73
2018,12,7,8,15,315.0,57.0,1.0,10.2,117.0,329.47,274.45
2018,12,7,8,30,433.0,66.0,1.2,10.7,159.0,438.5,365.6
2018,12,7,8,45,554.0,65.0,1.35,11.15,208.5,541.99,448.62
2018,12,7,9,0,675.0,64.0,1.5,11.6,258.0,647.77,529.84
2018,12,7,9,15,655.5,74.0,1.4,12.0,282.5,656.92,534.24
2018,12,7,9,30,636.0,84.0,1.3,12.4,307.0,662.56,536.38
2018,12,7,9,45,531.5,110.0,1.25,12.8,307.5,605.97,492.16
2018,12,7,10,0,427.0,136.0,1.2,13.2,308.0,552.58,449.04
2018,12,7,10,15,457.5,139.5,1.05,13.9,334.0,582.08,469.32
2018,12,7,10,30,488.0,143.0,0.9,14.6,360.0,609.82,486.75
2018,12,7,10,45,552.5,134.5,0.8,15.25,389.5,649.54,513.58
2018,12,7,11,0,617.0,126.0,0.7,15.9,419.0,694.48,542.32
2018,12,7,11,15,734.0,102.5,0.65,16.4,459.0,754.02,581.32
2018,12,7,11,30,851.0,79.0,0.6,16.9,499.0,803.05,611.9
2018,12,7,11,45,862.0,77.0,0.55,17.45,505.0,791.13,600.77
2018,12,7,12,0,873.0,75.0,0.5,18.0,511.0,769.22,583.9
2018,12,7,12,15,872.5,74.0,0.6,18.2,507.0,743.2,567.66
2018,12,7,12,30,872.0,73.0,0.7,18.4,503.0,714.21,549.18
2018,12,7,12,45,868.0,72.5,0.85,18.6,492.0,680.58,527.71
2018,12,7,13,0,864.0,72.0,1.0,18.8,481.0,644.45,502.11
2018,12,7,13,15,854.5,71.0,1.0,18.75,462.5,605.61,472.59
2018,12,7,13,30,845.0,70.0,1.0,18.7,444.0,560.96,438.11
2018,12,7,13,45,831.0,68.5,1.05,18.7,419.0,511.98,399.7
2018,12,7,14,0,817.0,67.0,1.1,18.7,394.0,462.21,359.39
2018,12,7,14,15,795.5,65.0,1.05,18.5,362.5,408.25,314.39
2018,12,7,14,30,774.0,63.0,1.0,18.3,331.0,354.82,268.53
2018,12,7,14,45,743.0,60.0,1.0,18.1,295.0,298.23,219.43
2018,12,7,15,0,712.0,57.0,1.0,17.9,259.0,243.83,171.41
2018,12,7,15,15,667.5,53.0,1.0,17.9,220.0,188.26,123.22
2018,12,7,15,30,623.0,49.0,1.0,17.9,181.0,137.08,80.82
2018,12,7,15,45,552.5,43.0,0.9,16.55,141.0,84.68,43.53
2018,12,7,16,0,482.0,37.0,0.8,15.2,101.0,41.86,21.39
2018,12,7,16,15,359.0,29.0,0.85,14.8,66.5,23.86,13.09
2018,12,7,16,30,236.0,21.0,0.9,14.4,32.0,17.89,0.0
2018,12,7,16,45,118.0,10.5,0.9,14.0,16.0,9.55,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
