Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,7,15,23.0,5.5,1.1,9.2,6.0,0.0,0.0
2018,12,18,7,30,46.0,11.0,1.1,9.8,12.0,36.77,0.0
2018,12,18,7,45,115.5,25.5,1.1,10.45,36.5,135.56,74.26
2018,12,18,8,0,185.0,40.0,1.1,11.1,61.0,210.53,167.34
2018,12,18,8,15,241.5,52.5,1.2,11.7,91.5,269.32,221.63
2018,12,18,8,30,298.0,65.0,1.3,12.3,122.0,331.6,275.55
2018,12,18,8,45,384.5,71.0,1.35,12.9,162.0,409.63,340.77
2018,12,18,9,0,471.0,77.0,1.4,13.5,202.0,496.4,410.34
2018,12,18,9,15,614.5,68.0,1.35,14.0,255.5,608.58,495.2
2018,12,18,9,30,758.0,59.0,1.3,14.5,309.0,717.06,573.09
2018,12,18,9,45,782.5,61.0,1.2,15.05,341.0,748.55,591.9
2018,12,18,10,0,807.0,63.0,1.1,15.6,373.0,777.5,609.0
2018,12,18,10,15,822.0,65.0,1.1,15.95,399.0,795.62,619.83
2018,12,18,10,30,837.0,67.0,1.1,16.3,425.0,810.58,628.46
2018,12,18,10,45,833.0,71.0,1.1,16.7,440.5,808.82,625.41
2018,12,18,11,0,829.0,75.0,1.1,17.1,456.0,803.69,620.33
2018,12,18,11,15,848.5,72.5,1.15,17.3,471.5,806.42,622.0
2018,12,18,11,30,868.0,70.0,1.2,17.5,487.0,798.18,616.06
2018,12,18,11,45,869.5,70.5,1.3,17.7,491.5,783.21,606.25
2018,12,18,12,0,871.0,71.0,1.4,17.9,496.0,764.98,594.19
2018,12,18,12,15,846.0,76.5,1.45,17.9,487.5,735.81,574.28
2018,12,18,12,30,821.0,82.0,1.5,17.9,479.0,698.24,548.29
2018,12,18,12,45,812.0,82.0,1.55,17.9,468.0,663.78,523.86
2018,12,18,13,0,803.0,82.0,1.6,17.9,457.0,627.25,496.43
2018,12,18,13,15,821.0,74.5,1.65,17.85,446.0,597.01,473.39
2018,12,18,13,30,839.0,67.0,1.7,17.8,435.0,563.01,446.64
2018,12,18,13,45,825.0,65.5,1.7,17.8,411.0,515.18,408.03
2018,12,18,14,0,811.0,64.0,1.7,17.8,387.0,466.51,367.76
2018,12,18,14,15,775.5,65.0,1.65,17.6,354.5,410.66,320.98
2018,12,18,14,30,740.0,66.0,1.6,17.4,322.0,356.51,274.47
2018,12,18,14,45,727.0,60.5,1.55,17.25,290.5,305.28,228.85
2018,12,18,15,0,714.0,55.0,1.5,17.1,259.0,254.3,182.56
2018,12,18,15,15,656.0,52.5,1.5,17.1,219.0,197.03,132.76
2018,12,18,15,30,598.0,50.0,1.5,17.1,179.0,144.14,88.4
2018,12,18,15,45,539.5,44.0,1.15,15.75,141.5,95.09,51.32
2018,12,18,16,0,481.0,38.0,0.8,14.4,104.0,52.55,25.87
2018,12,18,16,15,372.0,30.0,0.85,14.05,70.0,24.58,14.28
2018,12,18,16,30,263.0,22.0,0.9,13.7,36.0,18.6,0.0
2018,12,18,16,45,131.5,11.0,0.95,13.3,18.0,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,7,15,54.5,5.5,0.65,11.5,7.0,0.0,0.0
2018,12,19,7,30,109.0,11.0,0.6,11.8,14.0,73.26,0.0
2018,12,19,7,45,131.0,12.0,0.6,12.1,22.0,122.53,62.82
2018,12,19,8,0,153.0,13.0,0.6,12.4,30.0,142.66,112.36
2018,12,19,8,15,109.5,13.5,0.7,12.85,28.5,113.58,92.12
2018,12,19,8,30,66.0,14.0,0.8,13.3,27.0,76.37,61.31
2018,12,19,8,45,33.0,23.5,0.9,13.75,30.0,50.58,38.87
2018,12,19,9,0,0.0,33.0,1.0,14.2,33.0,29.06,19.36
2018,12,19,9,15,1.5,46.5,1.15,14.55,47.0,42.21,30.68
2018,12,19,9,30,3.0,60.0,1.3,14.9,61.0,55.44,41.95
2018,12,19,9,45,3.5,80.0,1.4,15.3,81.5,75.09,58.47
2018,12,19,10,0,4.0,100.0,1.5,15.7,102.0,95.78,75.66
2018,12,19,10,15,7.5,119.0,1.65,16.0,122.5,118.13,94.19
2018,12,19,10,30,11.0,138.0,1.8,16.3,143.0,140.6,112.63
2018,12,19,10,45,45.0,164.0,1.95,16.55,184.5,209.74,170.08
2018,12,19,11,0,79.0,190.0,2.1,16.8,226.0,267.48,217.11
2018,12,19,11,15,57.5,176.0,2.2,17.05,202.5,229.38,185.37
2018,12,19,11,30,36.0,162.0,2.3,17.3,179.0,193.05,155.19
2018,12,19,11,45,47.0,179.0,2.4,17.5,201.5,219.21,176.52
2018,12,19,12,0,58.0,196.0,2.5,17.7,224.0,244.73,197.0
2018,12,19,12,15,69.5,200.0,2.5,17.8,233.5,254.82,205.12
2018,12,19,12,30,81.0,204.0,2.5,17.9,243.0,264.09,212.59
2018,12,19,12,45,68.5,193.5,2.5,18.0,226.0,239.75,192.68
2018,12,19,13,0,56.0,183.0,2.5,18.1,209.0,216.52,173.72
2018,12,19,13,15,72.5,175.5,2.35,18.05,208.0,215.41,173.12
2018,12,19,13,30,89.0,168.0,2.2,18.0,207.0,213.02,171.27
2018,12,19,13,45,134.5,156.0,2.1,17.95,211.5,227.1,182.74
2018,12,19,14,0,180.0,144.0,2.0,17.9,216.0,228.87,183.64
2018,12,19,14,15,291.0,129.5,1.8,17.7,235.5,257.61,205.13
2018,12,19,14,30,402.0,115.0,1.6,17.5,255.0,274.08,214.64
2018,12,19,14,45,430.5,99.5,1.35,17.3,235.0,243.99,186.54
2018,12,19,15,0,459.0,84.0,1.1,17.1,215.0,210.48,154.91
2018,12,19,15,15,461.0,70.5,1.1,17.1,186.0,172.02,119.84
2018,12,19,15,30,463.0,57.0,1.1,17.1,157.0,130.28,82.85
2018,12,19,15,45,270.5,45.0,0.85,16.05,100.5,68.34,40.2
2018,12,19,16,0,78.0,33.0,0.6,15.0,44.0,31.62,18.58
2018,12,19,16,15,68.5,24.0,0.6,14.6,31.0,19.67,10.37
2018,12,19,16,30,59.0,15.0,0.6,14.2,18.0,12.46,0.0
2018,12,19,16,45,29.5,7.5,0.65,13.8,9.0,6.82,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,20,7,15,29.0,4.0,1.1,9.4,5.0,0.0,0.0
2018,12,20,7,30,58.0,8.0,1.2,9.6,10.0,40.86,0.0
2018,12,20,7,45,82.5,18.5,1.3,9.75,25.5,99.83,47.39
2018,12,20,8,0,107.0,29.0,1.4,9.9,41.0,122.89,96.57
2018,12,20,8,15,58.0,45.5,1.4,10.25,52.5,102.1,82.07
2018,12,20,8,30,9.0,62.0,1.4,10.6,64.0,69.04,53.78
2018,12,20,8,45,12.5,73.0,1.4,10.95,76.0,81.67,65.13
2018,12,20,9,0,16.0,84.0,1.4,11.3,88.0,94.71,76.53
2018,12,20,9,15,9.5,85.5,1.35,11.7,88.0,88.68,71.14
2018,12,20,9,30,3.0,87.0,1.3,12.1,88.0,83.33,66.22
2018,12,20,9,45,2.5,94.5,1.25,12.55,95.5,89.79,71.52
2018,12,20,10,0,2.0,102.0,1.2,13.0,103.0,96.31,76.78
2018,12,20,10,15,1.0,117.5,1.2,13.4,118.0,111.09,88.9
2018,12,20,10,30,0.0,133.0,1.2,13.8,133.0,125.9,100.91
2018,12,20,10,45,10.5,140.5,1.2,14.2,145.5,141.64,114.06
2018,12,20,11,0,21.0,148.0,1.2,14.6,158.0,157.31,127.02
2018,12,20,11,15,39.5,172.0,1.15,14.8,191.0,209.88,170.14
2018,12,20,11,30,58.0,196.0,1.1,15.0,224.0,251.02,203.11
2018,12,20,11,45,56.0,199.5,1.1,15.15,226.5,250.48,202.12
2018,12,20,12,0,54.0,203.0,1.1,15.3,229.0,249.94,201.37
2018,12,20,12,15,60.5,203.0,1.05,15.35,232.0,251.69,202.75
2018,12,20,12,30,67.0,203.0,1.0,15.4,235.0,253.04,203.79
2018,12,20,12,45,110.0,203.0,0.9,15.5,254.5,289.94,233.57
2018,12,20,13,0,153.0,203.0,0.8,15.6,274.0,311.85,250.8
2018,12,20,13,15,165.5,196.0,0.7,15.5,270.5,303.85,244.11
2018,12,20,13,30,178.0,189.0,0.6,15.4,267.0,294.61,236.45
2018,12,20,13,45,170.0,178.0,0.5,15.35,249.5,268.99,215.52
2018,12,20,14,0,162.0,167.0,0.4,15.3,232.0,243.97,194.97
2018,12,20,14,15,130.0,154.5,0.35,15.15,204.0,207.7,165.51
2018,12,20,14,30,98.0,142.0,0.3,15.0,176.0,174.63,138.62
2018,12,20,14,45,67.0,125.0,0.25,14.8,147.0,137.28,108.24
2018,12,20,15,0,36.0,108.0,0.2,14.6,118.0,108.17,84.7
2018,12,20,15,15,21.5,91.5,0.2,14.6,97.5,86.91,67.24
2018,12,20,15,30,7.0,75.0,0.2,14.6,77.0,66.91,50.81
2018,12,20,15,45,4.0,59.5,0.2,14.15,60.5,52.21,38.33
2018,12,20,16,0,1.0,44.0,0.2,13.7,44.0,38.11,26.16
2018,12,20,16,15,3.5,30.0,0.25,13.55,30.0,25.96,15.69
2018,12,20,16,30,6.0,16.0,0.3,13.4,16.0,14.16,0.0
2018,12,20,16,45,3.0,8.0,0.35,13.25,8.0,7.28,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,7,15,61.0,6.0,0.6,12.4,7.5,0.0,0.0
2018,12,21,7,30,122.0,12.0,0.6,12.6,15.0,81.39,0.0
2018,12,21,7,45,276.5,22.0,0.55,12.8,47.0,228.8,105.33
2018,12,21,8,0,431.0,32.0,0.5,13.0,79.0,361.34,280.35
2018,12,21,8,15,467.5,37.5,0.65,13.3,108.5,406.82,327.57
2018,12,21,8,30,504.0,43.0,0.8,13.6,138.0,453.36,368.93
2018,12,21,8,45,451.5,58.0,0.95,13.9,157.5,446.94,366.84
2018,12,21,9,0,399.0,73.0,1.1,14.2,177.0,429.03,354.24
2018,12,21,9,15,435.0,83.5,1.15,14.45,212.0,477.84,393.4
2018,12,21,9,30,471.0,94.0,1.2,14.7,247.0,526.25,430.46
2018,12,21,9,45,272.5,118.0,1.25,14.95,208.5,380.09,312.82
2018,12,21,10,0,74.0,142.0,1.3,15.2,170.0,215.04,175.73
2018,12,21,10,15,45.0,143.5,1.4,15.45,161.0,189.71,154.41
2018,12,21,10,30,16.0,145.0,1.5,15.7,152.0,152.74,122.82
2018,12,21,10,45,70.5,168.5,1.65,16.0,200.5,236.94,193.17
2018,12,21,11,0,125.0,192.0,1.8,16.3,249.0,323.66,263.22
2018,12,21,11,15,190.5,189.5,1.85,16.5,279.5,370.22,300.95
2018,12,21,11,30,256.0,187.0,1.9,16.7,310.0,429.99,348.2
2018,12,21,11,45,445.5,151.0,1.95,16.9,367.5,546.5,440.61
2018,12,21,12,0,635.0,115.0,2.0,17.1,425.0,646.67,517.31
2018,12,21,12,15,389.0,163.0,2.05,17.15,352.5,491.34,395.0
2018,12,21,12,30,143.0,211.0,2.1,17.2,280.0,328.75,264.43
2018,12,21,12,45,146.0,205.0,2.15,17.3,274.5,317.12,255.87
2018,12,21,13,0,149.0,199.0,2.2,17.4,269.0,305.08,246.22
2018,12,21,13,15,96.5,186.0,2.2,17.3,230.5,241.67,194.78
2018,12,21,13,30,44.0,173.0,2.2,17.2,192.0,192.78,154.67
2018,12,21,13,45,199.5,153.0,2.2,17.1,233.5,266.6,215.78
2018,12,21,14,0,355.0,133.0,2.2,17.0,275.0,317.36,255.44
2018,12,21,14,15,287.5,135.0,2.1,16.8,244.5,262.72,209.99
2018,12,21,14,30,220.0,137.0,2.0,16.6,214.0,221.73,175.97
2018,12,21,14,45,268.5,118.5,1.9,16.35,202.5,205.65,160.38
2018,12,21,15,0,317.0,100.0,1.8,16.1,191.0,188.06,142.29
2018,12,21,15,15,316.0,86.0,1.8,16.1,166.0,153.83,111.4
2018,12,21,15,30,315.0,72.0,1.8,16.1,141.0,119.64,81.07
2018,12,21,15,45,253.0,59.0,1.35,14.55,107.0,79.98,50.86
2018,12,21,16,0,191.0,46.0,0.9,13.0,73.0,47.64,28.85
2018,12,21,16,15,135.5,32.0,1.0,12.55,48.0,24.8,14.85
2018,12,21,16,30,80.0,18.0,1.1,12.1,23.0,14.09,0.0
2018,12,21,16,45,47.0,10.0,1.15,11.65,12.5,9.1,0.0
2018,12,21,17,0,14.0,2.0,1.2,11.2,2.0,0.0,0.0
2018,12,21,17,15,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,22,7,15,80.0,7.0,0.7,8.0,9.0,0.0,0.0
2018,12,22,7,30,160.0,14.0,0.7,8.3,18.0,104.98,0.0
2018,12,22,7,45,314.5,23.0,0.7,8.6,50.0,252.04,109.75
2018,12,22,8,0,469.0,32.0,0.7,8.9,82.0,385.66,302.99
2018,12,22,8,15,521.5,38.5,0.8,9.4,117.5,444.84,362.43
2018,12,22,8,30,574.0,45.0,0.9,9.9,153.0,506.08,415.02
2018,12,22,8,45,475.0,64.5,1.0,10.4,167.5,471.79,390.84
2018,12,22,9,0,376.0,84.0,1.1,10.9,182.0,426.62,355.61
2018,12,22,9,15,484.0,83.5,1.1,11.35,228.5,522.48,432.67
2018,12,22,9,30,592.0,83.0,1.1,11.8,275.0,617.27,503.55
2018,12,22,9,45,710.5,72.5,1.1,12.2,326.0,707.87,568.65
2018,12,22,10,0,829.0,62.0,1.1,12.6,377.0,793.61,627.91
2018,12,22,10,15,837.5,65.0,1.0,12.95,402.0,808.16,634.06
2018,12,22,10,30,846.0,68.0,0.9,13.3,427.0,819.41,638.6
2018,12,22,10,45,776.0,84.5,0.85,13.7,425.5,778.11,607.15
2018,12,22,11,0,706.0,101.0,0.8,14.1,424.0,738.55,577.62
2018,12,22,11,15,686.0,107.5,0.8,14.25,428.5,720.9,564.84
2018,12,22,11,30,666.0,114.0,0.8,14.4,433.0,700.72,550.03
2018,12,22,11,45,594.5,134.0,0.8,14.55,421.0,652.27,514.42
2018,12,22,12,0,523.0,154.0,0.8,14.7,409.0,597.89,473.35
2018,12,22,12,15,436.5,172.0,0.9,14.95,384.0,537.24,427.55
2018,12,22,12,30,350.0,190.0,1.0,15.2,359.0,466.41,373.37
2018,12,22,12,45,385.5,177.5,1.05,15.4,360.5,462.97,371.62
2018,12,22,13,0,421.0,165.0,1.1,15.6,362.0,467.92,375.14
2018,12,22,13,15,381.5,166.5,1.15,15.7,340.0,425.55,341.55
2018,12,22,13,30,342.0,168.0,1.2,15.8,318.0,375.96,302.4
2018,12,22,13,45,328.0,158.5,1.2,15.85,296.5,341.01,274.25
2018,12,22,14,0,314.0,149.0,1.2,15.9,275.0,306.73,246.04
2018,12,22,14,15,189.0,140.0,1.15,15.7,214.0,219.49,175.56
2018,12,22,14,30,64.0,131.0,1.1,15.5,153.0,146.56,116.67
2018,12,22,14,45,76.5,116.0,1.05,15.25,140.0,132.18,104.36
2018,12,22,15,0,89.0,101.0,1.0,15.0,127.0,119.51,92.87
2018,12,22,15,15,86.0,91.0,1.0,15.0,113.0,103.04,78.37
2018,12,22,15,30,83.0,81.0,1.0,15.0,99.0,86.85,64.18
2018,12,22,15,45,68.0,65.0,0.95,13.55,78.0,64.57,46.05
2018,12,22,16,0,53.0,49.0,0.9,12.1,57.0,44.4,30.1
2018,12,22,16,15,44.0,34.5,0.9,11.75,39.5,28.49,18.08
2018,12,22,16,30,35.0,20.0,0.9,11.4,22.0,16.92,0.0
2018,12,22,16,45,25.5,11.5,0.95,11.0,12.0,10.46,0.0
2018,12,22,17,0,16.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,10.5,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,7,15,42.0,5.5,0.5,9.45,6.5,0.0,0.0
2018,12,23,7,30,84.0,11.0,0.5,9.8,13.0,58.33,0.0
2018,12,23,7,45,174.0,23.5,0.45,10.15,38.5,164.96,64.06
2018,12,23,8,0,264.0,36.0,0.4,10.5,64.0,255.46,199.78
2018,12,23,8,15,323.5,46.0,0.4,10.95,95.5,314.9,256.48
2018,12,23,8,30,383.0,56.0,0.4,11.4,127.0,381.76,313.21
2018,12,23,8,45,410.0,66.5,0.4,11.9,158.5,420.97,345.72
2018,12,23,9,0,437.0,77.0,0.4,12.4,190.0,463.68,379.51
2018,12,23,9,15,406.5,92.5,0.5,12.85,210.0,467.3,382.04
2018,12,23,9,30,376.0,108.0,0.6,13.3,230.0,467.66,381.81
2018,12,23,9,45,270.5,131.0,0.65,13.75,223.5,396.26,324.12
2018,12,23,10,0,165.0,154.0,0.7,14.2,217.0,322.37,263.55
2018,12,23,10,15,254.5,156.0,0.95,14.75,260.5,413.27,337.42
2018,12,23,10,30,344.0,158.0,1.2,15.3,304.0,488.36,396.39
2018,12,23,10,45,417.0,152.5,1.45,15.8,337.5,556.57,448.65
2018,12,23,11,0,490.0,147.0,1.7,16.3,371.0,605.9,486.39
2018,12,23,11,15,616.0,121.0,1.75,16.45,410.5,679.32,541.28
2018,12,23,11,30,742.0,95.0,1.8,16.6,450.0,739.96,584.46
2018,12,23,11,45,716.0,101.5,1.85,16.8,447.0,712.18,563.46
2018,12,23,12,0,690.0,108.0,1.9,17.0,444.0,682.33,541.75
2018,12,23,12,15,580.5,134.5,1.95,17.1,416.5,610.08,486.98
2018,12,23,12,30,471.0,161.0,2.0,17.2,389.0,535.01,428.79
2018,12,23,12,45,459.5,160.5,2.0,17.25,379.5,508.4,408.25
2018,12,23,13,0,448.0,160.0,2.0,17.3,370.0,480.97,386.52
2018,12,23,13,15,495.5,144.0,2.0,17.25,368.5,473.0,380.4
2018,12,23,13,30,543.0,128.0,2.0,17.2,367.0,460.09,369.77
2018,12,23,13,45,574.0,114.5,2.0,17.1,355.5,440.65,353.28
2018,12,23,14,0,605.0,101.0,2.0,17.0,344.0,412.34,329.12
2018,12,23,14,15,480.5,109.0,1.95,16.75,293.0,329.16,261.62
2018,12,23,14,30,356.0,117.0,1.9,16.5,242.0,261.38,206.28
2018,12,23,14,45,364.5,104.5,1.8,16.25,221.0,230.15,178.41
2018,12,23,15,0,373.0,92.0,1.7,16.0,200.0,197.67,148.68
2018,12,23,15,15,366.0,81.0,1.7,16.0,174.5,161.88,116.36
2018,12,23,15,30,359.0,70.0,1.7,16.0,149.0,126.66,85.1
2018,12,23,15,45,398.5,55.0,1.3,14.5,126.0,95.43,57.46
2018,12,23,16,0,438.0,40.0,0.9,13.0,103.0,57.32,29.41
2018,12,23,16,15,334.5,31.5,0.9,12.6,70.0,25.63,15.72
2018,12,23,16,30,231.0,23.0,0.9,12.2,37.0,19.23,0.8
2018,12,23,16,45,127.0,13.0,0.95,11.75,19.5,11.82,0.0
2018,12,23,17,0,23.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,11.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,24,7,15,13.0,3.5,1.3,10.2,4.0,0.0,0.0
2018,12,24,7,30,26.0,7.0,1.4,10.8,8.0,21.29,0.0
2018,12,24,7,45,25.0,18.5,1.45,11.35,20.5,42.03,10.59
2018,12,24,8,0,24.0,30.0,1.5,11.9,33.0,48.96,34.26
2018,12,24,8,15,46.5,44.0,1.7,12.3,52.0,92.37,72.97
2018,12,24,8,30,69.0,58.0,1.9,12.7,71.0,126.05,102.97
2018,12,24,8,45,86.5,76.5,2.05,13.05,96.5,163.82,135.85
2018,12,24,9,0,104.0,95.0,2.2,13.4,122.0,201.53,168.15
2018,12,24,9,15,106.0,100.0,2.3,13.8,131.0,207.13,172.95
2018,12,24,9,30,108.0,105.0,2.4,14.2,140.0,213.4,178.1
2018,12,24,9,45,63.0,105.0,2.5,14.6,126.0,160.86,132.75
2018,12,24,10,0,18.0,105.0,2.6,15.0,112.0,113.04,90.9
2018,12,24,10,15,85.0,139.5,2.7,15.35,175.0,233.31,192.6
2018,12,24,10,30,152.0,174.0,2.8,15.7,238.0,331.51,273.03
2018,12,24,10,45,109.0,146.5,2.9,16.0,193.5,257.14,211.27
2018,12,24,11,0,66.0,119.0,3.0,16.3,149.0,185.72,151.61
2018,12,24,11,15,84.0,132.0,3.1,16.45,171.5,213.71,174.96
2018,12,24,11,30,102.0,145.0,3.2,16.6,194.0,240.8,197.14
2018,12,24,11,45,71.0,160.0,3.35,16.7,194.5,216.94,176.43
2018,12,24,12,0,40.0,175.0,3.5,16.8,195.0,207.14,167.25
2018,12,24,12,15,20.0,129.5,3.5,16.7,139.5,140.41,112.15
2018,12,24,12,30,0.0,84.0,3.5,16.6,84.0,74.36,56.89
2018,12,24,12,45,0.0,95.5,3.55,16.45,95.5,85.13,65.99
2018,12,24,13,0,0.0,107.0,3.6,16.3,107.0,95.99,75.13
2018,12,24,13,15,0.0,93.5,3.45,16.05,93.5,83.27,64.63
2018,12,24,13,30,0.0,80.0,3.3,15.8,80.0,70.79,54.3
2018,12,24,13,45,2.0,87.5,3.15,15.5,88.5,78.83,61.23
2018,12,24,14,0,4.0,95.0,3.0,15.2,97.0,86.69,67.99
2018,12,24,14,15,18.5,89.5,2.95,15.1,96.5,90.47,71.23
2018,12,24,14,30,33.0,84.0,2.9,15.0,96.0,89.71,70.4
2018,12,24,14,45,46.5,63.5,2.85,14.9,78.5,76.0,58.34
2018,12,24,15,0,60.0,43.0,2.8,14.8,61.0,57.41,41.76
2018,12,24,15,15,65.0,35.0,2.8,14.8,52.0,48.4,33.32
2018,12,24,15,30,70.0,27.0,2.8,14.8,43.0,37.31,23.13
2018,12,24,15,45,35.0,17.5,2.9,14.65,25.5,19.98,9.77
2018,12,24,16,0,0.0,8.0,3.0,14.5,8.0,7.02,0.21
2018,12,24,16,15,4.5,6.0,3.2,14.45,6.5,5.37,0.0
2018,12,24,16,30,9.0,4.0,3.4,14.4,5.0,3.7,0.0
2018,12,24,16,45,9.0,3.0,3.65,14.35,3.5,2.73,0.0
2018,12,24,17,0,9.0,2.0,3.9,14.3,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,7,15,64.0,6.0,1.3,6.95,7.5,0.0,0.0
2018,12,25,7,30,128.0,12.0,1.4,7.7,15.0,84.27,0.0
2018,12,25,7,45,186.5,14.0,1.55,8.45,28.5,158.4,50.47
2018,12,25,8,0,245.0,16.0,1.7,9.2,42.0,208.38,165.14
2018,12,25,8,15,293.0,25.0,1.85,9.75,69.5,265.19,221.06
2018,12,25,8,30,341.0,34.0,2.0,10.3,97.0,321.0,271.07
2018,12,25,8,45,527.5,42.0,2.2,10.9,165.5,475.33,399.19
2018,12,25,9,0,714.0,50.0,2.4,11.5,234.0,641.58,530.43
2018,12,25,9,15,745.0,54.0,2.6,11.95,271.0,685.61,563.87
2018,12,25,9,30,776.0,58.0,2.8,12.4,308.0,728.0,595.95
2018,12,25,9,45,797.0,61.0,2.95,12.9,340.5,758.82,618.15
2018,12,25,10,0,818.0,64.0,3.1,13.4,373.0,787.0,638.0
2018,12,25,10,15,835.5,65.0,3.3,13.7,400.0,806.71,652.03
2018,12,25,10,30,853.0,66.0,3.5,14.0,427.0,823.24,663.65
2018,12,25,10,45,866.5,67.0,3.65,14.35,448.5,825.03,664.0
2018,12,25,11,0,880.0,68.0,3.8,14.7,470.0,831.47,667.95
2018,12,25,11,15,888.0,68.0,3.9,14.85,483.5,828.5,665.26
2018,12,25,11,30,896.0,68.0,4.0,15.0,497.0,821.98,660.14
2018,12,25,11,45,901.0,68.0,4.1,15.2,503.5,809.49,650.6
2018,12,25,12,0,906.0,68.0,4.2,15.4,510.0,793.49,638.59
2018,12,25,12,15,905.5,68.5,4.2,15.5,509.0,770.48,621.29
2018,12,25,12,30,905.0,69.0,4.2,15.6,508.0,744.31,601.7
2018,12,25,12,45,900.0,68.5,4.25,15.7,498.5,710.77,576.79
2018,12,25,13,0,895.0,68.0,4.3,15.8,489.0,674.64,548.95
2018,12,25,13,15,887.0,67.5,4.3,15.85,472.5,634.21,516.2
2018,12,25,13,30,879.0,67.0,4.3,15.9,456.0,591.77,481.2
2018,12,25,13,45,869.0,65.0,4.3,15.9,433.0,544.79,441.92
2018,12,25,14,0,859.0,63.0,4.3,15.9,410.0,496.46,400.53
2018,12,25,14,15,840.0,61.5,4.15,15.75,380.0,444.95,355.39
2018,12,25,14,30,821.0,60.0,4.0,15.6,350.0,391.47,307.68
2018,12,25,14,45,793.5,57.5,3.85,15.45,315.0,334.38,256.17
2018,12,25,15,0,766.0,55.0,3.7,15.3,280.0,278.83,205.21
2018,12,25,15,15,725.5,51.5,3.7,15.3,241.0,221.15,152.97
2018,12,25,15,30,685.0,48.0,3.7,15.3,202.0,167.14,105.29
2018,12,25,15,45,621.5,43.5,3.0,13.95,161.5,113.53,63.07
2018,12,25,16,0,558.0,39.0,2.3,12.6,121.0,66.99,33.21
2018,12,25,16,15,434.0,32.0,2.15,12.0,83.0,26.14,16.35
2018,12,25,16,30,310.0,25.0,2.0,11.4,45.0,21.12,3.82
2018,12,25,16,45,169.0,14.0,1.9,10.8,23.5,12.73,0.0
2018,12,25,17,0,28.0,3.0,1.8,10.2,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.95,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,26,7,15,41.0,5.0,1.1,7.25,6.0,0.0,0.0
2018,12,26,7,30,82.0,10.0,1.0,7.8,12.0,56.01,0.0
2018,12,26,7,45,163.5,23.0,0.95,8.4,36.5,156.16,43.72
2018,12,26,8,0,245.0,36.0,0.9,9.0,61.0,243.07,190.42
2018,12,26,8,15,303.0,46.5,1.1,9.65,92.0,301.31,248.38
2018,12,26,8,30,361.0,57.0,1.3,10.3,123.0,363.59,303.41
2018,12,26,8,45,365.5,69.0,1.55,11.0,149.5,390.98,327.82
2018,12,26,9,0,370.0,81.0,1.8,11.7,176.0,417.31,350.22
2018,12,26,9,15,222.5,103.0,2.05,12.05,162.5,318.89,268.3
2018,12,26,9,30,75.0,125.0,2.3,12.4,149.0,200.54,166.97
2018,12,26,9,45,153.0,138.0,2.55,12.75,193.5,293.58,246.34
2018,12,26,10,0,231.0,151.0,2.8,13.1,238.0,389.51,325.34
2018,12,26,10,15,371.5,139.5,2.95,13.35,291.5,507.84,421.88
2018,12,26,10,30,512.0,128.0,3.1,13.6,345.0,610.45,503.53
2018,12,26,10,45,550.0,127.0,3.2,13.85,370.0,638.01,523.6
2018,12,26,11,0,588.0,126.0,3.3,14.1,395.0,670.69,547.8
2018,12,26,11,15,702.0,105.0,3.2,14.25,435.0,733.01,593.5
2018,12,26,11,30,816.0,84.0,3.1,14.4,475.0,784.88,630.37
2018,12,26,11,45,856.5,77.5,3.05,14.55,492.0,793.71,635.55
2018,12,26,12,0,897.0,71.0,3.0,14.7,509.0,791.19,632.83
2018,12,26,12,15,892.0,72.0,2.95,14.8,506.5,765.66,613.54
2018,12,26,12,30,887.0,73.0,2.9,14.9,504.0,737.23,592.32
2018,12,26,12,45,878.5,74.5,2.85,14.95,495.0,709.26,571.59
2018,12,26,13,0,870.0,76.0,2.8,15.0,486.0,673.25,543.45
2018,12,26,13,15,860.5,75.5,2.8,14.95,469.0,632.14,510.99
2018,12,26,13,30,851.0,75.0,2.8,14.9,452.0,589.19,476.4
2018,12,26,13,45,836.5,73.5,2.8,14.85,428.5,540.83,436.77
2018,12,26,14,0,822.0,72.0,2.8,14.8,405.0,491.58,395.39
2018,12,26,14,15,799.0,70.5,2.65,14.6,374.5,437.92,349.32
2018,12,26,14,30,776.0,69.0,2.5,14.4,344.0,384.73,302.51
2018,12,26,14,45,702.5,70.5,2.35,14.15,300.5,317.72,244.62
2018,12,26,15,0,629.0,72.0,2.2,13.9,257.0,257.24,191.87
2018,12,26,15,15,534.5,69.0,2.2,13.9,211.0,194.49,138.5
2018,12,26,15,30,440.0,66.0,2.2,13.9,165.0,141.69,95.1
2018,12,26,15,45,438.0,55.0,1.65,12.6,137.0,102.72,62.18
2018,12,26,16,0,436.0,44.0,1.1,11.3,109.0,63.84,34.24
2018,12,26,16,15,308.0,35.0,1.1,10.75,73.5,28.62,18.66
2018,12,26,16,30,180.0,26.0,1.1,10.2,38.0,20.52,4.64
2018,12,26,16,45,99.0,14.0,1.15,9.7,20.0,12.73,0.0
2018,12,26,17,0,18.0,2.0,1.2,9.2,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.95,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,7,15,86.0,6.5,2.2,5.95,8.0,0.0,0.0
2018,12,27,7,30,172.0,13.0,2.5,6.7,16.0,110.06,0.0
2018,12,27,7,45,334.0,21.0,2.85,7.5,48.0,257.57,66.74
2018,12,27,8,0,496.0,29.0,3.2,8.3,80.0,387.83,306.85
2018,12,27,8,15,578.0,33.5,3.5,8.9,119.5,467.7,388.39
2018,12,27,8,30,660.0,38.0,3.8,9.5,159.0,550.06,460.39
2018,12,27,8,45,709.0,42.0,4.15,10.15,199.5,609.75,511.35
2018,12,27,9,0,758.0,46.0,4.5,10.8,240.0,669.52,560.74
2018,12,27,9,15,787.5,49.0,4.75,11.2,277.5,712.05,595.09
2018,12,27,9,30,817.0,52.0,5.0,11.6,315.0,745.03,621.04
2018,12,27,9,45,835.5,55.0,5.25,12.05,348.0,774.35,643.4
2018,12,27,10,0,854.0,58.0,5.5,12.5,381.0,801.01,663.29
2018,12,27,10,15,872.5,59.5,5.65,12.8,409.5,822.62,678.95
2018,12,27,10,30,891.0,61.0,5.8,13.1,438.0,841.07,692.1
2018,12,27,10,45,902.5,61.5,5.95,13.4,459.0,848.88,697.1
2018,12,27,11,0,914.0,62.0,6.1,13.7,480.0,853.14,699.51
2018,12,27,11,15,920.5,62.5,6.15,13.85,493.5,849.61,696.02
2018,12,27,11,30,927.0,63.0,6.2,14.0,507.0,842.42,689.92
2018,12,27,11,45,931.0,63.0,6.25,14.15,513.5,828.91,679.14
2018,12,27,12,0,935.0,63.0,6.3,14.3,520.0,811.83,665.76
2018,12,27,12,15,933.5,62.5,6.25,14.35,518.0,786.43,645.96
2018,12,27,12,30,932.0,62.0,6.2,14.4,516.0,757.85,623.79
2018,12,27,12,45,927.0,62.5,6.2,14.45,507.0,724.97,598.49
2018,12,27,13,0,922.0,63.0,6.2,14.5,498.0,689.35,570.51
2018,12,27,13,15,914.5,62.5,6.15,14.45,481.5,648.45,536.53
2018,12,27,13,30,907.0,62.0,6.1,14.4,465.0,605.42,500.18
2018,12,27,13,45,894.0,61.0,6.05,14.3,441.5,556.92,458.75
2018,12,27,14,0,881.0,60.0,6.0,14.2,418.0,507.22,415.36
2018,12,27,14,15,864.0,58.0,5.85,14.05,388.0,453.72,367.74
2018,12,27,14,30,847.0,56.0,5.7,13.9,358.0,399.96,318.78
2018,12,27,14,45,821.5,54.0,5.6,13.7,323.0,343.61,266.87
2018,12,27,15,0,796.0,52.0,5.5,13.5,288.0,287.67,214.58
2018,12,27,15,15,758.0,48.5,5.5,13.5,248.5,228.86,160.25
2018,12,27,15,30,720.0,45.0,5.5,13.5,209.0,173.36,110.26
2018,12,27,15,45,658.5,41.0,4.95,12.55,168.0,118.23,65.73
2018,12,27,16,0,597.0,37.0,4.4,11.6,127.0,69.83,33.73
2018,12,27,16,15,493.0,30.5,4.25,11.1,89.0,27.02,17.33
2018,12,27,16,30,389.0,24.0,4.1,10.6,51.0,21.98,6.32
2018,12,27,16,45,212.0,14.0,4.0,10.1,27.0,12.73,0.0
2018,12,27,17,0,35.0,4.0,3.9,9.6,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.8,9.35,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
